ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2017 00:00,2,0.000,ALERT,212.16,296.96,59.949,1502510404,"201051344000645","219011344069620",0.00,14.70,0,285.24,299.97,0.0,0.0,0.000,809139.9,809139.9,17753,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502510406,2338478.00
08/12/2017 00:00,2,0.000,ALERT,211.70,296.96,59.970,1502510404,"274151322000085","219011344069620",0.00,15.00,0,285.24,299.67,0.0,0.0,0.000,1014170.4,1014170.4,17651,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502510408,2338479.00
08/12/2017 00:00,2,0.000,ALERT,212.38,296.66,59.981,1502510404,"201051344000633","219011344069620",0.00,13.70,0,283.44,299.37,0.0,0.0,0.000,796252.2,796252.2,17801,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502510410,2338480.00
08/12/2017 00:00,2,0.000,ALERT,211.70,296.66,59.981,1502510404,"201051344000469","219011344069620",0.00,13.70,0,284.04,299.67,0.0,0.0,0.000,800160.4,800160.4,17767,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502510411,2338481.00
08/12/2017 00:00,2,0.000,ALERT,211.48,297.26,59.970,1502510404,"201051344000646","219011344069620",0.00,13.70,0,284.94,300.27,0.0,0.0,0.000,794536.4,794536.4,17755,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502510413,2338482.00
08/12/2017 00:00,2,0.000,ALERT,211.03,296.66,59.954,1502510404,"274151322000052","219011344069620",0.00,14.70,0,285.24,300.27,0.0,0.0,0.000,1056395.2,1056395.2,17647,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502510415,2338483.00
08/12/2017 00:00,2,0.000,ALERT,211.93,297.57,59.959,1502510404,"201051344000585","219011344069620",0.00,14.00,0,285.24,300.57,0.0,0.0,0.000,808516.0,808516.0,17752,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502510417,2338484.00
08/12/2017 00:00,2,0.000,ALERT,211.93,297.87,59.959,1502510404,"201051344001230","219011344069620",0.00,13.70,0,285.84,300.57,0.0,0.0,0.000,799003.5,799003.5,17795,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502510418,2338485.00
08/12/2017 00:00,2,0.000,ALERT,212.38,298.47,59.959,1502510404,"201051344000582","219011344069620",0.00,13.70,0,286.44,301.17,0.0,0.0,0.000,787992.3,787992.3,17743,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502510420,2338486.00
08/12/2017 00:00,2,0.000,ALERT,211.70,297.57,59.959,1502510404,"201051344000955","219011344069620",0.00,14.00,0,285.54,300.27,0.0,0.0,0.000,808158.9,808158.9,17767,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502510422,2338487.00
08/12/2017 00:00,2,0.000,ALERT,211.25,296.06,59.959,1502510404,"274151322000094","219011344069620",0.00,14.70,0,284.64,299.07,0.0,0.0,0.000,873093.9,873093.9,18044,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502510424,2338488.00
08/12/2017 00:00,2,0.000,ALERT,211.70,297.57,59.959,1502510404,"201051344000579","219011344069620",0.00,14.00,0,285.84,300.87,0.0,0.0,0.000,818442.3,818442.3,17762,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502510426,2338489.00
08/12/2017 00:00,2,0.000,ALERT,211.93,298.17,59.959,1502510404,"201051344000890","219011344069620",0.00,14.00,0,286.14,301.47,0.0,0.0,0.000,802250.8,802250.8,17765,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502510427,2338490.00
08/12/2017 00:00,2,0.000,ALERT,212.16,297.57,59.981,1502510404,"201051344000438","219011344069620",0.00,13.70,0,285.54,300.87,0.0,0.0,0.000,804537.8,804537.8,17747,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502510429,2338491.00
08/12/2017 00:00,2,0.000,ALERT,212.16,296.96,59.954,1502510404,"201051344000417","219011344069620",0.00,14.00,0,284.94,299.67,0.0,0.0,0.000,717483.0,717483.0,17795,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502510431,2338492.00
08/12/2017 00:00,2,0.000,ALERT,211.25,296.96,59.949,1502510404,"274151322000083","219011344069620",0.00,14.70,0,285.54,300.27,0.0,0.0,0.000,1045721.4,1045721.4,17660,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502510433,2338493.00
08/12/2017 00:00,2,0.000,ALERT,211.93,296.36,59.949,1502510404,"274151322000076","219011344069620",0.00,14.70,0,284.94,299.97,0.0,0.0,0.000,1116469.0,1116469.0,17652,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502510435,2338494.00
08/12/2017 00:00,2,0.000,ALERT,211.70,297.87,59.949,1502510404,"201051344000868","219011344069620",0.00,14.00,0,286.14,300.87,0.0,0.0,0.000,798500.2,798500.2,17780,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502510436,2338495.00
08/12/2017 00:00,2,0.000,ALERT,211.25,297.57,59.922,1502510404,"274151322000095","219011344069620",0.00,14.30,0,286.44,300.57,0.0,0.0,0.000,1105709.9,1105709.9,17671,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502510438,2338496.00
08/12/2017 00:00,2,0.000,ALERT,211.70,297.26,59.959,1502510404,"201051344000988","219011344069620",0.00,14.30,0,283.14,299.97,0.0,0.0,0.000,689564.5,689564.5,17748,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502510440,2338497.00
08/12/2017 00:00,2,0.000,ALERT,211.70,296.66,60.002,1502510404,"201051344001025","219011344069620",0.00,13.30,0,284.94,300.87,0.0,0.0,0.000,805467.6,805467.6,17752,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502510442,2338498.00
08/12/2017 00:00,2,0.000,ALERT,211.70,297.26,59.970,1502510404,"201051344000458","219011344069620",0.00,15.00,0,285.54,300.87,0.0,0.0,0.000,809614.9,809614.9,17747,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502510444,2338499.00
08/12/2017 00:00,2,0.000,ALERT,212.38,296.96,59.965,1502510404,"201051344000853","219011344069620",0.00,14.00,0,285.24,300.27,0.0,0.0,0.000,810987.5,810987.5,17773,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502510446,2338500.00
08/12/2017 00:00,2,0.000,ALERT,212.38,297.57,59.991,1502510404,"201051344000685","219011344069620",0.00,14.00,0,285.54,300.57,0.0,0.0,0.000,804354.5,804354.5,17788,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502510447,2338501.00
08/12/2017 00:00,2,0.000,ALERT,212.16,296.96,59.949,1502510404,"201051344000917","219011344069620",0.00,15.00,0,284.64,299.97,0.0,0.0,0.000,801066.7,801066.7,17782,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502510449,2338502.00
08/12/2017 00:00,2,0.000,ALERT,212.38,297.87,59.954,1502510404,"201051344001145","219011344069620",0.00,13.70,0,285.84,301.17,0.0,0.0,0.000,809083.2,809083.2,17769,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502510451,2338503.00
08/12/2017 00:00,2,0.000,ALERT,212.16,296.96,59.959,1502510404,"201051344000651","219011344069620",0.00,13.30,0,284.94,299.97,0.0,0.0,0.000,798036.4,798036.4,17760,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502510453,2338504.00
08/12/2017 00:00,2,0.000,ALERT,211.03,296.66,59.954,1502510404,"274151322000088","219011344069620",0.00,15.00,0,285.24,299.67,0.0,0.0,0.000,1003434.8,1003434.8,17654,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502510455,2338505.00
08/12/2017 00:00,2,0.000,ALERT,211.93,295.76,59.928,1502510404,"274151322000068","219011344069620",0.00,15.30,0,284.64,298.77,0.0,0.0,0.000,873957.5,873957.5,18058,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502510456,2338506.00
08/12/2017 00:00,2,0.000,ALERT,211.70,297.57,59.991,1502510404,"201051344001135","219011344069620",0.00,13.70,0,285.54,300.87,0.0,0.0,0.000,793597.8,793597.8,17728,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502510458,2338507.00
08/12/2017 00:00,2,0.000,ALERT,211.48,297.57,59.954,1502510404,"201051344000594","219011344069620",0.00,14.00,0,284.94,300.57,0.0,0.0,0.000,813037.6,813037.6,17753,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502510460,2338508.00
08/12/2017 00:00,2,0.000,ALERT,212.16,297.57,59.944,1502510404,"201051344001203","219011344069620",0.00,13.70,0,285.24,302.07,0.0,0.0,0.000,803539.7,803539.7,17788,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502510462,2338509.00
08/12/2017 00:00,2,0.000,ALERT,212.38,298.77,59.949,1502510404,"274151322000054","219011344069620",0.00,15.30,0,285.24,299.97,0.0,0.0,0.000,1019397.8,1019397.8,17637,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502510464,2338510.00
08/12/2017 00:00,2,0.000,ALERT,213.06,298.47,59.954,1502510404,"201051344000867","219011344069620",0.00,14.30,0,285.24,300.57,0.0,0.0,0.000,797227.7,797227.7,17787,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502510465,2338511.00
08/12/2017 00:00,2,0.000,ALERT,213.29,299.37,59.954,1502510404,"201051344001093","219011344069620",0.00,14.70,0,285.54,300.57,0.0,0.0,0.000,801053.1,801053.1,17790,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502510467,2338512.00
08/12/2017 00:00,2,0.000,ALERT,212.83,298.77,59.944,1502510404,"201051344000900","219011344069620",0.00,14.00,0,284.94,299.97,0.0,0.0,0.000,819159.1,819159.1,17789,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502510469,2338513.00
08/12/2017 00:00,2,0.000,ALERT,213.06,298.17,59.933,1502510404,"201051344000648","219011344069620",0.00,13.70,0,284.94,300.27,0.0,0.0,0.000,805744.1,805744.1,17762,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502510471,2338514.00
08/12/2017 00:00,2,0.000,ALERT,212.83,299.07,59.938,1502510404,"201051344000569","219011344069620",0.00,14.30,0,286.14,300.87,0.0,0.0,0.000,820844.8,820844.8,17733,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502510472,2338515.00
08/12/2017 00:00,2,0.000,ALERT,212.83,298.77,59.933,1502510404,"201051344000983","219011344069620",0.00,14.30,0,285.84,300.57,0.0,0.0,0.000,811671.1,811671.1,17765,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502510474,2338516.00
08/12/2017 00:00,2,0.000,ALERT,212.83,298.17,59.938,1502510404,"201051344001158","219011344069620",0.00,13.70,0,284.64,299.67,0.0,0.0,0.000,795682.9,795682.9,17766,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502510476,2338517.00
08/12/2017 00:00,2,0.000,ALERT,213.29,298.77,59.938,1502510404,"201051344000576","219011344069620",0.00,14.00,0,285.24,300.27,0.0,0.0,0.000,810230.1,810230.1,17779,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502510478,2338518.00
08/12/2017 00:00,2,0.000,ALERT,212.61,297.57,59.944,1502510404,"274151322000087","219011344069620",0.00,15.50,0,284.64,299.07,0.0,0.0,0.000,994547.7,994547.7,17889,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502510480,2338519.00
08/12/2017 00:15,2,0.000,ALERT,213.51,298.17,60.012,1502511303,"201051344000645","219011344069620",0.00,14.30,0,294.56,299.97,0.0,0.0,0.000,809139.9,809139.9,17755,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502511305,2338520.00
08/12/2017 00:15,2,0.000,ALERT,212.61,297.26,59.965,1502511303,"274151322000085","219011344069620",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,1014170.4,1014170.4,17653,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502511307,2338521.00
08/12/2017 00:15,2,0.000,ALERT,213.74,298.17,60.002,1502511303,"201051344000633","219011344069620",0.00,13.70,0,293.36,299.37,0.0,0.0,0.000,796252.2,796252.2,17803,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502511309,2338522.00
08/12/2017 00:15,2,0.000,ALERT,213.29,298.47,59.970,1502511303,"201051344000469","219011344069620",0.00,13.70,0,293.96,299.37,0.0,0.0,0.000,800160.4,800160.4,17769,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502511311,2338523.00
08/12/2017 00:15,2,0.000,ALERT,213.06,299.07,59.959,1502511303,"201051344000646","219011344069620",0.00,13.70,0,294.86,300.57,0.0,0.0,0.000,794536.4,794536.4,17757,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502511313,2338524.00
08/12/2017 00:15,2,0.000,ALERT,212.16,297.26,59.959,1502511303,"274151322000052","219011344069620",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,1056395.2,1056395.2,17649,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502511315,2338525.00
08/12/2017 00:15,2,0.000,ALERT,213.51,299.37,59.965,1502511303,"201051344000585","219011344069620",0.00,14.00,0,294.86,300.87,0.0,0.0,0.000,808516.0,808516.0,17754,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502511316,2338526.00
08/12/2017 00:15,2,0.000,ALERT,213.29,299.37,59.965,1502511303,"201051344001230","219011344069620",0.00,13.70,0,295.46,301.17,0.0,0.0,0.000,799003.5,799003.5,17797,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502511318,2338527.00
08/12/2017 00:15,2,0.000,ALERT,213.96,300.27,59.938,1502511303,"201051344000582","219011344069620",0.00,13.70,0,296.36,301.77,0.0,0.0,0.000,787992.3,787992.3,17745,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502511320,2338528.00
08/12/2017 00:15,2,0.000,ALERT,213.06,299.37,59.965,1502511303,"201051344000955","219011344069620",0.00,13.70,0,295.16,300.87,0.0,0.0,0.000,808158.9,808158.9,17769,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502511322,2338529.00
08/12/2017 00:15,2,0.000,ALERT,212.38,297.57,59.981,1502511303,"274151322000094","219011344069620",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,873093.9,873093.9,18046,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502511324,2338530.00
08/12/2017 00:15,2,0.000,ALERT,213.06,298.77,59.996,1502511303,"201051344000579","219011344069620",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,818442.3,818442.3,17764,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502511325,2338531.00
08/12/2017 00:15,2,0.000,ALERT,213.29,299.97,59.965,1502511303,"201051344000890","219011344069620",0.00,14.00,0,296.06,301.77,0.0,0.0,0.000,802250.8,802250.8,17767,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502511327,2338532.00
08/12/2017 00:15,2,0.000,ALERT,213.51,299.07,59.965,1502511303,"201051344000438","219011344069620",0.00,13.70,0,295.76,300.87,0.0,0.0,0.000,804537.8,804537.8,17749,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502511329,2338533.00
08/12/2017 00:15,2,0.000,ALERT,213.51,298.47,59.959,1502511303,"201051344000417","219011344069620",0.00,13.70,0,294.86,300.27,0.0,0.0,0.000,717483.0,717483.0,17797,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502511331,2338534.00
08/12/2017 00:15,2,0.000,ALERT,212.61,299.07,59.928,1502511303,"274151322000083","219011344069620",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,1045721.4,1045721.4,17662,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502511333,2338535.00
08/12/2017 00:15,2,0.000,ALERT,213.06,297.57,59.954,1502511303,"274151322000076","219011344069620",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,1116469.0,1116469.0,17654,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502511334,2338536.00
08/12/2017 00:15,2,0.000,ALERT,213.06,299.37,59.991,1502511303,"201051344000868","219011344069620",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,798500.2,798500.2,17782,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502511336,2338537.00
08/12/2017 00:15,2,0.000,ALERT,212.38,298.77,59.965,1502511303,"274151322000095","219011344069620",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,1105709.9,1105709.9,17673,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502511338,2338538.00
08/12/2017 00:15,2,0.000,ALERT,212.83,298.47,59.970,1502511303,"201051344000988","219011344069620",0.00,14.30,0,292.76,299.67,0.0,0.0,0.000,689564.5,689564.5,17750,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502511340,2338539.00
08/12/2017 00:15,2,0.000,ALERT,213.29,298.47,59.965,1502511303,"201051344001025","219011344069620",0.00,13.30,0,294.86,301.17,0.0,0.0,0.000,805467.6,805467.6,17754,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502511342,2338540.00
08/12/2017 00:15,2,0.000,ALERT,213.06,298.77,59.965,1502511303,"201051344000458","219011344069620",0.00,15.00,0,295.16,300.57,0.0,0.0,0.000,809614.9,809614.9,17749,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502511343,2338541.00
08/12/2017 00:15,2,0.000,ALERT,213.51,298.77,59.959,1502511303,"201051344000853","219011344069620",0.00,14.00,0,295.16,300.27,0.0,0.0,0.000,810987.5,810987.5,17775,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502511345,2338542.00
08/12/2017 00:15,2,0.000,ALERT,213.74,299.07,59.970,1502511303,"201051344000685","219011344069620",0.00,14.00,0,295.46,300.87,0.0,0.0,0.000,804354.5,804354.5,17790,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502511347,2338543.00
08/12/2017 00:15,2,0.000,ALERT,213.29,298.47,59.965,1502511303,"201051344000917","219011344069620",0.00,14.70,0,294.56,300.27,0.0,0.0,0.000,801066.7,801066.7,17784,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502511349,2338544.00
08/12/2017 00:15,2,0.000,ALERT,213.51,299.37,59.991,1502511303,"201051344001145","219011344069620",0.00,13.70,0,295.76,301.47,0.0,0.0,0.000,809083.2,809083.2,17771,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502511351,2338545.00
08/12/2017 00:15,2,0.000,ALERT,213.29,298.47,59.965,1502511303,"201051344000651","219011344069620",0.00,13.00,0,295.16,300.27,0.0,0.0,0.000,798036.4,798036.4,17762,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502511353,2338546.00
08/12/2017 00:15,2,0.000,ALERT,212.16,297.57,59.949,1502511303,"274151322000088","219011344069620",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,1003434.8,1003434.8,17656,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502511354,2338547.00
08/12/2017 00:15,2,0.000,ALERT,213.06,297.26,59.965,1502511303,"274151322000068","219011344069620",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,873957.5,873957.5,18060,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502511356,2338548.00
08/12/2017 00:15,2,0.000,ALERT,213.06,299.07,59.944,1502511303,"201051344001135","219011344069620",0.00,13.70,0,295.76,301.17,0.0,0.0,0.000,793597.8,793597.8,17730,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502511358,2338549.00
08/12/2017 00:15,2,0.000,ALERT,212.83,299.37,59.949,1502511303,"201051344000594","219011344069620",0.00,13.70,0,294.86,300.27,0.0,0.0,0.000,813037.6,813037.6,17755,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502511360,2338550.00
08/12/2017 00:15,2,0.000,ALERT,213.29,298.77,59.959,1502511303,"201051344001203","219011344069620",0.00,13.70,0,295.76,302.37,0.0,0.0,0.000,803539.7,803539.7,17790,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502511362,2338551.00
08/12/2017 00:15,2,0.000,ALERT,212.16,297.87,59.944,1502511303,"274151322000054","219011344069620",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,1019397.8,1019397.8,17639,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502511364,2338552.00
08/12/2017 00:15,2,0.000,ALERT,213.29,298.17,59.938,1502511303,"201051344000867","219011344069620",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,797227.7,797227.7,17789,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502511365,2338553.00
08/12/2017 00:15,2,0.000,ALERT,213.29,299.07,59.970,1502511303,"201051344001093","219011344069620",0.00,14.70,0,297.26,300.57,0.0,0.0,0.000,801053.1,801053.1,17792,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502511367,2338554.00
08/12/2017 00:15,2,0.000,ALERT,213.06,298.77,59.922,1502511303,"201051344000900","219011344069620",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,819159.1,819159.1,17791,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502511369,2338555.00
08/12/2017 00:15,2,0.000,ALERT,213.29,297.87,59.959,1502511303,"201051344000648","219011344069620",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,805744.1,805744.1,17764,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502511371,2338556.00
08/12/2017 00:15,2,0.000,ALERT,213.06,298.77,59.954,1502511303,"201051344000569","219011344069620",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,820844.8,820844.8,17735,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502511372,2338557.00
08/12/2017 00:15,2,0.000,ALERT,213.06,298.47,59.954,1502511303,"201051344000983","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,811671.1,811671.1,17767,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502511374,2338558.00
08/12/2017 00:15,2,0.000,ALERT,213.06,298.17,59.922,1502511303,"201051344001158","219011344069620",0.00,13.70,0,296.06,299.37,0.0,0.0,0.000,795682.9,795682.9,17768,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502511376,2338559.00
08/12/2017 00:15,2,0.000,ALERT,213.51,298.77,59.991,1502511303,"201051344000576","219011344069620",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,810230.1,810230.1,17781,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502511378,2338560.00
08/12/2017 00:15,2,0.000,ALERT,212.61,297.57,59.954,1502511303,"274151322000087","219011344069620",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,994547.7,994547.7,17891,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502511380,2338561.00
08/12/2017 00:30,2,0.000,ALERT,214.19,299.37,59.981,1502512203,"201051344000645","219011344069620",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,809139.9,809139.9,17757,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502512205,2338562.00
08/12/2017 00:30,2,0.000,ALERT,213.29,298.77,59.986,1502512203,"274151322000085","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,1014170.4,1014170.4,17655,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502512207,2338563.00
08/12/2017 00:30,2,0.000,ALERT,214.19,299.07,59.975,1502512203,"201051344000633","219011344069620",0.00,13.70,0,294.86,300.27,0.0,0.0,0.000,796252.2,796252.2,17805,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502512209,2338564.00
08/12/2017 00:30,2,0.000,ALERT,213.74,299.37,59.970,1502512203,"201051344000469","219011344069620",0.00,13.70,0,295.46,300.57,0.0,0.0,0.000,800160.4,800160.4,17771,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502512211,2338565.00
08/12/2017 00:30,2,0.000,ALERT,213.51,299.37,59.975,1502512203,"201051344000646","219011344069620",0.00,13.70,0,296.66,301.77,0.0,0.0,0.000,794536.4,794536.4,17759,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502512212,2338566.00
08/12/2017 00:30,2,0.000,ALERT,212.83,298.77,59.970,1502512203,"274151322000052","219011344069620",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,1056395.2,1056395.2,17651,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502512214,2338567.00
08/12/2017 00:30,2,0.000,ALERT,213.74,299.67,59.986,1502512203,"201051344000585","219011344069620",0.00,14.00,0,296.96,302.07,0.0,0.0,0.000,808516.0,808516.0,17756,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502512216,2338568.00
08/12/2017 00:30,2,0.000,ALERT,213.51,299.67,59.975,1502512203,"201051344001230","219011344069620",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,799003.5,799003.5,17799,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502512218,2338569.00
08/12/2017 00:30,2,0.000,ALERT,214.19,300.27,59.954,1502512203,"201051344000582","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,787992.3,787992.3,17747,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502512220,2338570.00
08/12/2017 00:30,2,0.000,ALERT,213.29,299.67,59.975,1502512203,"201051344000955","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,808158.9,808158.9,17771,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502512221,2338571.00
08/12/2017 00:30,2,0.000,ALERT,213.06,297.87,59.970,1502512203,"274151322000094","219011344069620",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,873093.9,873093.9,18048,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502512223,2338572.00
08/12/2017 00:30,2,0.000,ALERT,213.51,299.97,59.970,1502512203,"201051344000579","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,818442.3,818442.3,17766,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502512225,2338573.00
08/12/2017 00:30,2,0.000,ALERT,213.74,299.97,59.986,1502512203,"201051344000890","219011344069620",0.00,14.00,0,297.87,302.98,0.0,0.0,0.000,802250.8,802250.8,17769,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502512227,2338574.00
08/12/2017 00:30,2,0.000,ALERT,213.74,299.37,59.981,1502512203,"201051344000438","219011344069620",0.00,13.30,0,297.26,302.37,0.0,0.0,0.000,804537.8,804537.8,17751,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502512229,2338575.00
08/12/2017 00:30,2,0.000,ALERT,213.74,298.77,59.986,1502512203,"201051344000417","219011344069620",0.00,13.70,0,296.66,301.47,0.0,0.0,0.000,717483.0,717483.0,17799,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502512231,2338576.00
08/12/2017 00:30,2,0.000,ALERT,213.06,299.37,59.975,1502512203,"274151322000083","219011344069620",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,1045721.4,1045721.4,17664,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502512232,2338577.00
08/12/2017 00:30,2,0.000,ALERT,213.74,298.17,59.975,1502512203,"274151322000076","219011344069620",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,1116469.0,1116469.0,17656,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502512234,2338578.00
08/12/2017 00:30,2,0.000,ALERT,213.51,299.97,60.018,1502512203,"201051344000868","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,798500.2,798500.2,17784,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502512236,2338579.00
08/12/2017 00:30,2,0.000,ALERT,213.29,299.67,59.975,1502512203,"274151322000095","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,1105709.9,1105709.9,17675,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502512238,2338580.00
08/12/2017 00:30,2,0.000,ALERT,213.51,299.37,60.028,1502512203,"201051344000988","219011344069620",0.00,14.30,0,294.26,300.57,0.0,0.0,0.000,689564.5,689564.5,17752,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502512240,2338581.00
08/12/2017 00:30,2,0.000,ALERT,213.51,298.77,59.981,1502512203,"201051344001025","219011344069620",0.00,13.30,0,296.66,302.37,0.0,0.0,0.000,805467.6,805467.6,17756,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502512241,2338582.00
08/12/2017 00:30,2,0.000,ALERT,213.51,299.37,59.981,1502512203,"201051344000458","219011344069620",0.00,15.00,0,296.66,301.47,0.0,0.0,0.000,809614.9,809614.9,17751,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502512243,2338583.00
08/12/2017 00:30,2,0.000,ALERT,214.19,299.07,59.991,1502512203,"201051344000853","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,810987.5,810987.5,17777,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502512245,2338584.00
08/12/2017 00:30,2,0.000,ALERT,213.96,299.37,59.986,1502512203,"201051344000685","219011344069620",0.00,13.70,0,296.96,302.07,0.0,0.0,0.000,804354.5,804354.5,17792,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502512247,2338585.00
08/12/2017 00:30,2,0.000,ALERT,213.74,299.07,59.996,1502512203,"201051344000917","219011344069620",0.00,14.70,0,295.76,301.47,0.0,0.0,0.000,801066.7,801066.7,17786,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502512249,2338586.00
08/12/2017 00:30,2,0.000,ALERT,213.96,299.67,60.007,1502512203,"201051344001145","219011344069620",0.00,13.70,0,297.57,302.68,0.0,0.0,0.000,809083.2,809083.2,17773,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502512250,2338587.00
08/12/2017 00:30,2,0.000,ALERT,213.74,298.77,59.975,1502512203,"201051344000651","219011344069620",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,798036.4,798036.4,17764,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502512252,2338588.00
08/12/2017 00:30,2,0.000,ALERT,212.83,298.47,59.986,1502512203,"274151322000088","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,1003434.8,1003434.8,17658,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502512254,2338589.00
08/12/2017 00:30,2,0.000,ALERT,213.96,298.17,59.986,1502512203,"274151322000068","219011344069620",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,873957.5,873957.5,18062,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502512256,2338590.00
08/12/2017 00:30,2,0.000,ALERT,213.29,299.37,59.991,1502512203,"201051344001135","219011344069620",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,793597.8,793597.8,17732,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502512258,2338591.00
08/12/2017 00:30,2,0.000,ALERT,213.29,299.67,60.002,1502512203,"201051344000594","219011344069620",0.00,13.70,0,296.36,301.47,0.0,0.0,0.000,813037.6,813037.6,17757,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502512259,2338592.00
08/12/2017 00:30,2,0.000,ALERT,213.74,299.37,59.975,1502512203,"201051344001203","219011344069620",0.00,13.70,0,297.26,303.88,0.0,0.0,0.000,803539.7,803539.7,17792,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502512261,2338593.00
08/12/2017 00:30,2,0.000,ALERT,213.06,298.47,59.970,1502512203,"274151322000054","219011344069620",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,1019397.8,1019397.8,17641,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502512263,2338594.00
08/12/2017 00:30,2,0.000,ALERT,213.74,298.77,59.965,1502512203,"201051344000867","219011344069620",0.00,14.70,0,296.06,301.17,0.0,0.0,0.000,797227.7,797227.7,17791,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502512265,2338595.00
08/12/2017 00:30,2,0.000,ALERT,213.74,299.37,60.018,1502512203,"201051344001093","219011344069620",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,801053.1,801053.1,17794,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502512267,2338596.00
08/12/2017 00:30,2,0.000,ALERT,213.51,299.37,59.970,1502512203,"201051344000900","219011344069620",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,819159.1,819159.1,17793,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502512268,2338597.00
08/12/2017 00:30,2,0.000,ALERT,213.74,298.77,59.981,1502512203,"201051344000648","219011344069620",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,805744.1,805744.1,17766,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502512270,2338598.00
08/12/2017 00:30,2,0.000,ALERT,213.74,299.97,59.975,1502512203,"201051344000569","219011344069620",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,820844.8,820844.8,17737,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502512272,2338599.00
08/12/2017 00:30,2,0.000,ALERT,213.51,299.37,60.007,1502512203,"201051344000983","219011344069620",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,811671.1,811671.1,17769,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502512274,2338600.00
08/12/2017 00:30,2,0.000,ALERT,213.74,299.07,59.981,1502512203,"201051344001158","219011344069620",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,795682.9,795682.9,17770,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502512276,2338601.00
08/12/2017 00:30,2,0.000,ALERT,214.19,299.67,59.975,1502512203,"201051344000576","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,810230.1,810230.1,17783,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502512277,2338602.00
08/12/2017 00:30,2,0.000,ALERT,213.29,297.87,59.970,1502512203,"274151322000087","219011344069620",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,994547.7,994547.7,17893,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502512279,2338603.00
08/12/2017 00:45,2,0.000,ALERT,213.29,298.47,59.970,1502513104,"201051344000645","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,809139.9,809139.9,17759,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502513106,2338604.00
08/12/2017 00:45,2,0.000,ALERT,212.38,297.57,59.922,1502513104,"274151322000085","219011344069620",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,1014170.4,1014170.4,17657,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502513108,2338605.00
08/12/2017 00:45,2,0.000,ALERT,213.29,298.17,59.981,1502513104,"201051344000633","219011344069620",0.00,13.70,0,294.86,300.57,0.0,0.0,0.000,796252.2,796252.2,17807,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502513109,2338606.00
08/12/2017 00:45,2,0.000,ALERT,212.83,298.17,59.991,1502513104,"201051344000469","219011344069620",0.00,13.30,0,295.46,300.57,0.0,0.0,0.000,800160.4,800160.4,17773,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502513111,2338607.00
08/12/2017 00:45,2,0.000,ALERT,212.16,298.17,59.949,1502513104,"201051344000646","219011344069620",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,794536.4,794536.4,17761,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502513113,2338608.00
08/12/2017 00:45,2,0.000,ALERT,212.16,296.96,60.012,1502513104,"274151322000052","219011344069620",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,1056395.2,1056395.2,17653,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502513115,2338609.00
08/12/2017 00:45,2,0.000,ALERT,212.83,298.47,59.949,1502513104,"201051344000585","219011344069620",0.00,14.00,0,295.76,301.17,0.0,0.0,0.000,808516.0,808516.0,17758,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502513116,2338610.00
08/12/2017 00:45,2,0.000,ALERT,212.38,298.47,59.981,1502513104,"201051344001230","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,799003.5,799003.5,17801,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502513118,2338611.00
08/12/2017 00:45,2,0.000,ALERT,213.06,299.07,59.986,1502513104,"201051344000582","219011344069620",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,787992.3,787992.3,17749,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502513120,2338612.00
08/12/2017 00:45,2,0.000,ALERT,212.16,298.47,59.986,1502513104,"201051344000955","219011344069620",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,808158.9,808158.9,17773,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502513122,2338613.00
08/12/2017 00:45,2,0.000,ALERT,212.38,297.26,59.991,1502513104,"274151322000094","219011344069620",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,873093.9,873093.9,18050,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502513124,2338614.00
08/12/2017 00:45,2,0.000,ALERT,212.83,299.07,59.986,1502513104,"201051344000579","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,818442.3,818442.3,17768,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502513126,2338615.00
08/12/2017 00:45,2,0.000,ALERT,212.38,298.77,59.986,1502513104,"201051344000890","219011344069620",0.00,14.00,0,296.96,302.07,0.0,0.0,0.000,802250.8,802250.8,17771,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502513127,2338616.00
08/12/2017 00:45,2,0.000,ALERT,212.61,298.17,59.996,1502513104,"201051344000438","219011344069620",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,804537.8,804537.8,17753,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502513129,2338617.00
08/12/2017 00:45,2,0.000,ALERT,212.83,297.87,60.002,1502513104,"201051344000417","219011344069620",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,717483.0,717483.0,17801,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502513131,2338618.00
08/12/2017 00:45,2,0.000,ALERT,212.38,297.57,59.986,1502513104,"274151322000083","219011344069620",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,1045721.4,1045721.4,17666,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502513133,2338619.00
08/12/2017 00:45,2,0.000,ALERT,213.06,297.87,59.986,1502513104,"274151322000076","219011344069620",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,1116469.0,1116469.0,17658,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502513135,2338620.00
08/12/2017 00:45,2,0.000,ALERT,212.61,299.07,60.002,1502513104,"201051344000868","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,798500.2,798500.2,17786,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502513136,2338621.00
