ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2017 00:45,2,0.000,ALERT,212.38,298.47,60.012,1502513104,"274151322000095","219011344069620",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,1105709.9,1105709.9,17677,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502513138,2338622.00
08/12/2017 00:45,2,0.000,ALERT,212.61,298.47,59.996,1502513104,"201051344000988","219011344069620",0.00,14.00,0,294.26,300.87,0.0,0.0,0.000,689564.5,689564.5,17754,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502513140,2338623.00
08/12/2017 00:45,2,0.000,ALERT,212.38,297.57,60.002,1502513104,"201051344001025","219011344069620",0.00,13.00,0,295.76,301.47,0.0,0.0,0.000,805467.6,805467.6,17758,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502513142,2338624.00
08/12/2017 00:45,2,0.000,ALERT,212.61,298.47,60.002,1502513104,"201051344000458","219011344069620",0.00,15.00,0,296.66,301.77,0.0,0.0,0.000,809614.9,809614.9,17753,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502513144,2338625.00
08/12/2017 00:45,2,0.000,ALERT,213.29,298.47,60.007,1502513104,"201051344000853","219011344069620",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,810987.5,810987.5,17779,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502513145,2338626.00
08/12/2017 00:45,2,0.000,ALERT,212.83,298.17,60.002,1502513104,"201051344000685","219011344069620",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,804354.5,804354.5,17794,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502513147,2338627.00
08/12/2017 00:45,2,0.000,ALERT,212.61,297.87,60.007,1502513104,"201051344000917","219011344069620",0.00,14.70,0,295.16,300.27,0.0,0.0,0.000,801066.7,801066.7,17788,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502513149,2338628.00
08/12/2017 00:45,2,0.000,ALERT,212.83,298.77,60.002,1502513104,"201051344001145","219011344069620",0.00,13.70,0,296.66,301.77,0.0,0.0,0.000,809083.2,809083.2,17775,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502513151,2338629.00
08/12/2017 00:45,2,0.000,ALERT,212.61,297.57,60.002,1502513104,"201051344000651","219011344069620",0.00,13.00,0,295.76,300.57,0.0,0.0,0.000,798036.4,798036.4,17766,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502513153,2338630.00
08/12/2017 00:45,2,0.000,ALERT,212.16,298.17,59.996,1502513104,"274151322000088","219011344069620",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,1003434.8,1003434.8,17660,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502513154,2338631.00
08/12/2017 00:45,2,0.000,ALERT,213.06,297.26,59.991,1502513104,"274151322000068","219011344069620",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,873957.5,873957.5,18064,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502513156,2338632.00
08/12/2017 00:45,2,0.000,ALERT,212.38,298.17,59.996,1502513104,"201051344001135","219011344069620",0.00,13.70,0,296.36,301.47,0.0,0.0,0.000,793597.8,793597.8,17734,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502513158,2338633.00
08/12/2017 00:45,2,0.000,ALERT,212.61,299.07,59.986,1502513104,"201051344000594","219011344069620",0.00,13.70,0,296.36,301.47,0.0,0.0,0.000,813037.6,813037.6,17759,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502513160,2338634.00
08/12/2017 00:45,2,0.000,ALERT,212.61,298.17,59.996,1502513104,"201051344001203","219011344069620",0.00,13.70,0,296.36,302.68,0.0,0.0,0.000,803539.7,803539.7,17794,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502513162,2338635.00
08/12/2017 00:45,2,0.000,ALERT,212.16,298.17,59.949,1502513104,"274151322000054","219011344069620",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,1019397.8,1019397.8,17643,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502513163,2338636.00
08/12/2017 00:45,2,0.000,ALERT,213.06,298.47,59.991,1502513104,"201051344000867","219011344069620",0.00,14.70,0,296.36,301.47,0.0,0.0,0.000,797227.7,797227.7,17793,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502513165,2338637.00
08/12/2017 00:45,2,0.000,ALERT,212.61,298.17,59.986,1502513104,"201051344001093","219011344069620",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,801053.1,801053.1,17796,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502513167,2338638.00
08/12/2017 00:45,2,0.000,ALERT,212.83,298.77,59.991,1502513104,"201051344000900","219011344069620",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,819159.1,819159.1,17795,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502513169,2338639.00
08/12/2017 00:45,2,0.000,ALERT,213.06,297.87,59.981,1502513104,"201051344000648","219011344069620",0.00,13.70,0,296.06,301.17,0.0,0.0,0.000,805744.1,805744.1,17768,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502513171,2338640.00
08/12/2017 00:45,2,0.000,ALERT,212.83,299.07,59.970,1502513104,"201051344000569","219011344069620",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,820844.8,820844.8,17739,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502513172,2338641.00
08/12/2017 00:45,2,0.000,ALERT,212.83,298.77,59.981,1502513104,"201051344000983","219011344069620",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,811671.1,811671.1,17771,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502513174,2338642.00
08/12/2017 00:45,2,0.000,ALERT,213.06,298.47,60.002,1502513104,"201051344001158","219011344069620",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,795682.9,795682.9,17772,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502513176,2338643.00
08/12/2017 00:45,2,0.000,ALERT,213.29,299.37,59.981,1502513104,"201051344000576","219011344069620",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,810230.1,810230.1,17785,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502513178,2338644.00
08/12/2017 00:45,2,0.000,ALERT,212.38,296.66,59.991,1502513104,"274151322000087","219011344069620",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,994547.7,994547.7,17895,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502513180,2338645.00
08/12/2017 01:00,2,0.000,ALERT,213.29,298.47,59.975,1502514004,"201051344000645","219011344069620",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,809139.9,809139.9,17761,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514006,2338646.00
08/12/2017 01:00,2,0.000,ALERT,212.61,297.87,59.959,1502514004,"274151322000085","219011344069620",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,1014170.4,1014170.4,17659,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514007,2338647.00
08/12/2017 01:00,2,0.000,ALERT,213.29,298.17,59.975,1502514004,"201051344000633","219011344069620",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,796252.2,796252.2,17809,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514009,2338648.00
08/12/2017 01:00,2,0.000,ALERT,212.83,298.47,59.975,1502514004,"201051344000469","219011344069620",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,800160.4,800160.4,17775,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514011,2338649.00
08/12/2017 01:00,2,0.000,ALERT,212.16,298.47,59.975,1502514004,"274151322000052","219011344069620",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,1056395.2,1056395.2,17655,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514014,2338650.00
08/12/2017 01:00,2,0.000,ALERT,212.83,298.47,59.970,1502514004,"201051344000585","219011344069620",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,808516.0,808516.0,17760,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502514016,2338651.00
08/12/2017 01:00,2,0.000,ALERT,212.61,298.47,59.954,1502514004,"201051344001230","219011344069620",0.00,13.70,0,296.36,299.97,0.0,0.0,0.000,799003.5,799003.5,17803,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514018,2338652.00
08/12/2017 01:00,2,0.000,ALERT,213.06,299.07,59.970,1502514004,"201051344000582","219011344069620",0.00,13.30,0,297.26,300.57,0.0,0.0,0.000,787992.3,787992.3,17751,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514020,2338653.00
08/12/2017 01:00,2,0.000,ALERT,212.16,298.17,59.975,1502514004,"201051344000955","219011344069620",0.00,13.70,0,296.06,299.67,0.0,0.0,0.000,808158.9,808158.9,17775,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514021,2338654.00
08/12/2017 01:00,2,0.000,ALERT,212.61,297.26,59.970,1502514004,"274151322000094","219011344069620",0.00,14.00,0,294.86,298.77,0.0,0.0,0.000,873093.9,873093.9,18052,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514023,2338655.00
08/12/2017 01:00,2,0.000,ALERT,212.83,299.07,59.965,1502514004,"201051344000579","219011344069620",0.00,14.00,0,297.26,300.57,0.0,0.0,0.000,818442.3,818442.3,17770,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514025,2338656.00
08/12/2017 01:00,2,0.000,ALERT,212.61,298.77,59.965,1502514004,"201051344000890","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,802250.8,802250.8,17773,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502514027,2338657.00
08/12/2017 01:00,2,0.000,ALERT,212.83,298.47,59.975,1502514004,"201051344000438","219011344069620",0.00,13.30,0,296.66,299.97,0.0,0.0,0.000,804537.8,804537.8,17755,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502514028,2338658.00
08/12/2017 01:00,2,0.000,ALERT,212.83,297.57,59.975,1502514004,"201051344000417","219011344069620",0.00,13.70,0,295.76,299.07,0.0,0.0,0.000,717483.0,717483.0,17803,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514030,2338659.00
08/12/2017 01:00,2,0.000,ALERT,212.61,298.47,59.975,1502514004,"274151322000083","219011344069620",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,1045721.4,1045721.4,17668,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514032,2338660.00
08/12/2017 01:00,2,0.000,ALERT,213.06,298.17,59.970,1502514004,"274151322000076","219011344069620",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,1116469.0,1116469.0,17660,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514034,2338661.00
08/12/2017 01:00,2,0.000,ALERT,212.83,299.37,59.970,1502514004,"201051344000868","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,798500.2,798500.2,17788,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514036,2338662.00
08/12/2017 01:00,2,0.000,ALERT,212.38,298.77,59.949,1502514004,"274151322000095","219011344069620",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,1105709.9,1105709.9,17679,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502514037,2338663.00
08/12/2017 01:00,2,0.000,ALERT,212.61,298.47,59.975,1502514004,"201051344000988","219011344069620",0.00,14.30,0,294.26,299.67,0.0,0.0,0.000,689564.5,689564.5,17756,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502514039,2338664.00
08/12/2017 01:00,2,0.000,ALERT,212.61,297.57,60.012,1502514004,"201051344001025","219011344069620",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,805467.6,805467.6,17760,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514041,2338665.00
08/12/2017 01:00,2,0.000,ALERT,212.61,298.47,59.933,1502514004,"201051344000458","219011344069620",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,809614.9,809614.9,17755,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502514043,2338666.00
08/12/2017 01:00,2,0.000,ALERT,213.29,298.47,59.965,1502514004,"201051344000853","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,810987.5,810987.5,17781,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514045,2338667.00
08/12/2017 01:00,2,0.000,ALERT,212.83,298.47,59.986,1502514004,"201051344000685","219011344069620",0.00,14.00,0,296.36,299.67,0.0,0.0,0.000,804354.5,804354.5,17796,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514047,2338668.00
08/12/2017 01:00,2,0.000,ALERT,212.83,297.87,59.981,1502514004,"201051344000917","219011344069620",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,801066.7,801066.7,17790,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514048,2338669.00
08/12/2017 01:00,2,0.000,ALERT,212.83,298.47,59.975,1502514004,"201051344001145","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,809083.2,809083.2,17777,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514050,2338670.00
08/12/2017 01:00,2,0.000,ALERT,212.83,297.57,59.991,1502514004,"201051344000651","219011344069620",0.00,13.00,0,295.76,299.37,0.0,0.0,0.000,798036.4,798036.4,17768,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514052,2338671.00
08/12/2017 01:00,2,0.000,ALERT,212.16,298.17,59.975,1502514004,"274151322000088","219011344069620",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,1003434.8,1003434.8,17662,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514054,2338672.00
08/12/2017 01:00,2,0.000,ALERT,213.06,296.96,59.970,1502514004,"274151322000068","219011344069620",0.00,15.00,0,294.86,298.47,0.0,0.0,0.000,873957.5,873957.5,18066,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514055,2338673.00
08/12/2017 01:00,2,0.000,ALERT,212.38,298.47,59.970,1502514004,"201051344001135","219011344069620",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,793597.8,793597.8,17736,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514057,2338674.00
08/12/2017 01:00,2,0.000,ALERT,212.61,299.37,59.965,1502514004,"201051344000594","219011344069620",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,813037.6,813037.6,17761,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514059,2338675.00
08/12/2017 01:00,2,0.000,ALERT,212.83,298.17,59.933,1502514004,"201051344001203","219011344069620",0.00,13.70,0,296.36,301.47,0.0,0.0,0.000,803539.7,803539.7,17796,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514061,2338676.00
08/12/2017 01:00,2,0.000,ALERT,212.38,298.47,59.965,1502514004,"274151322000054","219011344069620",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,1019397.8,1019397.8,17645,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514063,2338677.00
08/12/2017 01:00,2,0.000,ALERT,213.06,298.47,59.991,1502514004,"201051344000867","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,797227.7,797227.7,17795,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514064,2338678.00
08/12/2017 01:00,2,0.000,ALERT,212.83,298.47,59.975,1502514004,"201051344001093","219011344069620",0.00,14.30,0,296.36,299.67,0.0,0.0,0.000,801053.1,801053.1,17798,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514066,2338679.00
08/12/2017 01:00,2,0.000,ALERT,212.83,298.47,60.007,1502514004,"201051344000900","219011344069620",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,819159.1,819159.1,17797,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514068,2338680.00
08/12/2017 01:00,2,0.000,ALERT,213.06,297.87,59.991,1502514004,"201051344000648","219011344069620",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,805744.1,805744.1,17770,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514070,2338681.00
08/12/2017 01:00,2,0.000,ALERT,213.06,299.07,59.975,1502514004,"201051344000569","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,820844.8,820844.8,17741,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514072,2338682.00
08/12/2017 01:00,2,0.000,ALERT,212.83,298.77,59.981,1502514004,"201051344000983","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,811671.1,811671.1,17773,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514073,2338683.00
08/12/2017 01:00,2,0.000,ALERT,213.06,298.47,60.018,1502514004,"201051344001158","219011344069620",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,795682.9,795682.9,17774,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514075,2338684.00
08/12/2017 01:00,2,0.000,ALERT,213.29,299.07,59.981,1502514004,"201051344000576","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,810230.1,810230.1,17787,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514077,2338685.00
08/12/2017 01:00,2,0.000,ALERT,212.61,297.87,59.975,1502514004,"274151322000087","219011344069620",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,994547.7,994547.7,17897,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514079,2338686.00
08/12/2017 01:00,2,0.000,ALERT,212.38,298.17,59.981,1502514004,"201051344000646","219011344069620",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,794536.4,794536.4,17763,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514081,2338687.00
08/12/2017 01:15,2,0.000,ALERT,213.29,298.17,59.965,1502514903,"201051344000645","219011344069620",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,809139.9,809139.9,17763,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514905,2338688.00
08/12/2017 01:15,2,0.000,ALERT,212.61,298.17,59.954,1502514903,"274151322000085","219011344069620",0.00,14.30,0,295.76,299.37,0.0,0.0,0.000,1014170.4,1014170.4,17661,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514907,2338689.00
08/12/2017 01:15,2,0.000,ALERT,213.51,298.17,59.954,1502514903,"201051344000633","219011344069620",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,796252.2,796252.2,17811,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514909,2338690.00
08/12/2017 01:15,2,0.000,ALERT,213.06,298.17,59.954,1502514903,"201051344000469","219011344069620",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,800160.4,800160.4,17777,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514911,2338691.00
08/12/2017 01:15,2,0.000,ALERT,212.61,298.77,59.959,1502514903,"201051344000646","219011344069620",0.00,13.70,0,296.06,299.67,0.0,0.0,0.000,794536.4,794536.4,17765,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514913,2338692.00
08/12/2017 01:15,2,0.000,ALERT,212.38,298.47,59.917,1502514903,"274151322000052","219011344069620",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,1056395.2,1056395.2,17657,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514914,2338693.00
08/12/2017 01:15,2,0.000,ALERT,213.06,299.07,59.986,1502514903,"201051344000585","219011344069620",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,808516.0,808516.0,17762,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514916,2338694.00
08/12/2017 01:15,2,0.000,ALERT,212.83,299.37,59.965,1502514903,"201051344001230","219011344069620",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,799003.5,799003.5,17805,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502514918,2338695.00
08/12/2017 01:15,2,0.000,ALERT,213.29,299.97,59.965,1502514903,"201051344000582","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,787992.3,787992.3,17753,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502514920,2338696.00
08/12/2017 01:15,2,0.000,ALERT,212.61,299.07,59.965,1502514903,"201051344000955","219011344069620",0.00,13.70,0,296.36,299.67,0.0,0.0,0.000,808158.9,808158.9,17777,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514922,2338697.00
08/12/2017 01:15,2,0.000,ALERT,212.61,297.57,59.954,1502514903,"274151322000094","219011344069620",0.00,14.00,0,295.46,299.07,0.0,0.0,0.000,873093.9,873093.9,18054,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514923,2338698.00
08/12/2017 01:15,2,0.000,ALERT,212.83,299.07,59.933,1502514903,"201051344000579","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,818442.3,818442.3,17772,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514925,2338699.00
08/12/2017 01:15,2,0.000,ALERT,212.83,299.67,59.965,1502514903,"201051344000890","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,802250.8,802250.8,17775,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514927,2338700.00
08/12/2017 01:15,2,0.000,ALERT,213.06,298.77,59.959,1502514903,"201051344000438","219011344069620",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,804537.8,804537.8,17757,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514929,2338701.00
08/12/2017 01:15,2,0.000,ALERT,213.06,298.17,59.959,1502514903,"201051344000417","219011344069620",0.00,13.70,0,295.76,299.37,0.0,0.0,0.000,717483.0,717483.0,17805,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514931,2338702.00
08/12/2017 01:15,2,0.000,ALERT,212.61,298.47,59.959,1502514903,"274151322000083","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,1045721.4,1045721.4,17670,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514932,2338703.00
08/12/2017 01:15,2,0.000,ALERT,213.29,298.47,59.959,1502514903,"274151322000076","219011344069620",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,1116469.0,1116469.0,17662,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514934,2338704.00
08/12/2017 01:15,2,0.000,ALERT,212.83,298.77,59.965,1502514903,"201051344000868","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,798500.2,798500.2,17790,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514936,2338705.00
08/12/2017 01:15,2,0.000,ALERT,212.38,299.37,59.965,1502514903,"274151322000095","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,1105709.9,1105709.9,17681,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514938,2338706.00
08/12/2017 01:15,2,0.000,ALERT,212.83,298.47,59.965,1502514903,"201051344000988","219011344069620",0.00,14.30,0,294.56,299.97,0.0,0.0,0.000,689564.5,689564.5,17758,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514940,2338707.00
08/12/2017 01:15,2,0.000,ALERT,212.83,298.17,59.981,1502514903,"201051344001025","219011344069620",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,805467.6,805467.6,17762,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514942,2338708.00
08/12/2017 01:15,2,0.000,ALERT,212.83,298.47,59.965,1502514903,"201051344000458","219011344069620",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,809614.9,809614.9,17757,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514943,2338709.00
08/12/2017 01:15,2,0.000,ALERT,213.51,298.47,59.959,1502514903,"201051344000853","219011344069620",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,810987.5,810987.5,17783,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514945,2338710.00
08/12/2017 01:15,2,0.000,ALERT,213.29,299.07,59.965,1502514903,"201051344000685","219011344069620",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,804354.5,804354.5,17798,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502514947,2338711.00
08/12/2017 01:15,2,0.000,ALERT,213.06,298.47,59.954,1502514903,"201051344000917","219011344069620",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,801066.7,801066.7,17792,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514949,2338712.00
08/12/2017 01:15,2,0.000,ALERT,213.29,299.37,59.965,1502514903,"201051344001145","219011344069620",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,809083.2,809083.2,17779,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514951,2338713.00
08/12/2017 01:15,2,0.000,ALERT,213.06,298.47,59.965,1502514903,"201051344000651","219011344069620",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,798036.4,798036.4,17770,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514953,2338714.00
08/12/2017 01:15,2,0.000,ALERT,212.16,297.87,59.965,1502514903,"274151322000088","219011344069620",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,1003434.8,1003434.8,17664,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514954,2338715.00
08/12/2017 01:15,2,0.000,ALERT,213.29,297.26,59.954,1502514903,"274151322000068","219011344069620",0.00,15.00,0,295.46,299.07,0.0,0.0,0.000,873957.5,873957.5,18068,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514956,2338716.00
08/12/2017 01:15,2,0.000,ALERT,212.61,298.77,59.975,1502514903,"201051344001135","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,793597.8,793597.8,17738,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502514958,2338717.00
08/12/2017 01:15,2,0.000,ALERT,212.61,299.07,59.965,1502514903,"201051344000594","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,813037.6,813037.6,17763,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514960,2338718.00
08/12/2017 01:15,2,0.000,ALERT,213.06,298.77,59.975,1502514903,"201051344001203","219011344069620",0.00,13.70,0,296.36,302.07,0.0,0.0,0.000,803539.7,803539.7,17798,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514961,2338719.00
08/12/2017 01:15,2,0.000,ALERT,212.61,298.47,59.970,1502514903,"274151322000054","219011344069620",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,1019397.8,1019397.8,17647,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514963,2338720.00
08/12/2017 01:15,2,0.000,ALERT,213.29,298.47,59.975,1502514903,"201051344000867","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,797227.7,797227.7,17797,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514965,2338721.00
08/12/2017 01:15,2,0.000,ALERT,212.83,299.07,59.975,1502514903,"201051344001093","219011344069620",0.00,14.30,0,296.66,299.97,0.0,0.0,0.000,801053.1,801053.1,17800,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514967,2338722.00
08/12/2017 01:15,2,0.000,ALERT,212.83,298.77,60.002,1502514903,"201051344000900","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,819159.1,819159.1,17799,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514969,2338723.00
08/12/2017 01:15,2,0.000,ALERT,213.06,297.87,59.981,1502514903,"201051344000648","219011344069620",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,805744.1,805744.1,17772,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514970,2338724.00
08/12/2017 01:15,2,0.000,ALERT,212.83,299.07,59.981,1502514903,"201051344000569","219011344069620",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,820844.8,820844.8,17743,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514972,2338725.00
08/12/2017 01:15,2,0.000,ALERT,212.83,298.77,59.975,1502514903,"201051344000983","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,811671.1,811671.1,17775,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514974,2338726.00
08/12/2017 01:15,2,0.000,ALERT,212.83,298.17,59.981,1502514903,"201051344001158","219011344069620",0.00,13.30,0,296.06,299.67,0.0,0.0,0.000,795682.9,795682.9,17776,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502514976,2338727.00
08/12/2017 01:15,2,0.000,ALERT,213.29,299.07,59.986,1502514903,"201051344000576","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,810230.1,810230.1,17789,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514978,2338728.00
08/12/2017 01:15,2,0.000,ALERT,212.61,297.87,59.970,1502514903,"274151322000087","219011344069620",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,994547.7,994547.7,17899,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502514979,2338729.00
08/12/2017 01:30,2,0.000,ALERT,213.06,297.87,59.954,1502515805,"201051344000645","219011344069620",0.00,14.30,0,295.76,301.47,0.0,0.0,0.000,809139.9,809139.9,17765,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502515807,2338730.00
08/12/2017 01:30,2,0.000,ALERT,212.61,297.26,59.938,1502515805,"274151322000085","219011344069620",0.00,14.30,0,295.46,305.68,0.0,0.0,0.000,1014170.4,1014170.4,17663,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502515809,2338731.00
08/12/2017 01:30,2,0.000,ALERT,213.29,297.57,59.944,1502515805,"201051344000633","219011344069620",0.00,13.70,0,293.96,301.77,0.0,0.0,0.000,796252.2,796252.2,17813,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502515811,2338732.00
08/12/2017 01:30,2,0.000,ALERT,212.83,297.87,59.896,1502515805,"201051344000469","219011344069620",0.00,13.30,0,294.86,301.47,0.0,0.0,0.000,800160.4,800160.4,17779,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502515812,2338733.00
08/12/2017 01:30,2,0.000,ALERT,212.38,297.87,59.986,1502515805,"201051344000646","219011344069620",0.00,13.70,0,296.36,301.77,0.0,0.0,0.000,794536.4,794536.4,17767,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502515814,2338734.00
08/12/2017 01:30,2,0.000,ALERT,212.16,297.57,59.949,1502515805,"274151322000052","219011344069620",0.00,14.30,0,294.86,306.28,0.0,0.0,0.000,1056395.2,1056395.2,17659,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502515816,2338735.00
08/12/2017 01:30,2,0.000,ALERT,212.83,298.47,59.944,1502515805,"201051344000585","219011344069620",0.00,14.00,0,296.36,301.77,0.0,0.0,0.000,808516.0,808516.0,17764,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502515818,2338736.00
08/12/2017 01:30,2,0.000,ALERT,212.61,298.47,59.949,1502515805,"201051344001230","219011344069620",0.00,13.70,0,297.26,302.37,0.0,0.0,0.000,799003.5,799003.5,17807,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502515819,2338737.00
08/12/2017 01:30,2,0.000,ALERT,213.29,299.07,59.944,1502515805,"201051344000582","219011344069620",0.00,13.30,0,297.87,302.68,0.0,0.0,0.000,787992.3,787992.3,17755,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502515821,2338738.00
08/12/2017 01:30,2,0.000,ALERT,212.38,297.87,59.949,1502515805,"201051344000955","219011344069620",0.00,13.70,0,296.96,302.07,0.0,0.0,0.000,808158.9,808158.9,17779,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502515823,2338739.00
08/12/2017 01:30,2,0.000,ALERT,212.38,296.66,59.928,1502515805,"274151322000094","219011344069620",0.00,14.00,0,294.86,305.38,0.0,0.0,0.000,873093.9,873093.9,18056,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502515825,2338740.00
08/12/2017 01:30,2,0.000,ALERT,212.61,298.47,59.986,1502515805,"201051344000579","219011344069620",0.00,14.00,0,296.36,302.07,0.0,0.0,0.000,818442.3,818442.3,17774,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502515827,2338741.00
08/12/2017 01:30,2,0.000,ALERT,212.61,298.77,59.933,1502515805,"201051344000890","219011344069620",0.00,13.70,0,297.57,303.58,0.0,0.0,0.000,802250.8,802250.8,17777,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502515828,2338742.00
08/12/2017 01:30,2,0.000,ALERT,212.83,297.87,59.922,1502515805,"201051344000438","219011344069620",0.00,13.30,0,296.96,302.68,0.0,0.0,0.000,804537.8,804537.8,17759,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502515830,2338743.00
08/12/2017 01:30,2,0.000,ALERT,212.83,297.57,59.954,1502515805,"201051344000417","219011344069620",0.00,13.70,0,296.36,301.77,0.0,0.0,0.000,717483.0,717483.0,17807,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502515832,2338744.00
08/12/2017 01:30,2,0.000,ALERT,212.38,297.57,59.944,1502515805,"274151322000083","219011344069620",0.00,14.00,0,295.46,306.88,0.0,0.0,0.000,1045721.4,1045721.4,17672,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502515834,2338745.00
08/12/2017 01:30,2,0.000,ALERT,213.06,297.57,59.944,1502515805,"274151322000076","219011344069620",0.00,14.30,0,295.46,305.68,0.0,0.0,0.000,1116469.0,1116469.0,17664,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502515836,2338746.00
08/12/2017 01:30,2,0.000,ALERT,212.61,298.47,59.949,1502515805,"201051344000868","219011344069620",0.00,14.00,0,296.36,302.37,0.0,0.0,0.000,798500.2,798500.2,17792,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502515838,2338747.00
08/12/2017 01:30,2,0.000,ALERT,212.38,298.17,59.959,1502515805,"274151322000095","219011344069620",0.00,13.70,0,296.36,307.18,0.0,0.0,0.000,1105709.9,1105709.9,17683,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502515839,2338748.00
08/12/2017 01:30,2,0.000,ALERT,212.61,297.87,59.944,1502515805,"201051344000988","219011344069620",0.00,14.30,0,293.66,301.47,0.0,0.0,0.000,689564.5,689564.5,17760,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502515841,2338749.00
08/12/2017 01:30,2,0.000,ALERT,212.61,297.26,59.949,1502515805,"201051344001025","219011344069620",0.00,13.30,0,296.66,302.68,0.0,0.0,0.000,805467.6,805467.6,17764,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502515843,2338750.00
08/12/2017 01:30,2,0.000,ALERT,212.61,297.87,59.954,1502515805,"201051344000458","219011344069620",0.00,15.00,0,296.36,302.07,0.0,0.0,0.000,809614.9,809614.9,17759,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502515845,2338751.00
08/12/2017 01:30,2,0.000,ALERT,213.29,297.87,59.954,1502515805,"201051344000853","219011344069620",0.00,14.00,0,296.06,301.77,0.0,0.0,0.000,810987.5,810987.5,17785,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502515847,2338752.00
08/12/2017 01:30,2,0.000,ALERT,213.06,298.17,59.954,1502515805,"201051344000685","219011344069620",0.00,13.70,0,296.96,302.37,0.0,0.0,0.000,804354.5,804354.5,17800,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502515848,2338753.00
08/12/2017 01:30,2,0.000,ALERT,212.83,297.57,59.954,1502515805,"201051344000917","219011344069620",0.00,14.70,0,295.76,301.17,0.0,0.0,0.000,801066.7,801066.7,17794,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502515850,2338754.00
08/12/2017 01:30,2,0.000,ALERT,213.06,298.47,59.965,1502515805,"201051344001145","219011344069620",0.00,13.70,0,297.26,303.28,0.0,0.0,0.000,809083.2,809083.2,17781,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502515852,2338755.00
08/12/2017 01:30,2,0.000,ALERT,212.83,297.57,59.981,1502515805,"201051344000651","219011344069620",0.00,13.00,0,296.36,301.77,0.0,0.0,0.000,798036.4,798036.4,17772,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502515854,2338756.00
08/12/2017 01:30,2,0.000,ALERT,212.16,297.26,59.965,1502515805,"274151322000088","219011344069620",0.00,14.70,0,295.16,305.98,0.0,0.0,0.000,1003434.8,1003434.8,17666,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502515856,2338757.00
08/12/2017 01:30,2,0.000,ALERT,213.06,296.66,59.959,1502515805,"274151322000068","219011344069620",0.00,15.00,0,294.86,305.08,0.0,0.0,0.000,873957.5,873957.5,18070,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502515857,2338758.00
08/12/2017 01:30,2,0.000,ALERT,212.38,297.87,59.944,1502515805,"201051344001135","219011344069620",0.00,13.70,0,297.26,302.68,0.0,0.0,0.000,793597.8,793597.8,17740,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502515859,2338759.00
08/12/2017 01:30,2,0.000,ALERT,212.38,298.47,59.970,1502515805,"201051344000594","219011344069620",0.00,13.70,0,295.46,302.68,0.0,0.0,0.000,813037.6,813037.6,17765,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502515861,2338760.00
08/12/2017 01:30,2,0.000,ALERT,212.83,297.87,59.922,1502515805,"201051344001203","219011344069620",0.00,13.70,0,296.96,303.88,0.0,0.0,0.000,803539.7,803539.7,17800,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502515863,2338761.00
08/12/2017 01:30,2,0.000,ALERT,212.16,297.87,59.959,1502515805,"274151322000054","219011344069620",0.00,15.00,0,295.46,306.28,0.0,0.0,0.000,1019397.8,1019397.8,17649,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502515865,2338762.00
08/12/2017 01:30,2,0.000,ALERT,212.83,297.57,59.970,1502515805,"201051344000867","219011344069620",0.00,14.70,0,295.76,301.77,0.0,0.0,0.000,797227.7,797227.7,17799,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502515867,2338763.00
08/12/2017 01:30,2,0.000,ALERT,212.83,298.17,59.970,1502515805,"201051344001093","219011344069620",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,801053.1,801053.1,17802,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502515868,2338764.00
08/12/2017 01:30,2,0.000,ALERT,212.61,297.87,59.975,1502515805,"201051344000900","219011344069620",0.00,14.00,0,295.46,301.77,0.0,0.0,0.000,819159.1,819159.1,17801,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502515870,2338765.00
