ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2017 01:30,2,0.000,ALERT,212.83,297.26,59.965,1502515805,"201051344000648","219011344069620",0.00,13.70,0,295.76,301.47,0.0,0.0,0.000,805744.1,805744.1,17774,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502515872,2338766.00
08/12/2017 01:30,2,0.000,ALERT,212.61,298.47,59.970,1502515805,"201051344000569","219011344069620",0.00,14.30,0,296.66,302.07,0.0,0.0,0.000,820844.8,820844.8,17745,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502515874,2338767.00
08/12/2017 01:30,2,0.000,ALERT,212.61,297.87,59.970,1502515805,"201051344000983","219011344069620",0.00,14.30,0,296.36,301.77,0.0,0.0,0.000,811671.1,811671.1,17777,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502515876,2338768.00
08/12/2017 01:30,2,0.000,ALERT,212.61,297.26,59.975,1502515805,"201051344001158","219011344069620",0.00,13.70,0,295.46,301.47,0.0,0.0,0.000,795682.9,795682.9,17778,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502515878,2338769.00
08/12/2017 01:30,2,0.000,ALERT,213.06,298.17,59.975,1502515805,"201051344000576","219011344069620",0.00,14.00,0,296.06,302.07,0.0,0.0,0.000,810230.1,810230.1,17791,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502515879,2338770.00
08/12/2017 01:30,2,0.000,ALERT,212.38,297.26,59.981,1502515805,"274151322000087","219011344069620",0.00,15.00,0,294.56,305.68,0.0,0.0,0.000,994547.7,994547.7,17901,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502515881,2338771.00
08/12/2017 01:45,2,0.000,ALERT,213.51,298.17,59.981,1502516704,"201051344000645","219011344069620",0.00,14.30,0,296.06,299.67,0.0,0.0,0.000,809139.9,809139.9,17767,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502516706,2338772.00
08/12/2017 01:45,2,0.000,ALERT,212.83,297.26,59.975,1502516704,"274151322000085","219011344069620",0.00,14.30,0,295.46,299.07,0.0,0.0,0.000,1014170.4,1014170.4,17665,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502516708,2338773.00
08/12/2017 01:45,2,0.000,ALERT,213.51,297.87,59.991,1502516704,"201051344000633","219011344069620",0.00,13.30,0,294.26,299.37,0.0,0.0,0.000,796252.2,796252.2,17815,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502516709,2338774.00
08/12/2017 01:45,2,0.000,ALERT,213.06,298.17,59.986,1502516704,"201051344000469","219011344069620",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,800160.4,800160.4,17781,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502516711,2338775.00
08/12/2017 01:45,2,0.000,ALERT,212.61,297.87,59.959,1502516704,"201051344000646","219011344069620",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,794536.4,794536.4,17769,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502516713,2338776.00
08/12/2017 01:45,2,0.000,ALERT,212.38,298.17,59.981,1502516704,"274151322000052","219011344069620",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,1056395.2,1056395.2,17661,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502516715,2338777.00
08/12/2017 01:45,2,0.000,ALERT,213.06,298.47,59.996,1502516704,"201051344000585","219011344069620",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,808516.0,808516.0,17766,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502516717,2338778.00
08/12/2017 01:45,2,0.000,ALERT,212.83,298.77,59.991,1502516704,"201051344001230","219011344069620",0.00,13.70,0,296.36,299.97,0.0,0.0,0.000,799003.5,799003.5,17809,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502516718,2338779.00
08/12/2017 01:45,2,0.000,ALERT,213.29,299.07,59.991,1502516704,"201051344000582","219011344069620",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,787992.3,787992.3,17757,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502516720,2338780.00
08/12/2017 01:45,2,0.000,ALERT,212.38,298.47,59.986,1502516704,"201051344000955","219011344069620",0.00,13.70,0,296.06,299.37,0.0,0.0,0.000,808158.9,808158.9,17781,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502516722,2338781.00
08/12/2017 01:45,2,0.000,ALERT,212.83,297.26,59.996,1502516704,"274151322000094","219011344069620",0.00,13.70,0,295.16,298.47,0.0,0.0,0.000,873093.9,873093.9,18058,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502516724,2338782.00
08/12/2017 01:45,2,0.000,ALERT,213.06,299.07,59.996,1502516704,"201051344000579","219011344069620",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,818442.3,818442.3,17776,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502516726,2338783.00
08/12/2017 01:45,2,0.000,ALERT,212.61,298.47,59.996,1502516704,"201051344000890","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,802250.8,802250.8,17779,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502516727,2338784.00
08/12/2017 01:45,2,0.000,ALERT,212.83,298.17,59.996,1502516704,"201051344000438","219011344069620",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,804537.8,804537.8,17761,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502516729,2338785.00
08/12/2017 01:45,2,0.000,ALERT,213.06,297.57,59.991,1502516704,"201051344000417","219011344069620",0.00,13.70,0,295.46,299.07,0.0,0.0,0.000,717483.0,717483.0,17809,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502516731,2338786.00
08/12/2017 01:45,2,0.000,ALERT,212.61,297.87,59.986,1502516704,"274151322000083","219011344069620",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,1045721.4,1045721.4,17674,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502516733,2338787.00
08/12/2017 01:45,2,0.000,ALERT,213.29,297.57,59.981,1502516704,"274151322000076","219011344069620",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,1116469.0,1116469.0,17666,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502516735,2338788.00
08/12/2017 01:45,2,0.000,ALERT,212.83,298.77,59.991,1502516704,"201051344000868","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,798500.2,798500.2,17794,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502516737,2338789.00
08/12/2017 01:45,2,0.000,ALERT,212.61,298.47,59.981,1502516704,"274151322000095","219011344069620",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,1105709.9,1105709.9,17685,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502516738,2338790.00
08/12/2017 01:45,2,0.000,ALERT,212.83,298.17,60.002,1502516704,"201051344000988","219011344069620",0.00,14.00,0,293.66,299.37,0.0,0.0,0.000,689564.5,689564.5,17762,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502516740,2338791.00
08/12/2017 01:45,2,0.000,ALERT,212.61,297.57,59.938,1502516704,"201051344001025","219011344069620",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,805467.6,805467.6,17766,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502516742,2338792.00
08/12/2017 01:45,2,0.000,ALERT,212.83,298.47,59.986,1502516704,"201051344000458","219011344069620",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,809614.9,809614.9,17761,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502516744,2338793.00
08/12/2017 01:45,2,0.000,ALERT,213.74,298.47,59.975,1502516704,"201051344000853","219011344069620",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,810987.5,810987.5,17787,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502516746,2338794.00
08/12/2017 01:45,2,0.000,ALERT,213.06,298.17,59.975,1502516704,"201051344000685","219011344069620",0.00,13.70,0,296.06,299.67,0.0,0.0,0.000,804354.5,804354.5,17802,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502516747,2338795.00
08/12/2017 01:45,2,0.000,ALERT,212.83,297.57,59.986,1502516704,"201051344000917","219011344069620",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,801066.7,801066.7,17796,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502516749,2338796.00
08/12/2017 01:45,2,0.000,ALERT,213.06,298.47,59.965,1502516704,"201051344001145","219011344069620",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,809083.2,809083.2,17783,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502516751,2338797.00
08/12/2017 01:45,2,0.000,ALERT,213.06,297.57,60.023,1502516704,"201051344000651","219011344069620",0.00,13.00,0,295.46,299.07,0.0,0.0,0.000,798036.4,798036.4,17774,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502516753,2338798.00
08/12/2017 01:45,2,0.000,ALERT,212.38,297.87,59.975,1502516704,"274151322000088","219011344069620",0.00,14.70,0,295.46,299.07,0.0,0.0,0.000,1003434.8,1003434.8,17668,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502516755,2338799.00
08/12/2017 01:45,2,0.000,ALERT,213.29,296.66,59.975,1502516704,"274151322000068","219011344069620",0.00,15.00,0,294.86,298.47,0.0,0.0,0.000,873957.5,873957.5,18072,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502516756,2338800.00
08/12/2017 01:45,2,0.000,ALERT,212.38,298.17,59.975,1502516704,"201051344001135","219011344069620",0.00,13.70,0,296.36,299.97,0.0,0.0,0.000,793597.8,793597.8,17742,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502516758,2338801.00
08/12/2017 01:45,2,0.000,ALERT,212.83,299.07,59.970,1502516704,"201051344000594","219011344069620",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,813037.6,813037.6,17767,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502516760,2338802.00
08/12/2017 01:45,2,0.000,ALERT,212.83,297.87,59.975,1502516704,"201051344001203","219011344069620",0.00,13.70,0,296.36,301.47,0.0,0.0,0.000,803539.7,803539.7,17802,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502516762,2338803.00
08/12/2017 01:45,2,0.000,ALERT,212.38,297.87,59.991,1502516704,"274151322000054","219011344069620",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,1019397.8,1019397.8,17651,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502516764,2338804.00
08/12/2017 01:45,2,0.000,ALERT,213.29,297.87,59.975,1502516704,"201051344000867","219011344069620",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,797227.7,797227.7,17801,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502516765,2338805.00
08/12/2017 01:45,2,0.000,ALERT,212.83,297.87,60.023,1502516704,"201051344001093","219011344069620",0.00,14.30,0,296.06,299.37,0.0,0.0,0.000,801053.1,801053.1,17804,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502516767,2338806.00
08/12/2017 01:45,2,0.000,ALERT,212.83,298.17,59.975,1502516704,"201051344000900","219011344069620",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,819159.1,819159.1,17803,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502516769,2338807.00
08/12/2017 01:45,2,0.000,ALERT,213.06,297.57,59.975,1502516704,"201051344000648","219011344069620",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,805744.1,805744.1,17776,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502516771,2338808.00
08/12/2017 01:45,2,0.000,ALERT,213.06,298.47,59.954,1502516704,"201051344000569","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,820844.8,820844.8,17747,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502516773,2338809.00
08/12/2017 01:45,2,0.000,ALERT,213.06,298.47,59.981,1502516704,"201051344000983","219011344069620",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,811671.1,811671.1,17779,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502516774,2338810.00
08/12/2017 01:45,2,0.000,ALERT,213.06,297.87,59.986,1502516704,"201051344001158","219011344069620",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,795682.9,795682.9,17780,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502516776,2338811.00
08/12/2017 01:45,2,0.000,ALERT,213.51,298.77,59.981,1502516704,"201051344000576","219011344069620",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,810230.1,810230.1,17793,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502516778,2338812.00
08/12/2017 01:45,2,0.000,ALERT,212.83,296.36,59.970,1502516704,"274151322000087","219011344069620",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,994547.7,994547.7,17903,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502516780,2338813.00
08/12/2017 02:00,2,0.000,ALERT,213.51,298.17,60.028,1502517604,"201051344000645","219011344069620",0.00,14.30,0,296.36,299.67,0.0,0.0,0.000,809139.9,809139.9,17769,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502517606,2338814.00
08/12/2017 02:00,2,0.000,ALERT,212.83,297.87,59.981,1502517604,"274151322000085","219011344069620",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,1014170.4,1014170.4,17667,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502517607,2338815.00
08/12/2017 02:00,2,0.000,ALERT,213.74,298.17,59.981,1502517604,"201051344000633","219011344069620",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,796252.2,796252.2,17817,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502517609,2338816.00
08/12/2017 02:00,2,0.000,ALERT,213.29,298.17,60.007,1502517604,"201051344000469","219011344069620",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,800160.4,800160.4,17783,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502517611,2338817.00
08/12/2017 02:00,2,0.000,ALERT,212.61,298.17,59.986,1502517604,"201051344000646","219011344069620",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,794536.4,794536.4,17771,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502517613,2338818.00
08/12/2017 02:00,2,0.000,ALERT,212.38,297.57,59.981,1502517604,"274151322000052","219011344069620",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,1056395.2,1056395.2,17663,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502517614,2338819.00
08/12/2017 02:00,2,0.000,ALERT,213.06,298.47,59.981,1502517604,"201051344000585","219011344069620",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,808516.0,808516.0,17768,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502517616,2338820.00
08/12/2017 02:00,2,0.000,ALERT,212.83,298.77,59.986,1502517604,"201051344001230","219011344069620",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,799003.5,799003.5,17811,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502517618,2338821.00
08/12/2017 02:00,2,0.000,ALERT,213.51,299.07,59.944,1502517604,"201051344000582","219011344069620",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,787992.3,787992.3,17759,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502517620,2338822.00
08/12/2017 02:00,2,0.000,ALERT,212.61,298.17,59.986,1502517604,"201051344000955","219011344069620",0.00,13.70,0,296.06,299.67,0.0,0.0,0.000,808158.9,808158.9,17783,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502517622,2338823.00
08/12/2017 02:00,2,0.000,ALERT,212.83,297.26,59.975,1502517604,"274151322000094","219011344069620",0.00,13.70,0,294.86,298.77,0.0,0.0,0.000,873093.9,873093.9,18060,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502517624,2338824.00
08/12/2017 02:00,2,0.000,ALERT,213.06,298.77,59.986,1502517604,"201051344000579","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,818442.3,818442.3,17778,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502517625,2338825.00
08/12/2017 02:00,2,0.000,ALERT,212.83,298.77,59.970,1502517604,"201051344000890","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,802250.8,802250.8,17781,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502517627,2338826.00
08/12/2017 02:00,2,0.000,ALERT,213.06,298.17,59.981,1502517604,"201051344000438","219011344069620",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,804537.8,804537.8,17763,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502517629,2338827.00
08/12/2017 02:00,2,0.000,ALERT,213.06,297.87,59.981,1502517604,"201051344000417","219011344069620",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,717483.0,717483.0,17811,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502517631,2338828.00
08/12/2017 02:00,2,0.000,ALERT,212.83,298.17,59.970,1502517604,"274151322000083","219011344069620",0.00,14.00,0,295.76,299.37,0.0,0.0,0.000,1045721.4,1045721.4,17676,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502517633,2338829.00
08/12/2017 02:00,2,0.000,ALERT,213.29,297.87,59.970,1502517604,"274151322000076","219011344069620",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,1116469.0,1116469.0,17668,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502517635,2338830.00
08/12/2017 02:00,2,0.000,ALERT,212.83,298.77,59.970,1502517604,"201051344000868","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,798500.2,798500.2,17796,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502517636,2338831.00
08/12/2017 02:00,2,0.000,ALERT,212.61,298.77,59.965,1502517604,"274151322000095","219011344069620",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,1105709.9,1105709.9,17687,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502517638,2338832.00
08/12/2017 02:00,2,0.000,ALERT,212.83,298.47,59.959,1502517604,"201051344000988","219011344069620",0.00,14.00,0,293.96,299.67,0.0,0.0,0.000,689564.5,689564.5,17764,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502517640,2338833.00
08/12/2017 02:00,2,0.000,ALERT,212.83,297.57,59.965,1502517604,"201051344001025","219011344069620",0.00,13.30,0,295.46,300.27,0.0,0.0,0.000,805467.6,805467.6,17768,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502517642,2338834.00
08/12/2017 02:00,2,0.000,ALERT,213.06,298.17,59.996,1502517604,"201051344000458","219011344069620",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,809614.9,809614.9,17763,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502517644,2338835.00
08/12/2017 02:00,2,0.000,ALERT,213.51,298.17,59.981,1502517604,"201051344000853","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,810987.5,810987.5,17789,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502517645,2338836.00
08/12/2017 02:00,2,0.000,ALERT,213.29,298.47,59.986,1502517604,"201051344000685","219011344069620",0.00,13.70,0,295.76,299.37,0.0,0.0,0.000,804354.5,804354.5,17804,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502517647,2338837.00
08/12/2017 02:00,2,0.000,ALERT,213.06,297.87,59.959,1502517604,"201051344000917","219011344069620",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,801066.7,801066.7,17798,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502517649,2338838.00
08/12/2017 02:00,2,0.000,ALERT,213.29,298.47,59.959,1502517604,"201051344001145","219011344069620",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,809083.2,809083.2,17785,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502517651,2338839.00
08/12/2017 02:00,2,0.000,ALERT,213.06,297.57,59.959,1502517604,"201051344000651","219011344069620",0.00,13.00,0,295.46,299.07,0.0,0.0,0.000,798036.4,798036.4,17776,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502517653,2338840.00
08/12/2017 02:00,2,0.000,ALERT,212.38,297.26,59.954,1502517604,"274151322000088","219011344069620",0.00,14.70,0,295.16,298.77,0.0,0.0,0.000,1003434.8,1003434.8,17670,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502517655,2338841.00
08/12/2017 02:00,2,0.000,ALERT,213.29,296.96,59.975,1502517604,"274151322000068","219011344069620",0.00,14.70,0,294.86,298.17,0.0,0.0,0.000,873957.5,873957.5,18074,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502517657,2338842.00
08/12/2017 02:00,2,0.000,ALERT,212.61,298.17,59.959,1502517604,"201051344001135","219011344069620",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,793597.8,793597.8,17744,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502517658,2338843.00
08/12/2017 02:00,2,0.000,ALERT,212.83,299.07,59.965,1502517604,"201051344000594","219011344069620",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,813037.6,813037.6,17769,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502517660,2338844.00
08/12/2017 02:00,2,0.000,ALERT,213.06,297.87,59.996,1502517604,"201051344001203","219011344069620",0.00,13.70,0,295.76,301.17,0.0,0.0,0.000,803539.7,803539.7,17804,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502517662,2338845.00
08/12/2017 02:00,2,0.000,ALERT,212.61,298.17,59.922,1502517604,"274151322000054","219011344069620",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,1019397.8,1019397.8,17653,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502517664,2338846.00
08/12/2017 02:00,2,0.000,ALERT,213.29,298.17,59.917,1502517604,"201051344000867","219011344069620",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,797227.7,797227.7,17803,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502517666,2338847.00
08/12/2017 02:00,2,0.000,ALERT,213.06,298.17,59.975,1502517604,"201051344001093","219011344069620",0.00,14.30,0,295.76,299.37,0.0,0.0,0.000,801053.1,801053.1,17806,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502517667,2338848.00
08/12/2017 02:00,2,0.000,ALERT,213.06,298.47,59.975,1502517604,"201051344000900","219011344069620",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,819159.1,819159.1,17805,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502517669,2338849.00
08/12/2017 02:00,2,0.000,ALERT,213.29,297.57,59.959,1502517604,"201051344000648","219011344069620",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,805744.1,805744.1,17778,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502517671,2338850.00
08/12/2017 02:00,2,0.000,ALERT,213.06,298.77,59.959,1502517604,"201051344000569","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,820844.8,820844.8,17749,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502517673,2338851.00
08/12/2017 02:00,2,0.000,ALERT,213.06,298.47,59.981,1502517604,"201051344000983","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,811671.1,811671.1,17781,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502517675,2338852.00
08/12/2017 02:00,2,0.000,ALERT,213.06,297.87,59.959,1502517604,"201051344001158","219011344069620",0.00,13.30,0,295.76,299.37,0.0,0.0,0.000,795682.9,795682.9,17782,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502517677,2338853.00
08/12/2017 02:00,2,0.000,ALERT,213.51,298.47,59.949,1502517604,"201051344000576","219011344069620",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,810230.1,810230.1,17795,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502517678,2338854.00
08/12/2017 02:00,2,0.000,ALERT,212.83,296.96,59.944,1502517604,"274151322000087","219011344069620",0.00,15.00,0,294.56,298.47,0.0,0.0,0.000,994547.7,994547.7,17905,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502517680,2338855.00
08/12/2017 02:15,2,0.000,ALERT,213.51,298.17,59.981,1502518504,"201051344000645","219011344069620",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,809139.9,809139.9,17771,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502518506,2338856.00
08/12/2017 02:15,2,0.000,ALERT,212.83,298.17,59.959,1502518504,"274151322000085","219011344069620",0.00,14.30,0,295.76,299.37,0.0,0.0,0.000,1014170.4,1014170.4,17669,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502518507,2338857.00
08/12/2017 02:15,2,0.000,ALERT,213.74,298.17,59.944,1502518504,"201051344000633","219011344069620",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,796252.2,796252.2,17819,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502518509,2338858.00
08/12/2017 02:15,2,0.000,ALERT,213.06,298.17,59.970,1502518504,"201051344000469","219011344069620",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,800160.4,800160.4,17785,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502518511,2338859.00
08/12/2017 02:15,2,0.000,ALERT,212.83,298.77,59.954,1502518504,"201051344000646","219011344069620",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,794536.4,794536.4,17773,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502518513,2338860.00
08/12/2017 02:15,2,0.000,ALERT,212.38,298.17,59.965,1502518504,"274151322000052","219011344069620",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,1056395.2,1056395.2,17665,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502518515,2338861.00
08/12/2017 02:15,2,0.000,ALERT,213.51,299.07,59.965,1502518504,"201051344000585","219011344069620",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,808516.0,808516.0,17770,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502518516,2338862.00
08/12/2017 02:15,2,0.000,ALERT,213.29,299.37,59.933,1502518504,"201051344001230","219011344069620",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,799003.5,799003.5,17813,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502518518,2338863.00
08/12/2017 02:15,2,0.000,ALERT,213.74,299.67,59.959,1502518504,"201051344000582","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,787992.3,787992.3,17761,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502518520,2338864.00
08/12/2017 02:15,2,0.000,ALERT,212.83,299.07,59.933,1502518504,"201051344000955","219011344069620",0.00,13.70,0,296.36,299.97,0.0,0.0,0.000,808158.9,808158.9,17785,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502518522,2338865.00
08/12/2017 02:15,2,0.000,ALERT,212.83,297.57,59.938,1502518504,"274151322000094","219011344069620",0.00,13.70,0,295.16,298.77,0.0,0.0,0.000,873093.9,873093.9,18062,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502518524,2338866.00
08/12/2017 02:15,2,0.000,ALERT,213.06,299.07,59.965,1502518504,"201051344000579","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,818442.3,818442.3,17780,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502518526,2338867.00
08/12/2017 02:15,2,0.000,ALERT,213.29,299.37,59.965,1502518504,"201051344000890","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,802250.8,802250.8,17783,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502518527,2338868.00
08/12/2017 02:15,2,0.000,ALERT,213.51,298.77,59.965,1502518504,"201051344000438","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,804537.8,804537.8,17765,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502518529,2338869.00
08/12/2017 02:15,2,0.000,ALERT,213.51,298.47,59.981,1502518504,"201051344000417","219011344069620",0.00,13.70,0,295.76,299.37,0.0,0.0,0.000,717483.0,717483.0,17813,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502518531,2338870.00
08/12/2017 02:15,2,0.000,ALERT,212.83,297.87,59.959,1502518504,"274151322000083","219011344069620",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,1045721.4,1045721.4,17678,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502518533,2338871.00
08/12/2017 02:15,2,0.000,ALERT,213.29,297.87,59.954,1502518504,"274151322000076","219011344069620",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,1116469.0,1116469.0,17670,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502518535,2338872.00
08/12/2017 02:15,2,0.000,ALERT,213.06,299.07,59.965,1502518504,"201051344000868","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,798500.2,798500.2,17798,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502518537,2338873.00
08/12/2017 02:15,2,0.000,ALERT,212.83,299.07,59.965,1502518504,"274151322000095","219011344069620",0.00,13.70,0,296.96,300.27,0.0,0.0,0.000,1105709.9,1105709.9,17689,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502518538,2338874.00
08/12/2017 02:15,2,0.000,ALERT,212.83,298.17,59.959,1502518504,"201051344000988","219011344069620",0.00,14.30,0,294.26,299.67,0.0,0.0,0.000,689564.5,689564.5,17766,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502518540,2338875.00
08/12/2017 02:15,2,0.000,ALERT,213.06,298.17,59.965,1502518504,"201051344001025","219011344069620",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,805467.6,805467.6,17770,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502518542,2338876.00
08/12/2017 02:15,2,0.000,ALERT,213.06,298.47,59.965,1502518504,"201051344000458","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,809614.9,809614.9,17765,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502518544,2338877.00
08/12/2017 02:15,2,0.000,ALERT,213.74,298.17,59.970,1502518504,"201051344000853","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,810987.5,810987.5,17791,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502518546,2338878.00
08/12/2017 02:15,2,0.000,ALERT,213.51,298.77,59.954,1502518504,"201051344000685","219011344069620",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,804354.5,804354.5,17806,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502518547,2338879.00
08/12/2017 02:15,2,0.000,ALERT,213.29,298.17,60.002,1502518504,"201051344000917","219011344069620",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,801066.7,801066.7,17800,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502518549,2338880.00
08/12/2017 02:15,2,0.000,ALERT,213.51,299.07,59.970,1502518504,"201051344001145","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,809083.2,809083.2,17787,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502518551,2338881.00
08/12/2017 02:15,2,0.000,ALERT,213.29,298.17,59.965,1502518504,"201051344000651","219011344069620",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,798036.4,798036.4,17778,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502518553,2338882.00
08/12/2017 02:15,2,0.000,ALERT,212.38,298.17,59.965,1502518504,"274151322000088","219011344069620",0.00,14.70,0,295.76,299.37,0.0,0.0,0.000,1003434.8,1003434.8,17672,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502518554,2338883.00
08/12/2017 02:15,2,0.000,ALERT,213.29,296.96,59.965,1502518504,"274151322000068","219011344069620",0.00,15.00,0,295.46,298.77,0.0,0.0,0.000,873957.5,873957.5,18076,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502518556,2338884.00
08/12/2017 02:15,2,0.000,ALERT,212.83,298.77,60.002,1502518504,"201051344001135","219011344069620",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,793597.8,793597.8,17746,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502518558,2338885.00
08/12/2017 02:15,2,0.000,ALERT,212.83,299.37,59.965,1502518504,"201051344000594","219011344069620",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,813037.6,813037.6,17771,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502518560,2338886.00
08/12/2017 02:15,2,0.000,ALERT,213.51,298.77,59.970,1502518504,"201051344001203","219011344069620",0.00,13.70,0,296.06,301.77,0.0,0.0,0.000,803539.7,803539.7,17806,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502518562,2338887.00
08/12/2017 02:15,2,0.000,ALERT,212.61,297.87,59.938,1502518504,"274151322000054","219011344069620",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,1019397.8,1019397.8,17655,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502518564,2338888.00
08/12/2017 02:15,2,0.000,ALERT,213.29,298.17,59.965,1502518504,"201051344000867","219011344069620",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,797227.7,797227.7,17805,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502518565,2338889.00
08/12/2017 02:15,2,0.000,ALERT,213.29,298.77,59.944,1502518504,"201051344001093","219011344069620",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,801053.1,801053.1,17808,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502518567,2338890.00
08/12/2017 02:15,2,0.000,ALERT,213.06,298.47,59.965,1502518504,"201051344000900","219011344069620",0.00,14.00,0,296.36,299.67,0.0,0.0,0.000,819159.1,819159.1,17807,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502518569,2338891.00
08/12/2017 02:15,2,0.000,ALERT,213.29,297.87,59.965,1502518504,"201051344000648","219011344069620",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,805744.1,805744.1,17780,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502518571,2338892.00
08/12/2017 02:15,2,0.000,ALERT,213.06,299.07,60.002,1502518504,"201051344000569","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,820844.8,820844.8,17751,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502518573,2338893.00
08/12/2017 02:15,2,0.000,ALERT,213.06,298.77,59.944,1502518504,"201051344000983","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,811671.1,811671.1,17783,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502518575,2338894.00
08/12/2017 02:15,2,0.000,ALERT,213.06,298.17,59.959,1502518504,"201051344001158","219011344069620",0.00,13.30,0,295.76,299.37,0.0,0.0,0.000,795682.9,795682.9,17784,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502518576,2338895.00
08/12/2017 02:15,2,0.000,ALERT,213.51,299.07,59.959,1502518504,"201051344000576","219011344069620",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,810230.1,810230.1,17797,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502518578,2338896.00
08/12/2017 02:15,2,0.000,ALERT,212.83,297.26,59.959,1502518504,"274151322000087","219011344069620",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,994547.7,994547.7,17907,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502518580,2338897.00
08/12/2017 02:30,2,0.000,ALERT,213.51,298.17,60.012,1502519403,"201051344000645","219011344069620",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,809139.9,809139.9,17773,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502519405,2338898.00
08/12/2017 02:30,2,0.000,ALERT,213.29,298.77,60.002,1502519403,"274151322000085","219011344069620",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,1014170.4,1014170.4,17671,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502519407,2338899.00
08/12/2017 02:30,2,0.000,ALERT,213.74,297.87,59.986,1502519403,"201051344000633","219011344069620",0.00,13.30,0,294.26,299.67,0.0,0.0,0.000,796252.2,796252.2,17821,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502519409,2338900.00
08/12/2017 02:30,2,0.000,ALERT,213.29,298.17,60.007,1502519403,"201051344000469","219011344069620",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,800160.4,800160.4,17787,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502519411,2338901.00
08/12/2017 02:30,2,0.000,ALERT,212.83,298.47,60.028,1502519403,"201051344000646","219011344069620",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,794536.4,794536.4,17775,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502519413,2338902.00
08/12/2017 02:30,2,0.000,ALERT,212.83,298.17,59.975,1502519403,"274151322000052","219011344069620",0.00,14.30,0,294.86,300.27,0.0,0.0,0.000,1056395.2,1056395.2,17667,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502519414,2338903.00
08/12/2017 02:30,2,0.000,ALERT,213.29,298.77,60.018,1502519403,"201051344000585","219011344069620",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,808516.0,808516.0,17772,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502519416,2338904.00
08/12/2017 02:30,2,0.000,ALERT,213.06,299.07,60.012,1502519403,"201051344001230","219011344069620",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,799003.5,799003.5,17815,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502519418,2338905.00
08/12/2017 02:30,2,0.000,ALERT,213.51,299.67,60.018,1502519403,"201051344000582","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,787992.3,787992.3,17763,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502519420,2338906.00
08/12/2017 02:30,2,0.000,ALERT,212.61,298.47,60.023,1502519403,"201051344000955","219011344069620",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,808158.9,808158.9,17787,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502519421,2338907.00
08/12/2017 02:30,2,0.000,ALERT,213.29,297.87,60.018,1502519403,"274151322000094","219011344069620",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,873093.9,873093.9,18064,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502519423,2338908.00
08/12/2017 02:30,2,0.000,ALERT,213.06,298.77,60.012,1502519403,"201051344000579","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,818442.3,818442.3,17782,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502519425,2338909.00
