ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2017 02:30,2,0.000,ALERT,212.83,299.07,60.028,1502519403,"201051344000890","219011344069620",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,802250.8,802250.8,17785,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502519427,2338910.00
08/12/2017 02:30,2,0.000,ALERT,213.29,298.77,60.007,1502519403,"201051344000438","219011344069620",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,804537.8,804537.8,17767,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502519429,2338911.00
08/12/2017 02:30,2,0.000,ALERT,213.06,297.87,60.023,1502519403,"201051344000417","219011344069620",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,717483.0,717483.0,17815,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502519431,2338912.00
08/12/2017 02:30,2,0.000,ALERT,213.06,299.07,60.012,1502519403,"274151322000083","219011344069620",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,1045721.4,1045721.4,17680,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502519432,2338913.00
08/12/2017 02:30,2,0.000,ALERT,213.51,298.17,60.002,1502519403,"274151322000076","219011344069620",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,1116469.0,1116469.0,17672,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502519434,2338914.00
08/12/2017 02:30,2,0.000,ALERT,213.06,298.77,60.034,1502519403,"201051344000868","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,798500.2,798500.2,17800,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502519436,2338915.00
08/12/2017 02:30,2,0.000,ALERT,213.06,299.67,59.996,1502519403,"274151322000095","219011344069620",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,1105709.9,1105709.9,17691,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502519438,2338916.00
08/12/2017 02:30,2,0.000,ALERT,212.83,298.17,60.002,1502519403,"201051344000988","219011344069620",0.00,14.30,0,293.36,299.67,0.0,0.0,0.000,689564.5,689564.5,17768,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502519439,2338917.00
08/12/2017 02:30,2,0.000,ALERT,213.06,298.17,60.012,1502519403,"201051344001025","219011344069620",0.00,13.30,0,295.46,300.87,0.0,0.0,0.000,805467.6,805467.6,17772,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502519441,2338918.00
08/12/2017 02:30,2,0.000,ALERT,212.83,298.17,60.018,1502519403,"201051344000458","219011344069620",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,809614.9,809614.9,17767,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502519443,2338919.00
08/12/2017 02:30,2,0.000,ALERT,213.51,297.87,60.007,1502519403,"201051344000853","219011344069620",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,810987.5,810987.5,17793,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502519445,2338920.00
08/12/2017 02:30,2,0.000,ALERT,213.29,298.47,59.970,1502519403,"201051344000685","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,804354.5,804354.5,17808,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502519447,2338921.00
08/12/2017 02:30,2,0.000,ALERT,213.29,298.17,60.002,1502519403,"201051344000917","219011344069620",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,801066.7,801066.7,17802,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502519449,2338922.00
08/12/2017 02:30,2,0.000,ALERT,213.29,298.77,60.012,1502519403,"201051344001145","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,809083.2,809083.2,17789,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502519451,2338923.00
08/12/2017 02:30,2,0.000,ALERT,213.29,297.87,60.002,1502519403,"201051344000651","219011344069620",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,798036.4,798036.4,17780,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502519452,2338924.00
08/12/2017 02:30,2,0.000,ALERT,212.61,297.87,59.965,1502519403,"274151322000088","219011344069620",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,1003434.8,1003434.8,17674,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502519454,2338925.00
08/12/2017 02:30,2,0.000,ALERT,213.74,297.57,59.986,1502519403,"274151322000068","219011344069620",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,873957.5,873957.5,18078,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502519456,2338926.00
08/12/2017 02:30,2,0.000,ALERT,212.83,298.17,59.991,1502519403,"201051344001135","219011344069620",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,793597.8,793597.8,17748,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502519458,2338927.00
08/12/2017 02:30,2,0.000,ALERT,212.83,299.07,59.986,1502519403,"201051344000594","219011344069620",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,813037.6,813037.6,17773,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502519460,2338928.00
08/12/2017 02:30,2,0.000,ALERT,213.29,298.17,59.965,1502519403,"201051344001203","219011344069620",0.00,13.70,0,296.06,302.07,0.0,0.0,0.000,803539.7,803539.7,17808,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502519461,2338929.00
08/12/2017 02:30,2,0.000,ALERT,212.83,298.77,59.991,1502519403,"274151322000054","219011344069620",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,1019397.8,1019397.8,17657,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502519463,2338930.00
08/12/2017 02:30,2,0.000,ALERT,213.29,297.87,59.965,1502519403,"201051344000867","219011344069620",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,797227.7,797227.7,17807,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502519465,2338931.00
08/12/2017 02:30,2,0.000,ALERT,213.29,298.47,59.986,1502519403,"201051344001093","219011344069620",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,801053.1,801053.1,17810,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502519467,2338932.00
08/12/2017 02:30,2,0.000,ALERT,213.06,298.17,60.012,1502519403,"201051344000900","219011344069620",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,819159.1,819159.1,17809,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502519469,2338933.00
08/12/2017 02:30,2,0.000,ALERT,213.29,297.57,59.991,1502519403,"201051344000648","219011344069620",0.00,13.30,0,295.16,300.27,0.0,0.0,0.000,805744.1,805744.1,17782,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502519470,2338934.00
08/12/2017 02:30,2,0.000,ALERT,213.06,298.77,59.986,1502519403,"201051344000569","219011344069620",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,820844.8,820844.8,17753,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502519472,2338935.00
08/12/2017 02:30,2,0.000,ALERT,213.06,298.47,59.975,1502519403,"201051344000983","219011344069620",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,811671.1,811671.1,17785,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502519474,2338936.00
08/12/2017 02:30,2,0.000,ALERT,213.06,297.87,59.986,1502519403,"201051344001158","219011344069620",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,795682.9,795682.9,17786,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502519476,2338937.00
08/12/2017 02:30,2,0.000,ALERT,213.51,298.77,59.991,1502519403,"201051344000576","219011344069620",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,810230.1,810230.1,17799,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502519477,2338938.00
08/12/2017 02:30,2,0.000,ALERT,213.06,297.87,59.975,1502519403,"274151322000087","219011344069620",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,994547.7,994547.7,17909,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502519479,2338939.00
08/12/2017 02:45,2,0.000,ALERT,213.74,298.77,59.981,1502520303,"201051344000645","219011344069620",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,809139.9,809139.9,17775,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502520305,2338940.00
08/12/2017 02:45,2,0.000,ALERT,213.06,298.17,59.986,1502520303,"274151322000085","219011344069620",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,1014170.4,1014170.4,17673,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502520307,2338941.00
08/12/2017 02:45,2,0.000,ALERT,213.74,298.47,59.981,1502520303,"201051344000633","219011344069620",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,796252.2,796252.2,17823,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502520308,2338942.00
08/12/2017 02:45,2,0.000,ALERT,213.29,298.77,59.986,1502520303,"201051344000469","219011344069620",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,800160.4,800160.4,17789,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502520310,2338943.00
08/12/2017 02:45,2,0.000,ALERT,212.83,298.77,59.986,1502520303,"201051344000646","219011344069620",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,794536.4,794536.4,17777,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502520312,2338944.00
08/12/2017 02:45,2,0.000,ALERT,212.61,299.07,59.975,1502520303,"274151322000052","219011344069620",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,1056395.2,1056395.2,17669,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502520314,2338945.00
08/12/2017 02:45,2,0.000,ALERT,213.29,299.07,59.991,1502520303,"201051344000585","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,808516.0,808516.0,17774,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502520316,2338946.00
08/12/2017 02:45,2,0.000,ALERT,213.06,299.07,59.986,1502520303,"201051344001230","219011344069620",0.00,13.70,0,296.96,300.27,0.0,0.0,0.000,799003.5,799003.5,17817,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502520318,2338947.00
08/12/2017 02:45,2,0.000,ALERT,213.74,299.97,59.986,1502520303,"201051344000582","219011344069620",0.00,13.30,0,297.57,300.87,0.0,0.0,0.000,787992.3,787992.3,17765,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502520320,2338948.00
08/12/2017 02:45,2,0.000,ALERT,212.83,299.07,60.012,1502520303,"201051344000955","219011344069620",0.00,14.00,0,296.66,299.97,0.0,0.0,0.000,808158.9,808158.9,17789,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502520321,2338949.00
08/12/2017 02:45,2,0.000,ALERT,213.06,297.57,59.981,1502520303,"274151322000094","219011344069620",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,873093.9,873093.9,18066,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502520323,2338950.00
08/12/2017 02:45,2,0.000,ALERT,213.06,299.37,59.949,1502520303,"201051344000579","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,818442.3,818442.3,17784,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502520325,2338951.00
08/12/2017 02:45,2,0.000,ALERT,213.06,299.37,59.986,1502520303,"201051344000890","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,802250.8,802250.8,17787,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502520327,2338952.00
08/12/2017 02:45,2,0.000,ALERT,213.29,299.07,59.981,1502520303,"201051344000438","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,804537.8,804537.8,17769,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502520329,2338953.00
08/12/2017 02:45,2,0.000,ALERT,213.29,298.47,59.996,1502520303,"201051344000417","219011344069620",0.00,13.70,0,296.06,299.67,0.0,0.0,0.000,717483.0,717483.0,17817,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502520330,2338954.00
08/12/2017 02:45,2,0.000,ALERT,213.06,299.07,59.986,1502520303,"274151322000083","219011344069620",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,1045721.4,1045721.4,17682,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502520332,2338955.00
08/12/2017 02:45,2,0.000,ALERT,213.29,298.77,59.986,1502520303,"274151322000076","219011344069620",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,1116469.0,1116469.0,17674,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502520334,2338956.00
08/12/2017 02:45,2,0.000,ALERT,213.06,299.67,59.981,1502520303,"201051344000868","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,798500.2,798500.2,17802,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502520336,2338957.00
08/12/2017 02:45,2,0.000,ALERT,212.83,299.37,59.970,1502520303,"274151322000095","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,1105709.9,1105709.9,17693,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502520338,2338958.00
08/12/2017 02:45,2,0.000,ALERT,213.06,299.07,59.991,1502520303,"201051344000988","219011344069620",0.00,14.00,0,293.96,299.97,0.0,0.0,0.000,689564.5,689564.5,17770,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502520339,2338959.00
08/12/2017 02:45,2,0.000,ALERT,213.06,298.17,59.986,1502520303,"201051344001025","219011344069620",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,805467.6,805467.6,17774,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502520341,2338960.00
08/12/2017 02:45,2,0.000,ALERT,213.06,299.07,60.028,1502520303,"201051344000458","219011344069620",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,809614.9,809614.9,17769,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502520343,2338961.00
08/12/2017 02:45,2,0.000,ALERT,213.74,298.77,60.012,1502520303,"201051344000853","219011344069620",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,810987.5,810987.5,17795,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502520345,2338962.00
08/12/2017 02:45,2,0.000,ALERT,213.51,299.07,59.986,1502520303,"201051344000685","219011344069620",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,804354.5,804354.5,17810,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502520347,2338963.00
08/12/2017 02:45,2,0.000,ALERT,213.29,298.47,59.991,1502520303,"201051344000917","219011344069620",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,801066.7,801066.7,17804,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502520348,2338964.00
08/12/2017 02:45,2,0.000,ALERT,213.51,299.37,59.981,1502520303,"201051344001145","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,809083.2,809083.2,17791,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502520350,2338965.00
08/12/2017 02:45,2,0.000,ALERT,213.29,298.17,59.986,1502520303,"201051344000651","219011344069620",0.00,13.00,0,296.36,299.67,0.0,0.0,0.000,798036.4,798036.4,17782,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502520352,2338966.00
08/12/2017 02:45,2,0.000,ALERT,212.61,297.87,60.018,1502520303,"274151322000088","219011344069620",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,1003434.8,1003434.8,17676,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502520354,2338967.00
08/12/2017 02:45,2,0.000,ALERT,213.51,297.26,59.986,1502520303,"274151322000068","219011344069620",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,873957.5,873957.5,18080,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502520356,2338968.00
08/12/2017 02:45,2,0.000,ALERT,213.06,299.07,59.975,1502520303,"201051344001135","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,793597.8,793597.8,17750,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502520357,2338969.00
08/12/2017 02:45,2,0.000,ALERT,213.06,299.67,59.981,1502520303,"201051344000594","219011344069620",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,813037.6,813037.6,17775,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502520359,2338970.00
08/12/2017 02:45,2,0.000,ALERT,213.29,298.77,59.965,1502520303,"201051344001203","219011344069620",0.00,13.70,0,296.36,301.77,0.0,0.0,0.000,803539.7,803539.7,17810,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502520361,2338971.00
08/12/2017 02:45,2,0.000,ALERT,212.61,298.47,59.981,1502520303,"274151322000054","219011344069620",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,1019397.8,1019397.8,17659,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502520363,2338972.00
08/12/2017 02:45,2,0.000,ALERT,213.29,298.77,59.954,1502520303,"201051344000867","219011344069620",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,797227.7,797227.7,17809,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502520364,2338973.00
08/12/2017 02:45,2,0.000,ALERT,213.29,299.07,59.986,1502520303,"201051344001093","219011344069620",0.00,14.30,0,296.66,299.97,0.0,0.0,0.000,801053.1,801053.1,17812,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502520366,2338974.00
08/12/2017 02:45,2,0.000,ALERT,213.06,299.07,59.981,1502520303,"201051344000900","219011344069620",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,819159.1,819159.1,17811,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502520368,2338975.00
08/12/2017 02:45,2,0.000,ALERT,213.29,298.47,59.981,1502520303,"201051344000648","219011344069620",0.00,13.30,0,295.46,300.27,0.0,0.0,0.000,805744.1,805744.1,17784,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502520370,2338976.00
08/12/2017 02:45,2,0.000,ALERT,213.06,299.67,59.975,1502520303,"201051344000569","219011344069620",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,820844.8,820844.8,17755,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502520372,2338977.00
08/12/2017 02:45,2,0.000,ALERT,213.29,299.07,59.986,1502520303,"201051344000983","219011344069620",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,811671.1,811671.1,17787,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502520374,2338978.00
08/12/2017 02:45,2,0.000,ALERT,213.29,298.77,59.981,1502520303,"201051344001158","219011344069620",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,795682.9,795682.9,17788,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502520376,2338979.00
08/12/2017 02:45,2,0.000,ALERT,213.51,299.37,59.991,1502520303,"201051344000576","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,810230.1,810230.1,17801,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502520378,2338980.00
08/12/2017 02:45,2,0.000,ALERT,212.83,298.17,60.018,1502520303,"274151322000087","219011344069620",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,994547.7,994547.7,17911,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502520379,2338981.00
08/12/2017 03:00,2,0.000,ALERT,213.29,298.47,59.933,1502521203,"201051344000645","219011344069620",0.00,14.30,0,296.96,300.27,0.0,0.0,0.000,809139.9,809139.9,17777,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502521205,2338982.00
08/12/2017 03:00,2,0.000,ALERT,212.83,298.17,59.959,1502521203,"274151322000085","219011344069620",0.00,14.30,0,296.06,299.67,0.0,0.0,0.000,1014170.4,1014170.4,17675,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502521207,2338983.00
08/12/2017 03:00,2,0.000,ALERT,213.51,298.17,59.986,1502521203,"201051344000633","219011344069620",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,796252.2,796252.2,17825,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502521209,2338984.00
08/12/2017 03:00,2,0.000,ALERT,213.06,298.17,59.991,1502521203,"201051344000469","219011344069620",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,800160.4,800160.4,17791,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502521211,2338985.00
08/12/2017 03:00,2,0.000,ALERT,212.83,298.47,59.970,1502521203,"201051344000646","219011344069620",0.00,13.70,0,296.36,299.97,0.0,0.0,0.000,794536.4,794536.4,17779,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502521212,2338986.00
08/12/2017 03:00,2,0.000,ALERT,212.61,298.47,59.965,1502521203,"274151322000052","219011344069620",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,1056395.2,1056395.2,17671,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502521214,2338987.00
08/12/2017 03:00,2,0.000,ALERT,213.29,299.07,59.965,1502521203,"201051344000585","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,808516.0,808516.0,17776,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502521216,2338988.00
08/12/2017 03:00,2,0.000,ALERT,213.29,299.07,59.965,1502521203,"201051344001230","219011344069620",0.00,13.70,0,297.26,300.57,0.0,0.0,0.000,799003.5,799003.5,17819,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502521218,2338989.00
08/12/2017 03:00,2,0.000,ALERT,213.51,299.67,59.970,1502521203,"201051344000582","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,787992.3,787992.3,17767,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502521220,2338990.00
08/12/2017 03:00,2,0.000,ALERT,212.83,298.77,59.975,1502521203,"201051344000955","219011344069620",0.00,14.00,0,296.96,300.27,0.0,0.0,0.000,808158.9,808158.9,17791,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502521221,2338991.00
08/12/2017 03:00,2,0.000,ALERT,212.83,297.87,59.996,1502521203,"274151322000094","219011344069620",0.00,14.00,0,295.76,298.77,0.0,0.0,0.000,873093.9,873093.9,18068,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502521223,2338992.00
08/12/2017 03:00,2,0.000,ALERT,212.83,299.07,59.970,1502521203,"201051344000579","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,818442.3,818442.3,17786,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502521225,2338993.00
08/12/2017 03:00,2,0.000,ALERT,213.06,299.37,59.970,1502521203,"201051344000890","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,802250.8,802250.8,17789,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502521227,2338994.00
08/12/2017 03:00,2,0.000,ALERT,213.29,298.77,59.991,1502521203,"201051344000438","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,804537.8,804537.8,17771,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502521228,2338995.00
08/12/2017 03:00,2,0.000,ALERT,213.51,298.17,59.970,1502521203,"201051344000417","219011344069620",0.00,13.70,0,296.66,299.97,0.0,0.0,0.000,717483.0,717483.0,17819,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502521230,2338996.00
08/12/2017 03:00,2,0.000,ALERT,212.61,298.77,59.954,1502521203,"274151322000083","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,1045721.4,1045721.4,17684,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502521232,2338997.00
08/12/2017 03:00,2,0.000,ALERT,213.29,297.87,59.933,1502521203,"274151322000076","219011344069620",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,1116469.0,1116469.0,17676,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502521234,2338998.00
08/12/2017 03:00,2,0.000,ALERT,212.83,299.07,59.981,1502521203,"201051344000868","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,798500.2,798500.2,17804,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502521236,2338999.00
08/12/2017 03:00,2,0.000,ALERT,212.61,299.07,59.965,1502521203,"274151322000095","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,1105709.9,1105709.9,17695,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502521238,2339000.00
08/12/2017 03:00,2,0.000,ALERT,212.83,298.47,59.975,1502521203,"201051344000988","219011344069620",0.00,14.00,0,294.86,300.57,0.0,0.0,0.000,689564.5,689564.5,17772,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502521239,2339001.00
08/12/2017 03:00,2,0.000,ALERT,213.06,298.17,59.986,1502521203,"201051344001025","219011344069620",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,805467.6,805467.6,17776,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502521241,2339002.00
08/12/2017 03:00,2,0.000,ALERT,212.83,298.77,59.970,1502521203,"201051344000458","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,809614.9,809614.9,17771,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502521243,2339003.00
08/12/2017 03:00,2,0.000,ALERT,213.51,298.47,59.986,1502521203,"201051344000853","219011344069620",0.00,14.00,0,297.26,300.57,0.0,0.0,0.000,810987.5,810987.5,17797,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502521245,2339004.00
08/12/2017 03:00,2,0.000,ALERT,213.51,298.77,59.986,1502521203,"201051344000685","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,804354.5,804354.5,17812,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502521247,2339005.00
08/12/2017 03:00,2,0.000,ALERT,213.29,298.17,59.991,1502521203,"201051344000917","219011344069620",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,801066.7,801066.7,17806,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502521248,2339006.00
08/12/2017 03:00,2,0.000,ALERT,213.51,299.07,60.012,1502521203,"201051344001145","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,809083.2,809083.2,17793,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502521250,2339007.00
08/12/2017 03:00,2,0.000,ALERT,213.29,298.17,59.996,1502521203,"201051344000651","219011344069620",0.00,13.00,0,296.36,299.97,0.0,0.0,0.000,798036.4,798036.4,17784,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502521252,2339008.00
08/12/2017 03:00,2,0.000,ALERT,212.38,298.17,59.981,1502521203,"274151322000088","219011344069620",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,1003434.8,1003434.8,17678,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502521254,2339009.00
08/12/2017 03:00,2,0.000,ALERT,213.29,297.26,59.991,1502521203,"274151322000068","219011344069620",0.00,15.00,0,295.46,299.07,0.0,0.0,0.000,873957.5,873957.5,18082,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502521255,2339010.00
08/12/2017 03:00,2,0.000,ALERT,213.06,298.77,59.996,1502521203,"201051344001135","219011344069620",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,793597.8,793597.8,17752,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502521257,2339011.00
08/12/2017 03:00,2,0.000,ALERT,212.61,299.07,59.986,1502521203,"201051344000594","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,813037.6,813037.6,17777,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502521259,2339012.00
08/12/2017 03:00,2,0.000,ALERT,213.29,298.47,59.991,1502521203,"201051344001203","219011344069620",0.00,13.70,0,296.96,302.37,0.0,0.0,0.000,803539.7,803539.7,17812,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502521261,2339013.00
08/12/2017 03:00,2,0.000,ALERT,212.38,298.47,60.002,1502521203,"274151322000054","219011344069620",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,1019397.8,1019397.8,17661,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502521263,2339014.00
08/12/2017 03:00,2,0.000,ALERT,213.06,298.47,59.965,1502521203,"201051344000867","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,797227.7,797227.7,17811,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502521264,2339015.00
08/12/2017 03:00,2,0.000,ALERT,213.29,298.77,59.986,1502521203,"201051344001093","219011344069620",0.00,14.70,0,297.26,300.57,0.0,0.0,0.000,801053.1,801053.1,17814,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502521266,2339016.00
08/12/2017 03:00,2,0.000,ALERT,212.83,298.47,59.991,1502521203,"201051344000900","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,819159.1,819159.1,17813,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502521268,2339017.00
08/12/2017 03:00,2,0.000,ALERT,213.06,297.87,59.975,1502521203,"201051344000648","219011344069620",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,805744.1,805744.1,17786,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502521270,2339018.00
08/12/2017 03:00,2,0.000,ALERT,213.06,299.07,59.981,1502521203,"201051344000569","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,820844.8,820844.8,17757,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502521272,2339019.00
08/12/2017 03:00,2,0.000,ALERT,213.06,298.77,59.954,1502521203,"201051344000983","219011344069620",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,811671.1,811671.1,17789,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502521274,2339020.00
08/12/2017 03:00,2,0.000,ALERT,212.83,298.17,60.002,1502521203,"201051344001158","219011344069620",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,795682.9,795682.9,17790,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502521275,2339021.00
08/12/2017 03:00,2,0.000,ALERT,213.51,299.07,59.954,1502521203,"201051344000576","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,810230.1,810230.1,17803,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502521277,2339022.00
08/12/2017 03:00,2,0.000,ALERT,212.83,297.26,59.981,1502521203,"274151322000087","219011344069620",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,994547.7,994547.7,17913,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502521279,2339023.00
08/12/2017 03:15,2,0.000,ALERT,213.51,299.07,59.986,1502522104,"201051344000645","219011344069620",0.00,14.70,0,296.66,300.27,0.0,0.0,0.000,809139.9,809139.9,17779,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502522106,2339024.00
08/12/2017 03:15,2,0.000,ALERT,213.06,298.17,59.975,1502522104,"274151322000085","219011344069620",0.00,14.70,0,296.66,299.97,0.0,0.0,0.000,1014170.4,1014170.4,17677,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502522108,2339025.00
08/12/2017 03:15,2,0.000,ALERT,213.74,298.77,59.965,1502522104,"201051344000633","219011344069620",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,796252.2,796252.2,17827,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502522109,2339026.00
08/12/2017 03:15,2,0.000,ALERT,213.29,299.07,59.965,1502522104,"201051344000469","219011344069620",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,800160.4,800160.4,17793,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502522111,2339027.00
08/12/2017 03:15,2,0.000,ALERT,213.06,298.77,59.975,1502522104,"201051344000646","219011344069620",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,794536.4,794536.4,17781,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502522113,2339028.00
08/12/2017 03:15,2,0.000,ALERT,212.83,298.47,60.002,1502522104,"274151322000052","219011344069620",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,1056395.2,1056395.2,17673,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502522115,2339029.00
08/12/2017 03:15,2,0.000,ALERT,213.51,299.07,59.970,1502522104,"201051344000585","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,808516.0,808516.0,17778,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502522116,2339030.00
08/12/2017 03:15,2,0.000,ALERT,213.29,299.37,59.975,1502522104,"201051344001230","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,799003.5,799003.5,17821,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502522118,2339031.00
08/12/2017 03:15,2,0.000,ALERT,213.96,299.97,59.986,1502522104,"201051344000582","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,787992.3,787992.3,17769,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502522120,2339032.00
08/12/2017 03:15,2,0.000,ALERT,213.06,299.07,59.981,1502522104,"201051344000955","219011344069620",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,808158.9,808158.9,17793,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502522122,2339033.00
08/12/2017 03:15,2,0.000,ALERT,213.06,298.17,59.996,1502522104,"274151322000094","219011344069620",0.00,14.00,0,296.36,299.07,0.0,0.0,0.000,873093.9,873093.9,18070,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502522124,2339034.00
08/12/2017 03:15,2,0.000,ALERT,213.29,299.97,59.981,1502522104,"201051344000579","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,818442.3,818442.3,17788,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502522125,2339035.00
08/12/2017 03:15,2,0.000,ALERT,213.29,299.67,60.002,1502522104,"201051344000890","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,802250.8,802250.8,17791,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502522127,2339036.00
08/12/2017 03:15,2,0.000,ALERT,213.51,299.07,59.954,1502522104,"201051344000438","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,804537.8,804537.8,17773,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502522129,2339037.00
08/12/2017 03:15,2,0.000,ALERT,213.51,298.47,59.991,1502522104,"201051344000417","219011344069620",0.00,13.70,0,296.36,299.67,0.0,0.0,0.000,717483.0,717483.0,17821,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502522131,2339038.00
08/12/2017 03:15,2,0.000,ALERT,213.06,299.67,59.996,1502522104,"274151322000083","219011344069620",0.00,14.30,0,296.96,300.27,0.0,0.0,0.000,1045721.4,1045721.4,17686,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502522133,2339039.00
08/12/2017 03:15,2,0.000,ALERT,213.74,298.47,59.986,1502522104,"274151322000076","219011344069620",0.00,14.30,0,296.66,299.97,0.0,0.0,0.000,1116469.0,1116469.0,17678,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502522135,2339040.00
08/12/2017 03:15,2,0.000,ALERT,213.29,299.97,59.996,1502522104,"201051344000868","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,798500.2,798500.2,17806,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502522136,2339041.00
08/12/2017 03:15,2,0.000,ALERT,213.06,299.37,59.986,1502522104,"274151322000095","219011344069620",0.00,13.70,0,297.57,300.87,0.0,0.0,0.000,1105709.9,1105709.9,17697,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502522138,2339042.00
08/12/2017 03:15,2,0.000,ALERT,213.29,299.37,59.996,1502522104,"201051344000988","219011344069620",0.00,14.30,0,294.26,300.27,0.0,0.0,0.000,689564.5,689564.5,17774,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502522140,2339043.00
08/12/2017 03:15,2,0.000,ALERT,213.29,298.17,59.975,1502522104,"201051344001025","219011344069620",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,805467.6,805467.6,17778,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502522142,2339044.00
08/12/2017 03:15,2,0.000,ALERT,213.29,299.37,59.986,1502522104,"201051344000458","219011344069620",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,809614.9,809614.9,17773,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502522144,2339045.00
08/12/2017 03:15,2,0.000,ALERT,213.96,299.07,59.991,1502522104,"201051344000853","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,810987.5,810987.5,17799,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502522145,2339046.00
08/12/2017 03:15,2,0.000,ALERT,213.74,299.07,59.991,1502522104,"201051344000685","219011344069620",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,804354.5,804354.5,17814,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502522147,2339047.00
08/12/2017 03:15,2,0.000,ALERT,213.51,298.47,59.991,1502522104,"201051344000917","219011344069620",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,801066.7,801066.7,17808,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502522149,2339048.00
08/12/2017 03:15,2,0.000,ALERT,213.74,299.37,60.018,1502522104,"201051344001145","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,809083.2,809083.2,17795,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502522151,2339049.00
08/12/2017 03:15,2,0.000,ALERT,213.51,298.47,59.986,1502522104,"201051344000651","219011344069620",0.00,13.00,0,296.36,299.97,0.0,0.0,0.000,798036.4,798036.4,17786,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502522153,2339050.00
08/12/2017 03:15,2,0.000,ALERT,212.61,298.17,59.991,1502522104,"274151322000088","219011344069620",0.00,14.70,0,296.66,299.67,0.0,0.0,0.000,1003434.8,1003434.8,17680,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502522155,2339051.00
08/12/2017 03:15,2,0.000,ALERT,213.74,297.87,60.023,1502522104,"274151322000068","219011344069620",0.00,15.00,0,296.06,299.07,0.0,0.0,0.000,873957.5,873957.5,18084,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502522157,2339052.00
08/12/2017 03:15,2,0.000,ALERT,213.29,299.37,59.986,1502522104,"201051344001135","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,793597.8,793597.8,17754,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502522158,2339053.00
