ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2017 03:15,2,0.000,ALERT,213.29,299.97,60.034,1502522104,"201051344000594","219011344069620",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,813037.6,813037.6,17779,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502522160,2339054.00
08/12/2017 03:15,2,0.000,ALERT,213.51,299.07,59.981,1502522104,"201051344001203","219011344069620",0.00,13.70,0,296.96,302.07,0.0,0.0,0.000,803539.7,803539.7,17814,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502522162,2339055.00
08/12/2017 03:15,2,0.000,ALERT,212.83,299.07,59.975,1502522104,"274151322000054","219011344069620",0.00,15.00,0,296.96,300.27,0.0,0.0,0.000,1019397.8,1019397.8,17663,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502522164,2339056.00
08/12/2017 03:15,2,0.000,ALERT,213.74,299.07,59.970,1502522104,"201051344000867","219011344069620",0.00,14.70,0,296.36,301.17,0.0,0.0,0.000,797227.7,797227.7,17813,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502522166,2339057.00
08/12/2017 03:15,2,0.000,ALERT,213.51,299.07,59.981,1502522104,"201051344001093","219011344069620",0.00,14.30,0,296.96,300.27,0.0,0.0,0.000,801053.1,801053.1,17816,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502522167,2339058.00
08/12/2017 03:15,2,0.000,ALERT,213.29,299.37,59.975,1502522104,"201051344000900","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,819159.1,819159.1,17815,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502522169,2339059.00
08/12/2017 03:15,2,0.000,ALERT,213.74,298.77,59.981,1502522104,"201051344000648","219011344069620",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,805744.1,805744.1,17788,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502522171,2339060.00
08/12/2017 03:15,2,0.000,ALERT,213.51,299.97,59.970,1502522104,"201051344000569","219011344069620",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,820844.8,820844.8,17759,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502522173,2339061.00
08/12/2017 03:15,2,0.000,ALERT,213.51,299.67,59.928,1502522104,"201051344000983","219011344069620",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,811671.1,811671.1,17791,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502522175,2339062.00
08/12/2017 03:15,2,0.000,ALERT,213.51,299.07,59.938,1502522104,"201051344001158","219011344069620",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,795682.9,795682.9,17792,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502522176,2339063.00
08/12/2017 03:15,2,0.000,ALERT,213.96,299.97,59.986,1502522104,"201051344000576","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,810230.1,810230.1,17805,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502522178,2339064.00
08/12/2017 03:15,2,0.000,ALERT,213.29,297.87,59.965,1502522104,"274151322000087","219011344069620",0.00,15.00,0,296.06,299.37,0.0,0.0,0.000,994547.7,994547.7,17915,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502522180,2339065.00
08/12/2017 03:30,2,0.000,ALERT,213.74,299.07,59.986,1502523003,"201051344000645","219011344069620",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,809139.9,809139.9,17781,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502523005,2339066.00
08/12/2017 03:30,2,0.000,ALERT,213.06,298.77,59.986,1502523003,"274151322000085","219011344069620",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,1014170.4,1014170.4,17679,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523007,2339067.00
08/12/2017 03:30,2,0.000,ALERT,213.96,298.77,59.991,1502523003,"201051344000633","219011344069620",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,796252.2,796252.2,17829,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523009,2339068.00
08/12/2017 03:30,2,0.000,ALERT,213.29,299.07,59.981,1502523003,"201051344000469","219011344069620",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,800160.4,800160.4,17795,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523011,2339069.00
08/12/2017 03:30,2,0.000,ALERT,213.06,299.07,59.981,1502523003,"201051344000646","219011344069620",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,794536.4,794536.4,17783,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502523012,2339070.00
08/12/2017 03:30,2,0.000,ALERT,212.83,297.87,59.986,1502523003,"274151322000052","219011344069620",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,1056395.2,1056395.2,17675,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523014,2339071.00
08/12/2017 03:30,2,0.000,ALERT,213.51,299.07,59.991,1502523003,"201051344000585","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,808516.0,808516.0,17780,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502523016,2339072.00
08/12/2017 03:30,2,0.000,ALERT,213.29,299.37,59.986,1502523003,"201051344001230","219011344069620",0.00,13.70,0,297.57,300.87,0.0,0.0,0.000,799003.5,799003.5,17823,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523018,2339073.00
08/12/2017 03:30,2,0.000,ALERT,213.96,300.27,59.986,1502523003,"201051344000582","219011344069620",0.00,13.70,0,297.87,301.17,0.0,0.0,0.000,787992.3,787992.3,17771,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523020,2339074.00
08/12/2017 03:30,2,0.000,ALERT,213.06,299.07,60.007,1502523003,"201051344000955","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,808158.9,808158.9,17795,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523022,2339075.00
08/12/2017 03:30,2,0.000,ALERT,213.06,297.87,59.986,1502523003,"274151322000094","219011344069620",0.00,14.00,0,295.76,299.37,0.0,0.0,0.000,873093.9,873093.9,18072,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523024,2339076.00
08/12/2017 03:30,2,0.000,ALERT,213.29,299.67,59.996,1502523003,"201051344000579","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,818442.3,818442.3,17790,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502523026,2339077.00
08/12/2017 03:30,2,0.000,ALERT,213.29,299.67,59.986,1502523003,"201051344000890","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,802250.8,802250.8,17793,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523027,2339078.00
08/12/2017 03:30,2,0.000,ALERT,213.51,299.07,59.986,1502523003,"201051344000438","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,804537.8,804537.8,17775,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523029,2339079.00
08/12/2017 03:30,2,0.000,ALERT,213.51,298.47,59.986,1502523003,"201051344000417","219011344069620",0.00,13.70,0,296.36,299.97,0.0,0.0,0.000,717483.0,717483.0,17823,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523031,2339080.00
08/12/2017 03:30,2,0.000,ALERT,213.06,298.17,59.986,1502523003,"274151322000083","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,1045721.4,1045721.4,17688,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523033,2339081.00
08/12/2017 03:30,2,0.000,ALERT,213.51,298.17,59.986,1502523003,"274151322000076","219011344069620",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,1116469.0,1116469.0,17680,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523035,2339082.00
08/12/2017 03:30,2,0.000,ALERT,213.29,299.97,59.965,1502523003,"201051344000868","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,798500.2,798500.2,17808,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502523036,2339083.00
08/12/2017 03:30,2,0.000,ALERT,213.06,299.37,60.018,1502523003,"274151322000095","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,1105709.9,1105709.9,17699,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523038,2339084.00
08/12/2017 03:30,2,0.000,ALERT,213.06,299.37,59.986,1502523003,"201051344000988","219011344069620",0.00,14.30,0,295.16,300.87,0.0,0.0,0.000,689564.5,689564.5,17776,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523040,2339085.00
08/12/2017 03:30,2,0.000,ALERT,213.29,298.47,60.034,1502523003,"201051344001025","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,805467.6,805467.6,17780,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523042,2339086.00
08/12/2017 03:30,2,0.000,ALERT,213.29,299.37,59.986,1502523003,"201051344000458","219011344069620",0.00,15.00,0,297.26,301.77,0.0,0.0,0.000,809614.9,809614.9,17775,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523043,2339087.00
08/12/2017 03:30,2,0.000,ALERT,213.96,299.07,60.002,1502523003,"201051344000853","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,810987.5,810987.5,17801,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523045,2339088.00
08/12/2017 03:30,2,0.000,ALERT,213.74,299.37,59.991,1502523003,"201051344000685","219011344069620",0.00,14.00,0,297.26,300.57,0.0,0.0,0.000,804354.5,804354.5,17816,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523047,2339089.00
08/12/2017 03:30,2,0.000,ALERT,213.51,298.77,60.002,1502523003,"201051344000917","219011344069620",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,801066.7,801066.7,17810,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502523049,2339090.00
08/12/2017 03:30,2,0.000,ALERT,213.74,299.37,60.023,1502523003,"201051344001145","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,809083.2,809083.2,17797,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502523051,2339091.00
08/12/2017 03:30,2,0.000,ALERT,213.51,298.77,59.996,1502523003,"201051344000651","219011344069620",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,798036.4,798036.4,17788,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523053,2339092.00
08/12/2017 03:30,2,0.000,ALERT,212.61,298.17,60.007,1502523003,"274151322000088","219011344069620",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,1003434.8,1003434.8,17682,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502523054,2339093.00
08/12/2017 03:30,2,0.000,ALERT,213.74,297.87,60.007,1502523003,"274151322000068","219011344069620",0.00,15.00,0,295.76,299.07,0.0,0.0,0.000,873957.5,873957.5,18086,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523056,2339094.00
08/12/2017 03:30,2,0.000,ALERT,213.06,299.07,59.996,1502523003,"201051344001135","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,793597.8,793597.8,17756,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523058,2339095.00
08/12/2017 03:30,2,0.000,ALERT,213.06,299.97,59.991,1502523003,"201051344000594","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,813037.6,813037.6,17781,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523060,2339096.00
08/12/2017 03:30,2,0.000,ALERT,213.51,299.07,59.991,1502523003,"201051344001203","219011344069620",0.00,13.70,0,297.26,302.37,0.0,0.0,0.000,803539.7,803539.7,17816,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523062,2339097.00
08/12/2017 03:30,2,0.000,ALERT,212.83,298.17,60.002,1502523003,"274151322000054","219011344069620",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,1019397.8,1019397.8,17665,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523064,2339098.00
08/12/2017 03:30,2,0.000,ALERT,213.51,299.07,60.018,1502523003,"201051344000867","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,797227.7,797227.7,17815,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523065,2339099.00
08/12/2017 03:30,2,0.000,ALERT,213.51,299.07,59.991,1502523003,"201051344001093","219011344069620",0.00,14.30,0,297.26,300.27,0.0,0.0,0.000,801053.1,801053.1,17818,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523067,2339100.00
08/12/2017 03:30,2,0.000,ALERT,213.29,299.37,60.007,1502523003,"201051344000900","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,819159.1,819159.1,17817,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523069,2339101.00
08/12/2017 03:30,2,0.000,ALERT,213.51,298.47,59.991,1502523003,"201051344000648","219011344069620",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,805744.1,805744.1,17790,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502523071,2339102.00
08/12/2017 03:30,2,0.000,ALERT,213.29,299.67,59.986,1502523003,"201051344000569","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,820844.8,820844.8,17761,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523073,2339103.00
08/12/2017 03:30,2,0.000,ALERT,213.29,299.37,59.986,1502523003,"201051344000983","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,811671.1,811671.1,17793,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523074,2339104.00
08/12/2017 03:30,2,0.000,ALERT,213.29,298.77,59.986,1502523003,"201051344001158","219011344069620",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,795682.9,795682.9,17794,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523076,2339105.00
08/12/2017 03:30,2,0.000,ALERT,213.74,299.67,59.986,1502523003,"201051344000576","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,810230.1,810230.1,17807,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523078,2339106.00
08/12/2017 03:30,2,0.000,ALERT,213.06,297.26,59.981,1502523003,"274151322000087","219011344069620",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,994547.7,994547.7,17917,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523080,2339107.00
08/12/2017 03:45,2,0.000,ALERT,213.51,298.47,59.975,1502523903,"201051344000645","219011344069620",0.00,14.30,0,297.26,300.57,0.0,0.0,0.000,809139.9,809139.9,17783,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523905,2339108.00
08/12/2017 03:45,2,0.000,ALERT,213.06,298.77,59.975,1502523903,"274151322000085","219011344069620",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,1014170.4,1014170.4,17681,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523907,2339109.00
08/12/2017 03:45,2,0.000,ALERT,213.51,298.17,59.938,1502523903,"201051344000633","219011344069620",0.00,13.70,0,295.16,300.27,0.0,0.0,0.000,796252.2,796252.2,17831,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523909,2339110.00
08/12/2017 03:45,2,0.000,ALERT,213.06,298.47,59.981,1502523903,"201051344000469","219011344069620",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,800160.4,800160.4,17797,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523911,2339111.00
08/12/2017 03:45,2,0.000,ALERT,213.29,299.07,59.970,1502523903,"201051344000646","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,794536.4,794536.4,17785,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523913,2339112.00
08/12/2017 03:45,2,0.000,ALERT,212.83,298.17,59.959,1502523903,"274151322000052","219011344069620",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,1056395.2,1056395.2,17677,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523914,2339113.00
08/12/2017 03:45,2,0.000,ALERT,213.74,299.37,59.959,1502523903,"201051344000585","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,808516.0,808516.0,17782,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523916,2339114.00
08/12/2017 03:45,2,0.000,ALERT,213.51,299.67,59.981,1502523903,"201051344001230","219011344069620",0.00,13.70,0,297.57,300.87,0.0,0.0,0.000,799003.5,799003.5,17825,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502523918,2339115.00
08/12/2017 03:45,2,0.000,ALERT,214.19,300.27,59.970,1502523903,"201051344000582","219011344069620",0.00,13.30,0,298.17,301.47,0.0,0.0,0.000,787992.3,787992.3,17773,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523920,2339116.00
08/12/2017 03:45,2,0.000,ALERT,213.29,299.37,59.970,1502523903,"201051344000955","219011344069620",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,808158.9,808158.9,17797,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523922,2339117.00
08/12/2017 03:45,2,0.000,ALERT,213.06,298.17,59.954,1502523903,"274151322000094","219011344069620",0.00,13.70,0,295.76,299.37,0.0,0.0,0.000,873093.9,873093.9,18074,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523923,2339118.00
08/12/2017 03:45,2,0.000,ALERT,213.06,299.07,59.970,1502523903,"201051344000579","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,818442.3,818442.3,17792,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523925,2339119.00
08/12/2017 03:45,2,0.000,ALERT,213.51,299.97,59.970,1502523903,"201051344000890","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,802250.8,802250.8,17795,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523927,2339120.00
08/12/2017 03:45,2,0.000,ALERT,213.74,299.37,59.959,1502523903,"201051344000438","219011344069620",0.00,13.30,0,297.57,300.87,0.0,0.0,0.000,804537.8,804537.8,17777,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523929,2339121.00
08/12/2017 03:45,2,0.000,ALERT,213.74,299.07,60.002,1502523903,"201051344000417","219011344069620",0.00,13.70,0,296.66,299.97,0.0,0.0,0.000,717483.0,717483.0,17825,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523931,2339122.00
08/12/2017 03:45,2,0.000,ALERT,213.06,298.77,59.975,1502523903,"274151322000083","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,1045721.4,1045721.4,17690,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502523932,2339123.00
08/12/2017 03:45,2,0.000,ALERT,213.51,299.07,59.970,1502523903,"274151322000076","219011344069620",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,1116469.0,1116469.0,17682,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523934,2339124.00
08/12/2017 03:45,2,0.000,ALERT,213.06,299.67,59.975,1502523903,"201051344000868","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,798500.2,798500.2,17810,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523936,2339125.00
08/12/2017 03:45,2,0.000,ALERT,213.06,299.97,59.981,1502523903,"274151322000095","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,1105709.9,1105709.9,17701,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523938,2339126.00
08/12/2017 03:45,2,0.000,ALERT,213.06,299.07,59.975,1502523903,"201051344000988","219011344069620",0.00,14.30,0,295.16,300.57,0.0,0.0,0.000,689564.5,689564.5,17778,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523939,2339127.00
08/12/2017 03:45,2,0.000,ALERT,213.51,298.77,59.965,1502523903,"201051344001025","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,805467.6,805467.6,17782,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523941,2339128.00
08/12/2017 03:45,2,0.000,ALERT,213.06,299.07,59.975,1502523903,"201051344000458","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,809614.9,809614.9,17777,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523943,2339129.00
08/12/2017 03:45,2,0.000,ALERT,213.96,298.77,59.986,1502523903,"201051344000853","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,810987.5,810987.5,17803,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523945,2339130.00
08/12/2017 03:45,2,0.000,ALERT,213.96,299.37,59.981,1502523903,"201051344000685","219011344069620",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,804354.5,804354.5,17818,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502523947,2339131.00
08/12/2017 03:45,2,0.000,ALERT,213.74,298.77,59.981,1502523903,"201051344000917","219011344069620",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,801066.7,801066.7,17812,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523948,2339132.00
08/12/2017 03:45,2,0.000,ALERT,213.96,299.67,59.991,1502523903,"201051344001145","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,809083.2,809083.2,17799,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523950,2339133.00
08/12/2017 03:45,2,0.000,ALERT,213.74,298.77,59.996,1502523903,"201051344000651","219011344069620",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,798036.4,798036.4,17790,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523952,2339134.00
08/12/2017 03:45,2,0.000,ALERT,212.83,298.47,59.949,1502523903,"274151322000088","219011344069620",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,1003434.8,1003434.8,17684,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502523954,2339135.00
08/12/2017 03:45,2,0.000,ALERT,213.74,298.17,59.981,1502523903,"274151322000068","219011344069620",0.00,15.00,0,295.76,299.07,0.0,0.0,0.000,873957.5,873957.5,18088,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502523956,2339136.00
08/12/2017 03:45,2,0.000,ALERT,213.29,299.37,59.981,1502523903,"201051344001135","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,793597.8,793597.8,17758,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523958,2339137.00
08/12/2017 03:45,2,0.000,ALERT,213.06,299.67,59.986,1502523903,"201051344000594","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,813037.6,813037.6,17783,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523960,2339138.00
08/12/2017 03:45,2,0.000,ALERT,213.96,299.07,60.012,1502523903,"201051344001203","219011344069620",0.00,13.70,0,297.26,302.37,0.0,0.0,0.000,803539.7,803539.7,17818,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523961,2339139.00
08/12/2017 03:45,2,0.000,ALERT,213.06,299.07,59.986,1502523903,"274151322000054","219011344069620",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,1019397.8,1019397.8,17667,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523963,2339140.00
08/12/2017 03:45,2,0.000,ALERT,213.51,298.77,59.959,1502523903,"201051344000867","219011344069620",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,797227.7,797227.7,17817,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523965,2339141.00
08/12/2017 03:45,2,0.000,ALERT,213.74,299.37,59.981,1502523903,"201051344001093","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,801053.1,801053.1,17820,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523967,2339142.00
08/12/2017 03:45,2,0.000,ALERT,213.29,299.07,59.986,1502523903,"201051344000900","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,819159.1,819159.1,17819,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502523969,2339143.00
08/12/2017 03:45,2,0.000,ALERT,213.51,298.47,59.986,1502523903,"201051344000648","219011344069620",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,805744.1,805744.1,17792,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523970,2339144.00
08/12/2017 03:45,2,0.000,ALERT,213.29,299.37,59.986,1502523903,"201051344000569","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,820844.8,820844.8,17763,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523972,2339145.00
08/12/2017 03:45,2,0.000,ALERT,213.29,299.07,60.007,1502523903,"201051344000983","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,811671.1,811671.1,17795,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523974,2339146.00
08/12/2017 03:45,2,0.000,ALERT,213.29,298.47,59.986,1502523903,"201051344001158","219011344069620",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,795682.9,795682.9,17796,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523976,2339147.00
08/12/2017 03:45,2,0.000,ALERT,213.74,299.07,59.991,1502523903,"201051344000576","219011344069620",0.00,14.00,0,297.57,300.87,0.0,0.0,0.000,810230.1,810230.1,17809,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502523977,2339148.00
08/12/2017 03:45,2,0.000,ALERT,213.29,298.17,59.996,1502523903,"274151322000087","219011344069620",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,994547.7,994547.7,17919,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502523979,2339149.00
08/12/2017 04:00,2,0.000,ALERT,213.51,298.77,59.970,1502524803,"201051344000645","219011344069620",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,809139.9,809139.9,17785,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502524805,2339150.00
08/12/2017 04:00,2,0.000,ALERT,213.06,297.87,59.928,1502524803,"274151322000085","219011344069620",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,1014170.4,1014170.4,17683,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502524807,2339151.00
08/12/2017 04:00,2,0.000,ALERT,213.74,298.47,59.965,1502524803,"201051344000633","219011344069620",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,796252.2,796252.2,17833,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502524809,2339152.00
08/12/2017 04:00,2,0.000,ALERT,213.29,298.47,59.970,1502524803,"201051344000469","219011344069620",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,800160.4,800160.4,17799,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502524810,2339153.00
08/12/2017 04:00,2,0.000,ALERT,213.29,298.77,59.949,1502524803,"201051344000646","219011344069620",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,794536.4,794536.4,17787,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502524812,2339154.00
08/12/2017 04:00,2,0.000,ALERT,212.61,298.77,59.970,1502524803,"274151322000052","219011344069620",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,1056395.2,1056395.2,17679,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502524814,2339155.00
08/12/2017 04:00,2,0.000,ALERT,213.74,299.07,59.986,1502524803,"201051344000585","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,808516.0,808516.0,17784,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502524816,2339156.00
08/12/2017 04:00,2,0.000,ALERT,213.51,299.37,59.986,1502524803,"201051344001230","219011344069620",0.00,13.70,0,297.87,300.87,0.0,0.0,0.000,799003.5,799003.5,17827,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502524818,2339157.00
08/12/2017 04:00,2,0.000,ALERT,214.19,299.97,59.981,1502524803,"201051344000582","219011344069620",0.00,13.30,0,298.17,301.47,0.0,0.0,0.000,787992.3,787992.3,17775,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502524820,2339158.00
08/12/2017 04:00,2,0.000,ALERT,213.29,298.77,59.975,1502524803,"201051344000955","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,808158.9,808158.9,17799,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502524822,2339159.00
08/12/2017 04:00,2,0.000,ALERT,212.83,297.87,59.959,1502524803,"274151322000094","219011344069620",0.00,14.00,0,295.76,299.37,0.0,0.0,0.000,873093.9,873093.9,18076,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502524824,2339160.00
08/12/2017 04:00,2,0.000,ALERT,213.06,299.37,59.970,1502524803,"201051344000579","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,818442.3,818442.3,17794,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502524825,2339161.00
08/12/2017 04:00,2,0.000,ALERT,213.51,299.37,59.981,1502524803,"201051344000890","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,802250.8,802250.8,17797,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502524827,2339162.00
08/12/2017 04:00,2,0.000,ALERT,213.74,298.77,59.981,1502524803,"201051344000438","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,804537.8,804537.8,17779,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502524829,2339163.00
08/12/2017 04:00,2,0.000,ALERT,213.74,298.17,59.996,1502524803,"201051344000417","219011344069620",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,717483.0,717483.0,17827,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502524831,2339164.00
08/12/2017 04:00,2,0.000,ALERT,213.06,298.47,59.975,1502524803,"274151322000083","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,1045721.4,1045721.4,17692,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502524833,2339165.00
08/12/2017 04:00,2,0.000,ALERT,213.51,298.17,59.975,1502524803,"274151322000076","219011344069620",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,1116469.0,1116469.0,17684,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502524834,2339166.00
08/12/2017 04:00,2,0.000,ALERT,213.06,299.37,59.986,1502524803,"201051344000868","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,798500.2,798500.2,17812,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502524836,2339167.00
08/12/2017 04:00,2,0.000,ALERT,213.06,299.07,59.975,1502524803,"274151322000095","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,1105709.9,1105709.9,17703,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502524838,2339168.00
08/12/2017 04:00,2,0.000,ALERT,213.06,298.77,60.007,1502524803,"201051344000988","219011344069620",0.00,14.30,0,294.86,300.57,0.0,0.0,0.000,689564.5,689564.5,17780,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502524840,2339169.00
08/12/2017 04:00,2,0.000,ALERT,213.51,298.17,59.975,1502524803,"201051344001025","219011344069620",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,805467.6,805467.6,17784,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502524842,2339170.00
08/12/2017 04:00,2,0.000,ALERT,213.06,298.77,59.975,1502524803,"201051344000458","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,809614.9,809614.9,17779,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502524843,2339171.00
08/12/2017 04:00,2,0.000,ALERT,213.74,298.47,59.965,1502524803,"201051344000853","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,810987.5,810987.5,17805,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502524845,2339172.00
08/12/2017 04:00,2,0.000,ALERT,213.96,298.77,59.949,1502524803,"201051344000685","219011344069620",0.00,14.00,0,297.57,300.87,0.0,0.0,0.000,804354.5,804354.5,17820,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502524847,2339173.00
08/12/2017 04:00,2,0.000,ALERT,213.74,298.47,59.986,1502524803,"201051344000917","219011344069620",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,801066.7,801066.7,17814,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502524849,2339174.00
08/12/2017 04:00,2,0.000,ALERT,213.96,299.07,59.970,1502524803,"201051344001145","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,809083.2,809083.2,17801,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502524851,2339175.00
08/12/2017 04:00,2,0.000,ALERT,213.74,298.17,59.949,1502524803,"201051344000651","219011344069620",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,798036.4,798036.4,17792,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502524852,2339176.00
08/12/2017 04:00,2,0.000,ALERT,212.61,298.17,59.965,1502524803,"274151322000088","219011344069620",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,1003434.8,1003434.8,17686,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502524854,2339177.00
08/12/2017 04:00,2,0.000,ALERT,213.74,297.57,59.965,1502524803,"274151322000068","219011344069620",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,873957.5,873957.5,18090,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502524856,2339178.00
08/12/2017 04:00,2,0.000,ALERT,213.29,298.77,59.928,1502524803,"201051344001135","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,793597.8,793597.8,17760,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502524858,2339179.00
08/12/2017 04:00,2,0.000,ALERT,212.83,299.37,59.954,1502524803,"201051344000594","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,813037.6,813037.6,17785,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502524859,2339180.00
08/12/2017 04:00,2,0.000,ALERT,213.74,298.77,59.965,1502524803,"201051344001203","219011344069620",0.00,13.70,0,297.57,302.68,0.0,0.0,0.000,803539.7,803539.7,17820,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502524861,2339181.00
08/12/2017 04:00,2,0.000,ALERT,212.83,298.77,59.954,1502524803,"274151322000054","219011344069620",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,1019397.8,1019397.8,17669,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502524863,2339182.00
08/12/2017 04:00,2,0.000,ALERT,213.51,298.47,60.002,1502524803,"201051344000867","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,797227.7,797227.7,17819,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502524865,2339183.00
08/12/2017 04:00,2,0.000,ALERT,213.51,298.47,59.938,1502524803,"201051344001093","219011344069620",0.00,14.30,0,297.57,300.57,0.0,0.0,0.000,801053.1,801053.1,17822,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502524867,2339184.00
08/12/2017 04:00,2,0.000,ALERT,213.06,298.77,59.954,1502524803,"201051344000900","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,819159.1,819159.1,17821,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502524869,2339185.00
08/12/2017 04:00,2,0.000,ALERT,213.29,298.17,59.965,1502524803,"201051344000648","219011344069620",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,805744.1,805744.1,17794,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502524870,2339186.00
08/12/2017 04:00,2,0.000,ALERT,213.29,299.07,59.959,1502524803,"201051344000569","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,820844.8,820844.8,17765,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502524872,2339187.00
08/12/2017 04:00,2,0.000,ALERT,213.29,298.77,59.981,1502524803,"201051344000983","219011344069620",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,811671.1,811671.1,17797,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502524874,2339188.00
08/12/2017 04:00,2,0.000,ALERT,213.29,298.47,59.949,1502524803,"201051344001158","219011344069620",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,795682.9,795682.9,17798,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502524876,2339189.00
08/12/2017 04:00,2,0.000,ALERT,213.51,299.07,59.959,1502524803,"201051344000576","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,810230.1,810230.1,17811,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502524878,2339190.00
08/12/2017 04:00,2,0.000,ALERT,213.06,297.57,59.954,1502524803,"274151322000087","219011344069620",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,994547.7,994547.7,17921,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502524880,2339191.00
08/12/2017 04:15,2,0.000,ALERT,213.96,299.07,59.986,1502525703,"201051344000645","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,809139.9,809139.9,17787,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502525705,2339192.00
08/12/2017 04:15,2,0.000,ALERT,213.51,298.47,59.981,1502525703,"274151322000085","219011344069620",0.00,14.70,0,296.66,299.97,0.0,0.0,0.000,1014170.4,1014170.4,17685,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502525707,2339193.00
08/12/2017 04:15,2,0.000,ALERT,214.19,298.77,59.986,1502525703,"201051344000633","219011344069620",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,796252.2,796252.2,17835,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502525709,2339194.00
08/12/2017 04:15,2,0.000,ALERT,213.74,299.07,59.975,1502525703,"201051344000469","219011344069620",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,800160.4,800160.4,17801,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502525711,2339195.00
08/12/2017 04:15,2,0.000,ALERT,213.51,299.07,59.949,1502525703,"201051344000646","219011344069620",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,794536.4,794536.4,17789,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502525713,2339196.00
08/12/2017 04:15,2,0.000,ALERT,213.29,299.37,59.981,1502525703,"274151322000052","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,1056395.2,1056395.2,17681,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502525714,2339197.00
