ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2017 04:15,2,0.000,ALERT,213.96,299.37,60.002,1502525703,"201051344000585","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,808516.0,808516.0,17786,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502525716,2339198.00
08/12/2017 04:15,2,0.000,ALERT,213.74,299.67,59.949,1502525703,"201051344001230","219011344069620",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,799003.5,799003.5,17829,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502525718,2339199.00
08/12/2017 04:15,2,0.000,ALERT,214.41,300.27,60.023,1502525703,"201051344000582","219011344069620",0.00,13.30,0,297.87,301.17,0.0,0.0,0.000,787992.3,787992.3,17777,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502525720,2339200.00
08/12/2017 04:15,2,0.000,ALERT,213.51,299.37,60.002,1502525703,"201051344000955","219011344069620",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,808158.9,808158.9,17801,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502525721,2339201.00
08/12/2017 04:15,2,0.000,ALERT,213.29,298.47,59.981,1502525703,"274151322000094","219011344069620",0.00,14.00,0,296.36,299.37,0.0,0.0,0.000,873093.9,873093.9,18078,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502525723,2339202.00
08/12/2017 04:15,2,0.000,ALERT,213.51,299.67,59.996,1502525703,"201051344000579","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,818442.3,818442.3,17796,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502525725,2339203.00
08/12/2017 04:15,2,0.000,ALERT,213.74,299.67,59.991,1502525703,"201051344000890","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,802250.8,802250.8,17799,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502525727,2339204.00
08/12/2017 04:15,2,0.000,ALERT,213.96,299.37,59.991,1502525703,"201051344000438","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,804537.8,804537.8,17781,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502525729,2339205.00
08/12/2017 04:15,2,0.000,ALERT,213.96,298.47,59.986,1502525703,"201051344000417","219011344069620",0.00,13.70,0,296.36,299.97,0.0,0.0,0.000,717483.0,717483.0,17829,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502525730,2339206.00
08/12/2017 04:15,2,0.000,ALERT,213.29,299.37,59.991,1502525703,"274151322000083","219011344069620",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,1045721.4,1045721.4,17694,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502525732,2339207.00
08/12/2017 04:15,2,0.000,ALERT,213.96,298.77,59.981,1502525703,"274151322000076","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,1116469.0,1116469.0,17686,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502525734,2339208.00
08/12/2017 04:15,2,0.000,ALERT,213.51,299.67,60.023,1502525703,"201051344000868","219011344069620",0.00,14.00,0,297.87,301.17,0.0,0.0,0.000,798500.2,798500.2,17814,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502525736,2339209.00
08/12/2017 04:15,2,0.000,ALERT,213.29,299.67,59.991,1502525703,"274151322000095","219011344069620",0.00,13.70,0,297.87,300.87,0.0,0.0,0.000,1105709.9,1105709.9,17705,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502525738,2339210.00
08/12/2017 04:15,2,0.000,ALERT,213.51,299.37,60.012,1502525703,"201051344000988","219011344069620",0.00,14.00,0,294.56,300.27,0.0,0.0,0.000,689564.5,689564.5,17782,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502525740,2339211.00
08/12/2017 04:15,2,0.000,ALERT,213.74,298.77,59.981,1502525703,"201051344001025","219011344069620",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,805467.6,805467.6,17786,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502525741,2339212.00
08/12/2017 04:15,2,0.000,ALERT,213.29,299.37,59.975,1502525703,"201051344000458","219011344069620",0.00,14.70,0,296.66,301.47,0.0,0.0,0.000,809614.9,809614.9,17781,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502525743,2339213.00
08/12/2017 04:15,2,0.000,ALERT,214.19,299.07,59.996,1502525703,"201051344000853","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,810987.5,810987.5,17807,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502525745,2339214.00
08/12/2017 04:15,2,0.000,ALERT,214.19,299.37,59.975,1502525703,"201051344000685","219011344069620",0.00,14.00,0,296.96,300.27,0.0,0.0,0.000,804354.5,804354.5,17822,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502525747,2339215.00
08/12/2017 04:15,2,0.000,ALERT,213.96,298.77,59.991,1502525703,"201051344000917","219011344069620",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,801066.7,801066.7,17816,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502525749,2339216.00
08/12/2017 04:15,2,0.000,ALERT,214.19,299.67,59.981,1502525703,"201051344001145","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,809083.2,809083.2,17803,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502525750,2339217.00
08/12/2017 04:15,2,0.000,ALERT,213.96,298.47,59.991,1502525703,"201051344000651","219011344069620",0.00,13.00,0,296.36,299.97,0.0,0.0,0.000,798036.4,798036.4,17794,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502525752,2339218.00
08/12/2017 04:15,2,0.000,ALERT,212.83,298.47,59.996,1502525703,"274151322000088","219011344069620",0.00,14.70,0,296.66,299.97,0.0,0.0,0.000,1003434.8,1003434.8,17688,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502525754,2339219.00
08/12/2017 04:15,2,0.000,ALERT,213.74,297.87,59.996,1502525703,"274151322000068","219011344069620",0.00,15.00,0,296.36,299.07,0.0,0.0,0.000,873957.5,873957.5,18092,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502525756,2339220.00
08/12/2017 04:15,2,0.000,ALERT,213.74,299.37,60.018,1502525703,"201051344001135","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,793597.8,793597.8,17762,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502525757,2339221.00
08/12/2017 04:15,2,0.000,ALERT,213.29,299.67,59.991,1502525703,"201051344000594","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,813037.6,813037.6,17787,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502525759,2339222.00
08/12/2017 04:15,2,0.000,ALERT,213.74,299.07,60.002,1502525703,"201051344001203","219011344069620",0.00,13.70,0,296.96,302.37,0.0,0.0,0.000,803539.7,803539.7,17822,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502525761,2339223.00
08/12/2017 04:15,2,0.000,ALERT,213.29,298.77,59.986,1502525703,"274151322000054","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,1019397.8,1019397.8,17671,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502525763,2339224.00
08/12/2017 04:15,2,0.000,ALERT,213.51,298.77,59.991,1502525703,"201051344000867","219011344069620",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,797227.7,797227.7,17821,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502525765,2339225.00
08/12/2017 04:15,2,0.000,ALERT,213.74,299.37,60.034,1502525703,"201051344001093","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,801053.1,801053.1,17824,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502525766,2339226.00
08/12/2017 04:15,2,0.000,ALERT,213.29,298.77,60.023,1502525703,"201051344000900","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,819159.1,819159.1,17823,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502525768,2339227.00
08/12/2017 04:15,2,0.000,ALERT,213.51,298.17,60.002,1502525703,"201051344000648","219011344069620",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,805744.1,805744.1,17796,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502525770,2339228.00
08/12/2017 04:15,2,0.000,ALERT,213.51,299.37,59.996,1502525703,"201051344000569","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,820844.8,820844.8,17767,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502525772,2339229.00
08/12/2017 04:15,2,0.000,ALERT,213.51,298.77,59.970,1502525703,"201051344000983","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,811671.1,811671.1,17799,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502525774,2339230.00
08/12/2017 04:15,2,0.000,ALERT,213.51,298.47,59.996,1502525703,"201051344001158","219011344069620",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,795682.9,795682.9,17800,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502525776,2339231.00
08/12/2017 04:15,2,0.000,ALERT,213.96,299.07,60.007,1502525703,"201051344000576","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,810230.1,810230.1,17813,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502525777,2339232.00
08/12/2017 04:15,2,0.000,ALERT,213.29,297.87,59.996,1502525703,"274151322000087","219011344069620",0.00,15.00,0,296.36,299.67,0.0,0.0,0.000,994547.7,994547.7,17923,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502525779,2339233.00
08/12/2017 04:30,2,0.000,ALERT,213.74,298.77,59.975,1502526603,"201051344000645","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,809139.9,809139.9,17789,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502526605,2339234.00
08/12/2017 04:30,2,0.000,ALERT,213.29,298.17,59.970,1502526603,"274151322000085","219011344069620",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,1014170.4,1014170.4,17687,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502526607,2339235.00
08/12/2017 04:30,2,0.000,ALERT,214.19,298.77,59.970,1502526603,"201051344000633","219011344069620",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,796252.2,796252.2,17837,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502526608,2339236.00
08/12/2017 04:30,2,0.000,ALERT,213.51,298.77,59.954,1502526603,"201051344000469","219011344069620",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,800160.4,800160.4,17803,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502526610,2339237.00
08/12/2017 04:30,2,0.000,ALERT,213.06,299.07,59.975,1502526603,"201051344000646","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,794536.4,794536.4,17791,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502526612,2339238.00
08/12/2017 04:30,2,0.000,ALERT,213.06,298.47,59.975,1502526603,"274151322000052","219011344069620",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,1056395.2,1056395.2,17683,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502526614,2339239.00
08/12/2017 04:30,2,0.000,ALERT,213.51,299.07,59.975,1502526603,"201051344000585","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,808516.0,808516.0,17788,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502526616,2339240.00
08/12/2017 04:30,2,0.000,ALERT,213.51,299.37,59.965,1502526603,"201051344001230","219011344069620",0.00,13.70,0,297.57,300.87,0.0,0.0,0.000,799003.5,799003.5,17831,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502526617,2339241.00
08/12/2017 04:30,2,0.000,ALERT,213.96,299.97,60.002,1502526603,"201051344000582","219011344069620",0.00,13.30,0,298.17,301.47,0.0,0.0,0.000,787992.3,787992.3,17779,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502526619,2339242.00
08/12/2017 04:30,2,0.000,ALERT,213.06,299.07,59.944,1502526603,"201051344000955","219011344069620",0.00,13.70,0,297.26,300.57,0.0,0.0,0.000,808158.9,808158.9,17803,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502526621,2339243.00
08/12/2017 04:30,2,0.000,ALERT,213.29,297.57,59.975,1502526603,"274151322000094","219011344069620",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,873093.9,873093.9,18080,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502526623,2339244.00
08/12/2017 04:30,2,0.000,ALERT,213.51,299.37,59.975,1502526603,"201051344000579","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,818442.3,818442.3,17798,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502526624,2339245.00
08/12/2017 04:30,2,0.000,ALERT,213.29,299.67,59.975,1502526603,"201051344000890","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,802250.8,802250.8,17801,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502526626,2339246.00
08/12/2017 04:30,2,0.000,ALERT,213.51,299.07,59.970,1502526603,"201051344000438","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,804537.8,804537.8,17783,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502526628,2339247.00
08/12/2017 04:30,2,0.000,ALERT,213.74,298.47,59.996,1502526603,"201051344000417","219011344069620",0.00,13.70,0,296.66,299.97,0.0,0.0,0.000,717483.0,717483.0,17831,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502526630,2339248.00
08/12/2017 04:30,2,0.000,ALERT,213.29,298.17,59.996,1502526603,"274151322000083","219011344069620",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,1045721.4,1045721.4,17696,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502526632,2339249.00
08/12/2017 04:30,2,0.000,ALERT,213.96,297.87,59.981,1502526603,"274151322000076","219011344069620",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,1116469.0,1116469.0,17688,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502526634,2339250.00
08/12/2017 04:30,2,0.000,ALERT,213.29,299.37,59.981,1502526603,"201051344000868","219011344069620",0.00,14.00,0,298.17,301.47,0.0,0.0,0.000,798500.2,798500.2,17816,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502526635,2339251.00
08/12/2017 04:30,2,0.000,ALERT,213.06,299.07,59.975,1502526603,"274151322000095","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,1105709.9,1105709.9,17707,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502526637,2339252.00
08/12/2017 04:30,2,0.000,ALERT,213.29,298.77,60.018,1502526603,"201051344000988","219011344069620",0.00,14.00,0,294.86,300.87,0.0,0.0,0.000,689564.5,689564.5,17784,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502526639,2339253.00
08/12/2017 04:30,2,0.000,ALERT,213.29,298.47,59.981,1502526603,"201051344001025","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,805467.6,805467.6,17788,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502526641,2339254.00
08/12/2017 04:30,2,0.000,ALERT,213.29,298.77,59.981,1502526603,"201051344000458","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,809614.9,809614.9,17783,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502526643,2339255.00
08/12/2017 04:30,2,0.000,ALERT,213.96,298.47,59.986,1502526603,"201051344000853","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,810987.5,810987.5,17809,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502526644,2339256.00
08/12/2017 04:30,2,0.000,ALERT,213.74,299.07,59.981,1502526603,"201051344000685","219011344069620",0.00,14.00,0,297.57,300.87,0.0,0.0,0.000,804354.5,804354.5,17824,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502526646,2339257.00
08/12/2017 04:30,2,0.000,ALERT,213.74,298.77,59.981,1502526603,"201051344000917","219011344069620",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,801066.7,801066.7,17818,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502526648,2339258.00
08/12/2017 04:30,2,0.000,ALERT,213.74,299.37,59.986,1502526603,"201051344001145","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,809083.2,809083.2,17805,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502526650,2339259.00
08/12/2017 04:30,2,0.000,ALERT,213.51,298.47,59.986,1502526603,"201051344000651","219011344069620",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,798036.4,798036.4,17796,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502526652,2339260.00
08/12/2017 04:30,2,0.000,ALERT,212.83,297.87,59.975,1502526603,"274151322000088","219011344069620",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,1003434.8,1003434.8,17690,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502526653,2339261.00
08/12/2017 04:30,2,0.000,ALERT,213.74,297.26,59.981,1502526603,"274151322000068","219011344069620",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,873957.5,873957.5,18094,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502526655,2339262.00
08/12/2017 04:30,2,0.000,ALERT,213.06,298.77,59.981,1502526603,"201051344001135","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,793597.8,793597.8,17764,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502526657,2339263.00
08/12/2017 04:30,2,0.000,ALERT,213.06,299.37,59.981,1502526603,"201051344000594","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,813037.6,813037.6,17789,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502526659,2339264.00
08/12/2017 04:30,2,0.000,ALERT,213.51,298.77,59.981,1502526603,"201051344001203","219011344069620",0.00,13.70,0,297.26,302.37,0.0,0.0,0.000,803539.7,803539.7,17824,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502526661,2339265.00
08/12/2017 04:30,2,0.000,ALERT,213.06,298.17,59.928,1502526603,"274151322000054","219011344069620",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,1019397.8,1019397.8,17673,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502526663,2339266.00
08/12/2017 04:30,2,0.000,ALERT,213.74,298.77,59.991,1502526603,"201051344000867","219011344069620",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,797227.7,797227.7,17823,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502526664,2339267.00
08/12/2017 04:30,2,0.000,ALERT,213.51,299.07,59.949,1502526603,"201051344001093","219011344069620",0.00,14.30,0,297.26,300.57,0.0,0.0,0.000,801053.1,801053.1,17826,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502526666,2339268.00
08/12/2017 04:30,2,0.000,ALERT,213.29,298.77,60.002,1502526603,"201051344000900","219011344069620",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,819159.1,819159.1,17825,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502526668,2339269.00
08/12/2017 04:30,2,0.000,ALERT,213.51,298.17,59.986,1502526603,"201051344000648","219011344069620",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,805744.1,805744.1,17798,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502526670,2339270.00
08/12/2017 04:30,2,0.000,ALERT,213.29,299.07,59.981,1502526603,"201051344000569","219011344069620",0.00,14.30,0,297.87,301.17,0.0,0.0,0.000,820844.8,820844.8,17769,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502526672,2339271.00
08/12/2017 04:30,2,0.000,ALERT,213.29,298.77,60.023,1502526603,"201051344000983","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,811671.1,811671.1,17801,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502526674,2339272.00
08/12/2017 04:30,2,0.000,ALERT,213.29,298.47,59.981,1502526603,"201051344001158","219011344069620",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,795682.9,795682.9,17802,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502526675,2339273.00
08/12/2017 04:30,2,0.000,ALERT,213.74,299.07,60.028,1502526603,"201051344000576","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,810230.1,810230.1,17815,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502526677,2339274.00
08/12/2017 04:30,2,0.000,ALERT,213.06,296.66,59.981,1502526603,"274151322000087","219011344069620",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,994547.7,994547.7,17925,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502526679,2339275.00
08/12/2017 04:45,2,0.000,ALERT,213.51,298.47,59.970,1502527504,"201051344000645","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,809139.9,809139.9,17791,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502527506,2339276.00
08/12/2017 04:45,2,0.000,ALERT,213.06,298.47,59.981,1502527504,"274151322000085","219011344069620",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,1014170.4,1014170.4,17689,0,0,0,L,1151911521,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502527508,2339277.00
08/12/2017 04:45,2,0.000,ALERT,213.96,297.87,59.991,1502527504,"201051344000633","219011344069620",0.00,13.30,0,295.16,299.97,0.0,0.0,0.000,796252.2,796252.2,17839,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502527509,2339278.00
08/12/2017 04:45,2,0.000,ALERT,213.29,298.17,59.991,1502527504,"201051344000469","219011344069620",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,800160.4,800160.4,17805,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502527511,2339279.00
08/12/2017 04:45,2,0.000,ALERT,213.51,299.07,59.981,1502527504,"201051344000646","219011344069620",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,794536.4,794536.4,17793,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502527513,2339280.00
08/12/2017 04:45,2,0.000,ALERT,212.61,297.87,59.970,1502527504,"274151322000052","219011344069620",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,1056395.2,1056395.2,17685,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502527515,2339281.00
08/12/2017 04:45,2,0.000,ALERT,213.96,299.37,59.986,1502527504,"201051344000585","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,808516.0,808516.0,17790,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502527517,2339282.00
08/12/2017 04:45,2,0.000,ALERT,213.74,299.37,59.996,1502527504,"201051344001230","219011344069620",0.00,13.70,0,297.26,300.57,0.0,0.0,0.000,799003.5,799003.5,17833,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502527519,2339283.00
08/12/2017 04:45,2,0.000,ALERT,214.19,299.97,59.996,1502527504,"201051344000582","219011344069620",0.00,13.30,0,297.87,301.17,0.0,0.0,0.000,787992.3,787992.3,17781,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502527521,2339284.00
08/12/2017 04:45,2,0.000,ALERT,213.51,299.07,59.991,1502527504,"201051344000955","219011344069620",0.00,13.70,0,297.26,300.57,0.0,0.0,0.000,808158.9,808158.9,17805,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502527522,2339285.00
08/12/2017 04:45,2,0.000,ALERT,213.06,297.87,60.018,1502527504,"274151322000094","219011344069620",0.00,14.00,0,295.76,299.07,0.0,0.0,0.000,873093.9,873093.9,18082,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502527524,2339286.00
08/12/2017 04:45,2,0.000,ALERT,213.29,299.07,59.986,1502527504,"201051344000579","219011344069620",0.00,14.00,0,297.57,300.87,0.0,0.0,0.000,818442.3,818442.3,17800,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502527526,2339287.00
08/12/2017 04:45,2,0.000,ALERT,213.74,299.67,59.996,1502527504,"201051344000890","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,802250.8,802250.8,17803,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502527528,2339288.00
08/12/2017 04:45,2,0.000,ALERT,213.96,299.07,59.991,1502527504,"201051344000438","219011344069620",0.00,13.30,0,297.57,300.87,0.0,0.0,0.000,804537.8,804537.8,17785,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502527530,2339289.00
08/12/2017 04:45,2,0.000,ALERT,214.19,298.77,59.986,1502527504,"201051344000417","219011344069620",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,717483.0,717483.0,17833,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502527532,2339290.00
08/12/2017 04:45,2,0.000,ALERT,213.06,298.77,59.991,1502527504,"274151322000083","219011344069620",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,1045721.4,1045721.4,17698,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502527533,2339291.00
08/12/2017 04:45,2,0.000,ALERT,213.51,297.87,59.986,1502527504,"274151322000076","219011344069620",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,1116469.0,1116469.0,17690,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502527535,2339292.00
08/12/2017 04:45,2,0.000,ALERT,213.29,299.07,59.954,1502527504,"201051344000868","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,798500.2,798500.2,17818,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502527537,2339293.00
08/12/2017 04:45,2,0.000,ALERT,213.06,299.07,59.981,1502527504,"274151322000095","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,1105709.9,1105709.9,17709,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502527539,2339294.00
08/12/2017 04:45,2,0.000,ALERT,213.06,298.47,60.028,1502527504,"201051344000988","219011344069620",0.00,14.00,0,294.56,300.27,0.0,0.0,0.000,689564.5,689564.5,17786,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502527541,2339295.00
08/12/2017 04:45,2,0.000,ALERT,213.74,298.47,59.975,1502527504,"201051344001025","219011344069620",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,805467.6,805467.6,17790,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502527542,2339296.00
08/12/2017 04:45,2,0.000,ALERT,213.06,298.47,59.986,1502527504,"201051344000458","219011344069620",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,809614.9,809614.9,17785,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502527544,2339297.00
08/12/2017 04:45,2,0.000,ALERT,213.74,298.47,59.986,1502527504,"201051344000853","219011344069620",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,810987.5,810987.5,17811,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502527546,2339298.00
08/12/2017 04:45,2,0.000,ALERT,214.19,299.37,59.986,1502527504,"201051344000685","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,804354.5,804354.5,17826,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502527548,2339299.00
08/12/2017 04:45,2,0.000,ALERT,213.96,298.47,59.959,1502527504,"201051344000917","219011344069620",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,801066.7,801066.7,17820,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502527549,2339300.00
08/12/2017 04:45,2,0.000,ALERT,214.19,299.37,59.981,1502527504,"201051344001145","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,809083.2,809083.2,17807,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502527551,2339301.00
08/12/2017 04:45,2,0.000,ALERT,213.96,298.47,59.996,1502527504,"201051344000651","219011344069620",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,798036.4,798036.4,17798,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502527553,2339302.00
08/12/2017 04:45,2,0.000,ALERT,212.61,298.47,59.981,1502527504,"274151322000088","219011344069620",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,1003434.8,1003434.8,17692,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502527555,2339303.00
08/12/2017 04:45,2,0.000,ALERT,213.51,297.57,59.975,1502527504,"274151322000068","219011344069620",0.00,15.00,0,295.76,299.07,0.0,0.0,0.000,873957.5,873957.5,18096,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502527557,2339304.00
08/12/2017 04:45,2,0.000,ALERT,213.51,299.07,59.986,1502527504,"201051344001135","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,793597.8,793597.8,17766,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502527559,2339305.00
08/12/2017 04:45,2,0.000,ALERT,213.06,299.37,59.975,1502527504,"201051344000594","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,813037.6,813037.6,17791,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502527561,2339306.00
08/12/2017 04:45,2,0.000,ALERT,213.96,298.77,59.975,1502527504,"201051344001203","219011344069620",0.00,13.70,0,296.96,302.07,0.0,0.0,0.000,803539.7,803539.7,17826,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502527562,2339307.00
08/12/2017 04:45,2,0.000,ALERT,212.83,298.77,59.975,1502527504,"274151322000054","219011344069620",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,1019397.8,1019397.8,17675,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502527564,2339308.00
08/12/2017 04:45,2,0.000,ALERT,213.51,298.47,59.986,1502527504,"201051344000867","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,797227.7,797227.7,17825,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502527566,2339309.00
08/12/2017 04:45,2,0.000,ALERT,213.96,299.07,59.981,1502527504,"201051344001093","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,801053.1,801053.1,17828,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502527568,2339310.00
08/12/2017 04:45,2,0.000,ALERT,213.29,298.47,59.986,1502527504,"201051344000900","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,819159.1,819159.1,17827,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502527570,2339311.00
08/12/2017 04:45,2,0.000,ALERT,213.51,298.17,59.981,1502527504,"201051344000648","219011344069620",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,805744.1,805744.1,17800,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502527571,2339312.00
08/12/2017 04:45,2,0.000,ALERT,213.29,299.07,60.018,1502527504,"201051344000569","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,820844.8,820844.8,17771,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502527573,2339313.00
08/12/2017 04:45,2,0.000,ALERT,213.29,298.77,59.986,1502527504,"201051344000983","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,811671.1,811671.1,17803,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502527575,2339314.00
08/12/2017 04:45,2,0.000,ALERT,213.29,298.47,59.981,1502527504,"201051344001158","219011344069620",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,795682.9,795682.9,17804,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502527577,2339315.00
08/12/2017 04:45,2,0.000,ALERT,213.74,299.07,59.975,1502527504,"201051344000576","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,810230.1,810230.1,17817,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502527579,2339316.00
08/12/2017 04:45,2,0.000,ALERT,213.06,297.26,59.975,1502527504,"274151322000087","219011344069620",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,994547.7,994547.7,17927,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502527580,2339317.00
08/12/2017 05:00,2,0.000,ALERT,213.74,298.77,59.949,1502528404,"201051344000645","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,809139.9,809139.9,17793,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502528406,2339318.00
08/12/2017 05:00,2,0.000,ALERT,213.29,298.77,59.917,1502528404,"274151322000085","219011344069620",0.00,14.30,0,296.66,299.97,0.0,0.0,0.000,1014170.4,1014170.4,17691,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502528408,2339319.00
08/12/2017 05:00,2,0.000,ALERT,213.96,298.17,59.954,1502528404,"201051344000633","219011344069620",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,796252.2,796252.2,17841,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502528409,2339320.00
08/12/2017 05:00,2,0.000,ALERT,213.29,298.77,59.959,1502528404,"201051344000469","219011344069620",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,800160.4,800160.4,17807,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502528411,2339321.00
08/12/2017 05:00,2,0.000,ALERT,213.06,298.47,59.959,1502528404,"201051344000646","219011344069620",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,794536.4,794536.4,17795,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502528413,2339322.00
08/12/2017 05:00,2,0.000,ALERT,212.83,297.87,59.949,1502528404,"274151322000052","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,1056395.2,1056395.2,17687,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502528415,2339323.00
08/12/2017 05:00,2,0.000,ALERT,213.51,298.77,59.959,1502528404,"201051344000585","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,808516.0,808516.0,17792,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502528417,2339324.00
08/12/2017 05:00,2,0.000,ALERT,213.51,298.77,59.954,1502528404,"201051344001230","219011344069620",0.00,13.70,0,297.57,300.87,0.0,0.0,0.000,799003.5,799003.5,17835,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502528418,2339325.00
08/12/2017 05:00,2,0.000,ALERT,213.96,299.37,59.954,1502528404,"201051344000582","219011344069620",0.00,13.30,0,297.87,301.17,0.0,0.0,0.000,787992.3,787992.3,17783,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502528420,2339326.00
08/12/2017 05:00,2,0.000,ALERT,213.06,298.47,59.944,1502528404,"201051344000955","219011344069620",0.00,13.70,0,297.26,300.57,0.0,0.0,0.000,808158.9,808158.9,17807,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502528422,2339327.00
08/12/2017 05:00,2,0.000,ALERT,213.29,297.87,59.938,1502528404,"274151322000094","219011344069620",0.00,14.00,0,296.36,299.37,0.0,0.0,0.000,873093.9,873093.9,18084,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502528424,2339328.00
08/12/2017 05:00,2,0.000,ALERT,213.29,299.37,59.949,1502528404,"201051344000579","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,818442.3,818442.3,17802,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502528426,2339329.00
08/12/2017 05:00,2,0.000,ALERT,213.51,299.07,59.959,1502528404,"201051344000890","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,802250.8,802250.8,17805,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502528427,2339330.00
08/12/2017 05:00,2,0.000,ALERT,213.74,298.47,59.959,1502528404,"201051344000438","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,804537.8,804537.8,17787,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502528429,2339331.00
08/12/2017 05:00,2,0.000,ALERT,213.74,298.17,59.959,1502528404,"201051344000417","219011344069620",0.00,13.70,0,296.66,299.97,0.0,0.0,0.000,717483.0,717483.0,17835,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502528431,2339332.00
08/12/2017 05:00,2,0.000,ALERT,213.29,299.07,59.944,1502528404,"274151322000083","219011344069620",0.00,14.00,0,296.96,300.27,0.0,0.0,0.000,1045721.4,1045721.4,17700,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502528433,2339333.00
08/12/2017 05:00,2,0.000,ALERT,213.74,298.47,59.944,1502528404,"274151322000076","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,1116469.0,1116469.0,17692,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502528435,2339334.00
08/12/2017 05:00,2,0.000,ALERT,213.29,299.67,59.944,1502528404,"201051344000868","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,798500.2,798500.2,17820,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502528437,2339335.00
08/12/2017 05:00,2,0.000,ALERT,213.29,299.67,59.959,1502528404,"274151322000095","219011344069620",0.00,13.70,0,297.57,300.87,0.0,0.0,0.000,1105709.9,1105709.9,17711,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502528439,2339336.00
08/12/2017 05:00,2,0.000,ALERT,213.29,298.77,59.959,1502528404,"201051344000988","219011344069620",0.00,14.00,0,294.26,299.97,0.0,0.0,0.000,689564.5,689564.5,17788,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502528440,2339337.00
08/12/2017 05:00,2,0.000,ALERT,213.29,297.87,59.959,1502528404,"201051344001025","219011344069620",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,805467.6,805467.6,17792,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502528442,2339338.00
08/12/2017 05:00,2,0.000,ALERT,213.29,299.07,59.959,1502528404,"201051344000458","219011344069620",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,809614.9,809614.9,17787,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502528444,2339339.00
08/12/2017 05:00,2,0.000,ALERT,213.96,298.77,59.959,1502528404,"201051344000853","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,810987.5,810987.5,17813,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502528446,2339340.00
08/12/2017 05:00,2,0.000,ALERT,213.96,298.77,59.965,1502528404,"201051344000685","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,804354.5,804354.5,17828,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502528448,2339341.00
