ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2017 05:00,2,0.000,ALERT,213.74,298.17,59.965,1502528404,"201051344000917","219011344069620",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,801066.7,801066.7,17822,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502528450,2339342.00
08/12/2017 05:00,2,0.000,ALERT,213.74,298.77,59.965,1502528404,"201051344001145","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,809083.2,809083.2,17809,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502528451,2339343.00
08/12/2017 05:00,2,0.000,ALERT,213.74,298.17,59.959,1502528404,"201051344000651","219011344069620",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,798036.4,798036.4,17800,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502528453,2339344.00
08/12/2017 05:00,2,0.000,ALERT,212.83,298.77,59.954,1502528404,"274151322000088","219011344069620",0.00,14.70,0,296.96,299.97,0.0,0.0,0.000,1003434.8,1003434.8,17694,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502528455,2339345.00
08/12/2017 05:00,2,0.000,ALERT,213.96,297.57,59.954,1502528404,"274151322000068","219011344069620",0.00,15.00,0,296.36,299.07,0.0,0.0,0.000,873957.5,873957.5,18098,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502528457,2339346.00
08/12/2017 05:00,2,0.000,ALERT,213.29,298.47,59.949,1502528404,"201051344001135","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,793597.8,793597.8,17768,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502528459,2339347.00
08/12/2017 05:00,2,0.000,ALERT,213.06,299.67,59.965,1502528404,"201051344000594","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,813037.6,813037.6,17793,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502528460,2339348.00
08/12/2017 05:00,2,0.000,ALERT,213.51,298.47,59.970,1502528404,"201051344001203","219011344069620",0.00,13.70,0,296.96,302.37,0.0,0.0,0.000,803539.7,803539.7,17828,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502528462,2339349.00
08/12/2017 05:00,2,0.000,ALERT,213.06,298.17,59.954,1502528404,"274151322000054","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,1019397.8,1019397.8,17677,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502528464,2339350.00
08/12/2017 05:00,2,0.000,ALERT,213.74,298.77,59.928,1502528404,"201051344000867","219011344069620",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,797227.7,797227.7,17827,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502528466,2339351.00
08/12/2017 05:00,2,0.000,ALERT,213.51,298.77,59.959,1502528404,"201051344001093","219011344069620",0.00,14.30,0,296.96,300.27,0.0,0.0,0.000,801053.1,801053.1,17830,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502528468,2339352.00
08/12/2017 05:00,2,0.000,ALERT,213.29,299.07,59.970,1502528404,"201051344000900","219011344069620",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,819159.1,819159.1,17829,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502528469,2339353.00
08/12/2017 05:00,2,0.000,ALERT,213.51,298.47,59.944,1502528404,"201051344000648","219011344069620",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,805744.1,805744.1,17802,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502528471,2339354.00
08/12/2017 05:00,2,0.000,ALERT,213.29,299.37,59.954,1502528404,"201051344000569","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,820844.8,820844.8,17773,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502528473,2339355.00
08/12/2017 05:00,2,0.000,ALERT,213.29,299.07,59.970,1502528404,"201051344000983","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,811671.1,811671.1,17805,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502528475,2339356.00
08/12/2017 05:00,2,0.000,ALERT,213.29,298.47,60.002,1502528404,"201051344001158","219011344069620",0.00,13.30,0,296.36,299.67,0.0,0.0,0.000,795682.9,795682.9,17806,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502528477,2339357.00
08/12/2017 05:00,2,0.000,ALERT,213.74,299.37,59.965,1502528404,"201051344000576","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,810230.1,810230.1,17819,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502528478,2339358.00
08/12/2017 05:00,2,0.000,ALERT,213.29,298.17,59.965,1502528404,"274151322000087","219011344069620",0.00,15.00,0,296.06,299.37,0.0,0.0,0.000,994547.7,994547.7,17929,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502528480,2339359.00
08/12/2017 05:15,2,0.000,ALERT,213.74,298.17,59.981,1502529304,"201051344000645","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,809139.9,809139.9,17795,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502529306,2339360.00
08/12/2017 05:15,2,0.000,ALERT,213.29,298.17,59.975,1502529304,"274151322000085","219011344069620",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,1014170.4,1014170.4,17693,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502529307,2339361.00
08/12/2017 05:15,2,0.000,ALERT,213.96,298.17,59.981,1502529304,"201051344000633","219011344069620",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,796252.2,796252.2,17843,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502529309,2339362.00
08/12/2017 05:15,2,0.000,ALERT,213.29,298.47,59.970,1502529304,"201051344000469","219011344069620",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,800160.4,800160.4,17809,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502529311,2339363.00
08/12/2017 05:15,2,0.000,ALERT,213.29,298.47,59.970,1502529304,"201051344000646","219011344069620",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,794536.4,794536.4,17797,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502529313,2339364.00
08/12/2017 05:15,2,0.000,ALERT,212.83,298.47,59.965,1502529304,"274151322000052","219011344069620",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,1056395.2,1056395.2,17689,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502529315,2339365.00
08/12/2017 05:15,2,0.000,ALERT,213.74,298.77,59.975,1502529304,"201051344000585","219011344069620",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,808516.0,808516.0,17794,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502529316,2339366.00
08/12/2017 05:15,2,0.000,ALERT,213.51,299.07,59.965,1502529304,"201051344001230","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,799003.5,799003.5,17837,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502529318,2339367.00
08/12/2017 05:15,2,0.000,ALERT,214.19,299.67,59.970,1502529304,"201051344000582","219011344069620",0.00,13.30,0,297.57,300.87,0.0,0.0,0.000,787992.3,787992.3,17785,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502529320,2339368.00
08/12/2017 05:15,2,0.000,ALERT,213.29,298.77,59.959,1502529304,"201051344000955","219011344069620",0.00,13.70,0,296.66,299.97,0.0,0.0,0.000,808158.9,808158.9,17809,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502529322,2339369.00
08/12/2017 05:15,2,0.000,ALERT,213.06,297.57,59.933,1502529304,"274151322000094","219011344069620",0.00,14.00,0,295.76,299.37,0.0,0.0,0.000,873093.9,873093.9,18086,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502529323,2339370.00
08/12/2017 05:15,2,0.000,ALERT,213.29,299.07,59.975,1502529304,"201051344000579","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,818442.3,818442.3,17804,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502529325,2339371.00
08/12/2017 05:15,2,0.000,ALERT,213.51,299.07,59.975,1502529304,"201051344000890","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,802250.8,802250.8,17807,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502529327,2339372.00
08/12/2017 05:15,2,0.000,ALERT,213.74,298.77,59.970,1502529304,"201051344000438","219011344069620",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,804537.8,804537.8,17789,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502529329,2339373.00
08/12/2017 05:15,2,0.000,ALERT,213.74,298.17,59.933,1502529304,"201051344000417","219011344069620",0.00,13.70,0,296.36,299.67,0.0,0.0,0.000,717483.0,717483.0,17837,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502529331,2339374.00
08/12/2017 05:15,2,0.000,ALERT,213.29,298.77,59.938,1502529304,"274151322000083","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,1045721.4,1045721.4,17702,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502529332,2339375.00
08/12/2017 05:15,2,0.000,ALERT,213.51,298.17,59.965,1502529304,"274151322000076","219011344069620",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,1116469.0,1116469.0,17694,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502529334,2339376.00
08/12/2017 05:15,2,0.000,ALERT,213.29,299.07,59.970,1502529304,"201051344000868","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,798500.2,798500.2,17822,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502529336,2339377.00
08/12/2017 05:15,2,0.000,ALERT,213.06,299.37,59.928,1502529304,"274151322000095","219011344069620",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,1105709.9,1105709.9,17713,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502529338,2339378.00
08/12/2017 05:15,2,0.000,ALERT,213.06,298.47,59.970,1502529304,"201051344000988","219011344069620",0.00,14.00,0,294.26,300.27,0.0,0.0,0.000,689564.5,689564.5,17790,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502529340,2339379.00
08/12/2017 05:15,2,0.000,ALERT,213.51,297.87,59.959,1502529304,"201051344001025","219011344069620",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,805467.6,805467.6,17794,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502529341,2339380.00
08/12/2017 05:15,2,0.000,ALERT,213.29,298.77,59.975,1502529304,"201051344000458","219011344069620",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,809614.9,809614.9,17789,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502529343,2339381.00
08/12/2017 05:15,2,0.000,ALERT,213.74,298.47,60.002,1502529304,"201051344000853","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,810987.5,810987.5,17815,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502529345,2339382.00
08/12/2017 05:15,2,0.000,ALERT,213.96,298.77,59.975,1502529304,"201051344000685","219011344069620",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,804354.5,804354.5,17830,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502529347,2339383.00
08/12/2017 05:15,2,0.000,ALERT,213.74,298.17,60.007,1502529304,"201051344000917","219011344069620",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,801066.7,801066.7,17824,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502529349,2339384.00
08/12/2017 05:15,2,0.000,ALERT,213.96,299.07,59.970,1502529304,"201051344001145","219011344069620",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,809083.2,809083.2,17811,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502529350,2339385.00
08/12/2017 05:15,2,0.000,ALERT,213.74,298.17,60.002,1502529304,"201051344000651","219011344069620",0.00,13.00,0,296.36,299.97,0.0,0.0,0.000,798036.4,798036.4,17802,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502529352,2339386.00
08/12/2017 05:15,2,0.000,ALERT,212.83,298.17,59.975,1502529304,"274151322000088","219011344069620",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,1003434.8,1003434.8,17696,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502529354,2339387.00
08/12/2017 05:15,2,0.000,ALERT,213.74,297.87,59.975,1502529304,"274151322000068","219011344069620",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,873957.5,873957.5,18100,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502529356,2339388.00
08/12/2017 05:15,2,0.000,ALERT,213.29,298.77,60.012,1502529304,"201051344001135","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,793597.8,793597.8,17770,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502529358,2339389.00
08/12/2017 05:15,2,0.000,ALERT,213.06,299.37,59.981,1502529304,"201051344000594","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,813037.6,813037.6,17795,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502529360,2339390.00
08/12/2017 05:15,2,0.000,ALERT,213.74,298.47,59.981,1502529304,"201051344001203","219011344069620",0.00,13.70,0,296.66,301.77,0.0,0.0,0.000,803539.7,803539.7,17830,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502529361,2339391.00
08/12/2017 05:15,2,0.000,ALERT,213.06,299.07,60.018,1502529304,"274151322000054","219011344069620",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,1019397.8,1019397.8,17679,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502529363,2339392.00
08/12/2017 05:15,2,0.000,ALERT,213.51,298.17,59.991,1502529304,"201051344000867","219011344069620",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,797227.7,797227.7,17829,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502529365,2339393.00
08/12/2017 05:15,2,0.000,ALERT,213.74,298.77,59.949,1502529304,"201051344001093","219011344069620",0.00,14.30,0,296.66,299.97,0.0,0.0,0.000,801053.1,801053.1,17832,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502529367,2339394.00
08/12/2017 05:15,2,0.000,ALERT,213.06,298.77,60.023,1502529304,"201051344000900","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,819159.1,819159.1,17831,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502529369,2339395.00
08/12/2017 05:15,2,0.000,ALERT,213.51,298.17,59.981,1502529304,"201051344000648","219011344069620",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,805744.1,805744.1,17804,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502529370,2339396.00
08/12/2017 05:15,2,0.000,ALERT,213.29,299.37,60.034,1502529304,"201051344000569","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,820844.8,820844.8,17775,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502529372,2339397.00
08/12/2017 05:15,2,0.000,ALERT,213.29,298.77,59.986,1502529304,"201051344000983","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,811671.1,811671.1,17807,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502529374,2339398.00
08/12/2017 05:15,2,0.000,ALERT,213.29,298.47,59.991,1502529304,"201051344001158","219011344069620",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,795682.9,795682.9,17808,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502529376,2339399.00
08/12/2017 05:15,2,0.000,ALERT,213.74,299.07,60.002,1502529304,"201051344000576","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,810230.1,810230.1,17821,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502529378,2339400.00
08/12/2017 05:15,2,0.000,ALERT,213.29,297.87,59.991,1502529304,"274151322000087","219011344069620",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,994547.7,994547.7,17931,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502529379,2339401.00
08/12/2017 05:30,2,0.000,ALERT,213.51,298.17,59.986,1502530203,"201051344000645","219011344069620",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,809139.9,809139.9,17797,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502530205,2339402.00
08/12/2017 05:30,2,0.000,ALERT,213.06,297.87,59.970,1502530203,"274151322000085","219011344069620",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,1014170.4,1014170.4,17695,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502530207,2339403.00
08/12/2017 05:30,2,0.000,ALERT,213.74,297.87,59.959,1502530203,"201051344000633","219011344069620",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,796252.2,796252.2,17845,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502530209,2339404.00
08/12/2017 05:30,2,0.000,ALERT,213.29,298.17,59.975,1502530203,"201051344000469","219011344069620",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,800160.4,800160.4,17811,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502530211,2339405.00
08/12/2017 05:30,2,0.000,ALERT,213.29,298.47,59.959,1502530203,"201051344000646","219011344069620",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,794536.4,794536.4,17799,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502530213,2339406.00
08/12/2017 05:30,2,0.000,ALERT,212.61,297.87,59.965,1502530203,"274151322000052","219011344069620",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,1056395.2,1056395.2,17691,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502530214,2339407.00
08/12/2017 05:30,2,0.000,ALERT,213.74,298.77,59.975,1502530203,"201051344000585","219011344069620",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,808516.0,808516.0,17796,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502530216,2339408.00
08/12/2017 05:30,2,0.000,ALERT,213.51,299.07,59.975,1502530203,"201051344001230","219011344069620",0.00,13.30,0,296.96,300.27,0.0,0.0,0.000,799003.5,799003.5,17839,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502530218,2339409.00
08/12/2017 05:30,2,0.000,ALERT,214.19,299.67,59.975,1502530203,"201051344000582","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,787992.3,787992.3,17787,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502530220,2339410.00
08/12/2017 05:30,2,0.000,ALERT,213.29,298.77,60.018,1502530203,"201051344000955","219011344069620",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,808158.9,808158.9,17811,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502530222,2339411.00
08/12/2017 05:30,2,0.000,ALERT,213.06,297.57,59.975,1502530203,"274151322000094","219011344069620",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,873093.9,873093.9,18088,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502530224,2339412.00
08/12/2017 05:30,2,0.000,ALERT,213.06,298.77,59.975,1502530203,"201051344000579","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,818442.3,818442.3,17806,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502530226,2339413.00
08/12/2017 05:30,2,0.000,ALERT,213.51,299.37,60.007,1502530203,"201051344000890","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,802250.8,802250.8,17809,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502530227,2339414.00
08/12/2017 05:30,2,0.000,ALERT,213.74,298.47,59.975,1502530203,"201051344000438","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,804537.8,804537.8,17791,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502530229,2339415.00
08/12/2017 05:30,2,0.000,ALERT,213.74,298.17,59.975,1502530203,"201051344000417","219011344069620",0.00,13.70,0,296.06,299.67,0.0,0.0,0.000,717483.0,717483.0,17839,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502530231,2339416.00
08/12/2017 05:30,2,0.000,ALERT,213.06,298.17,59.975,1502530203,"274151322000083","219011344069620",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,1045721.4,1045721.4,17704,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502530233,2339417.00
08/12/2017 05:30,2,0.000,ALERT,213.74,297.57,59.970,1502530203,"274151322000076","219011344069620",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,1116469.0,1116469.0,17696,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502530234,2339418.00
08/12/2017 05:30,2,0.000,ALERT,213.06,298.77,59.981,1502530203,"201051344000868","219011344069620",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,798500.2,798500.2,17824,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502530236,2339419.00
08/12/2017 05:30,2,0.000,ALERT,213.06,298.77,59.981,1502530203,"274151322000095","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,1105709.9,1105709.9,17715,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502530238,2339420.00
08/12/2017 05:30,2,0.000,ALERT,213.06,298.17,59.975,1502530203,"201051344000988","219011344069620",0.00,14.00,0,294.26,299.97,0.0,0.0,0.000,689564.5,689564.5,17792,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502530240,2339421.00
08/12/2017 05:30,2,0.000,ALERT,213.51,298.17,59.981,1502530203,"201051344001025","219011344069620",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,805467.6,805467.6,17796,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502530242,2339422.00
08/12/2017 05:30,2,0.000,ALERT,213.06,298.17,59.986,1502530203,"201051344000458","219011344069620",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,809614.9,809614.9,17791,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502530243,2339423.00
08/12/2017 05:30,2,0.000,ALERT,213.74,298.17,59.975,1502530203,"201051344000853","219011344069620",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,810987.5,810987.5,17817,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502530245,2339424.00
08/12/2017 05:30,2,0.000,ALERT,213.96,298.77,59.986,1502530203,"201051344000685","219011344069620",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,804354.5,804354.5,17832,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502530247,2339425.00
08/12/2017 05:30,2,0.000,ALERT,213.74,298.47,60.012,1502530203,"201051344000917","219011344069620",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,801066.7,801066.7,17826,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502530249,2339426.00
08/12/2017 05:30,2,0.000,ALERT,213.96,299.07,59.981,1502530203,"201051344001145","219011344069620",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,809083.2,809083.2,17813,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502530251,2339427.00
08/12/2017 05:30,2,0.000,ALERT,213.74,298.17,60.012,1502530203,"201051344000651","219011344069620",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,798036.4,798036.4,17804,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502530252,2339428.00
08/12/2017 05:30,2,0.000,ALERT,212.61,297.57,59.970,1502530203,"274151322000088","219011344069620",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,1003434.8,1003434.8,17698,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502530254,2339429.00
08/12/2017 05:30,2,0.000,ALERT,213.51,296.96,59.975,1502530203,"274151322000068","219011344069620",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,873957.5,873957.5,18102,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502530256,2339430.00
08/12/2017 05:30,2,0.000,ALERT,213.29,298.77,59.975,1502530203,"201051344001135","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,793597.8,793597.8,17772,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502530258,2339431.00
08/12/2017 05:30,2,0.000,ALERT,213.06,298.77,59.986,1502530203,"201051344000594","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,813037.6,813037.6,17797,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502530260,2339432.00
08/12/2017 05:30,2,0.000,ALERT,213.96,298.77,59.986,1502530203,"201051344001203","219011344069620",0.00,13.70,0,296.66,302.07,0.0,0.0,0.000,803539.7,803539.7,17832,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502530261,2339433.00
08/12/2017 05:30,2,0.000,ALERT,212.83,297.57,59.981,1502530203,"274151322000054","219011344069620",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,1019397.8,1019397.8,17681,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502530263,2339434.00
08/12/2017 05:30,2,0.000,ALERT,213.29,297.87,59.986,1502530203,"201051344000867","219011344069620",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,797227.7,797227.7,17831,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502530265,2339435.00
08/12/2017 05:30,2,0.000,ALERT,213.74,298.77,59.981,1502530203,"201051344001093","219011344069620",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,801053.1,801053.1,17834,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502530267,2339436.00
08/12/2017 05:30,2,0.000,ALERT,213.06,298.47,60.018,1502530203,"201051344000900","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,819159.1,819159.1,17833,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502530269,2339437.00
08/12/2017 05:30,2,0.000,ALERT,213.29,297.87,59.938,1502530203,"201051344000648","219011344069620",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,805744.1,805744.1,17806,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502530271,2339438.00
08/12/2017 05:30,2,0.000,ALERT,213.29,298.77,59.981,1502530203,"201051344000569","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,820844.8,820844.8,17777,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502530272,2339439.00
08/12/2017 05:30,2,0.000,ALERT,213.29,298.47,59.986,1502530203,"201051344000983","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,811671.1,811671.1,17809,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502530274,2339440.00
08/12/2017 05:30,2,0.000,ALERT,213.29,298.17,59.975,1502530203,"201051344001158","219011344069620",0.00,13.30,0,296.06,299.67,0.0,0.0,0.000,795682.9,795682.9,17810,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502530276,2339441.00
08/12/2017 05:30,2,0.000,ALERT,213.74,298.77,60.002,1502530203,"201051344000576","219011344069620",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,810230.1,810230.1,17823,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502530278,2339442.00
08/12/2017 05:30,2,0.000,ALERT,213.06,297.57,59.981,1502530203,"274151322000087","219011344069620",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,994547.7,994547.7,17933,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502530280,2339443.00
08/12/2017 05:45,2,0.000,ALERT,213.51,298.17,59.965,1502531103,"201051344000645","219011344069620",0.00,14.30,0,296.36,299.67,0.0,0.0,0.000,809139.9,809139.9,17799,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502531105,2339444.00
08/12/2017 05:45,2,0.000,ALERT,213.06,298.17,59.975,1502531103,"274151322000085","219011344069620",0.00,14.30,0,296.36,299.37,0.0,0.0,0.000,1014170.4,1014170.4,17697,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502531107,2339445.00
08/12/2017 05:45,2,0.000,ALERT,213.74,297.87,59.975,1502531103,"201051344000633","219011344069620",0.00,13.30,0,294.26,299.07,0.0,0.0,0.000,796252.2,796252.2,17847,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502531109,2339446.00
08/12/2017 05:45,2,0.000,ALERT,213.29,297.87,59.996,1502531103,"201051344000469","219011344069620",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,800160.4,800160.4,17813,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502531111,2339447.00
08/12/2017 05:45,2,0.000,ALERT,213.06,298.17,59.975,1502531103,"201051344000646","219011344069620",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,794536.4,794536.4,17801,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502531112,2339448.00
08/12/2017 05:45,2,0.000,ALERT,212.61,298.47,59.938,1502531103,"274151322000052","219011344069620",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,1056395.2,1056395.2,17693,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502531114,2339449.00
08/12/2017 05:45,2,0.000,ALERT,213.51,298.47,59.975,1502531103,"201051344000585","219011344069620",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,808516.0,808516.0,17798,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502531116,2339450.00
08/12/2017 05:45,2,0.000,ALERT,213.51,298.77,59.975,1502531103,"201051344001230","219011344069620",0.00,13.30,0,296.96,300.27,0.0,0.0,0.000,799003.5,799003.5,17841,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502531118,2339451.00
08/12/2017 05:45,2,0.000,ALERT,213.96,299.37,59.981,1502531103,"201051344000582","219011344069620",0.00,13.30,0,297.57,300.87,0.0,0.0,0.000,787992.3,787992.3,17789,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502531120,2339452.00
08/12/2017 05:45,2,0.000,ALERT,213.06,298.17,59.986,1502531103,"201051344000955","219011344069620",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,808158.9,808158.9,17813,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502531121,2339453.00
08/12/2017 05:45,2,0.000,ALERT,213.06,296.96,59.975,1502531103,"274151322000094","219011344069620",0.00,13.70,0,296.06,298.77,0.0,0.0,0.000,873093.9,873093.9,18090,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502531123,2339454.00
08/12/2017 05:45,2,0.000,ALERT,213.06,298.77,59.991,1502531103,"201051344000579","219011344069620",0.00,14.00,0,296.96,300.27,0.0,0.0,0.000,818442.3,818442.3,17808,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502531125,2339455.00
08/12/2017 05:45,2,0.000,ALERT,213.29,299.07,59.986,1502531103,"201051344000890","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,802250.8,802250.8,17811,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502531127,2339456.00
08/12/2017 05:45,2,0.000,ALERT,213.51,298.47,59.991,1502531103,"201051344000438","219011344069620",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,804537.8,804537.8,17793,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502531129,2339457.00
08/12/2017 05:45,2,0.000,ALERT,213.74,298.17,59.986,1502531103,"201051344000417","219011344069620",0.00,13.70,0,296.06,299.67,0.0,0.0,0.000,717483.0,717483.0,17841,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502531131,2339458.00
08/12/2017 05:45,2,0.000,ALERT,213.06,297.87,60.002,1502531103,"274151322000083","219011344069620",0.00,14.00,0,296.66,299.97,0.0,0.0,0.000,1045721.4,1045721.4,17706,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502531132,2339459.00
08/12/2017 05:45,2,0.000,ALERT,213.74,297.87,59.991,1502531103,"274151322000076","219011344069620",0.00,14.30,0,296.36,299.67,0.0,0.0,0.000,1116469.0,1116469.0,17698,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502531134,2339460.00
08/12/2017 05:45,2,0.000,ALERT,213.06,299.07,59.986,1502531103,"201051344000868","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,798500.2,798500.2,17826,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502531136,2339461.00
08/12/2017 05:45,2,0.000,ALERT,212.83,299.07,59.991,1502531103,"274151322000095","219011344069620",0.00,13.70,0,297.26,300.27,0.0,0.0,0.000,1105709.9,1105709.9,17717,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502531138,2339462.00
08/12/2017 05:45,2,0.000,ALERT,213.06,298.17,60.023,1502531103,"201051344000988","219011344069620",0.00,14.00,0,293.96,299.37,0.0,0.0,0.000,689564.5,689564.5,17794,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502531140,2339463.00
08/12/2017 05:45,2,0.000,ALERT,213.29,297.87,59.991,1502531103,"201051344001025","219011344069620",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,805467.6,805467.6,17798,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502531141,2339464.00
08/12/2017 05:45,2,0.000,ALERT,213.06,298.47,59.991,1502531103,"201051344000458","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,809614.9,809614.9,17793,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502531143,2339465.00
08/12/2017 05:45,2,0.000,ALERT,213.74,298.17,59.996,1502531103,"201051344000853","219011344069620",0.00,13.70,0,296.36,299.97,0.0,0.0,0.000,810987.5,810987.5,17819,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502531145,2339466.00
08/12/2017 05:45,2,0.000,ALERT,213.74,298.47,59.981,1502531103,"201051344000685","219011344069620",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,804354.5,804354.5,17834,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502531147,2339467.00
08/12/2017 05:45,2,0.000,ALERT,213.51,297.87,59.991,1502531103,"201051344000917","219011344069620",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,801066.7,801066.7,17828,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502531149,2339468.00
08/12/2017 05:45,2,0.000,ALERT,213.74,298.77,59.986,1502531103,"201051344001145","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,809083.2,809083.2,17815,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502531150,2339469.00
08/12/2017 05:45,2,0.000,ALERT,213.51,297.57,59.975,1502531103,"201051344000651","219011344069620",0.00,12.70,0,296.36,299.97,0.0,0.0,0.000,798036.4,798036.4,17806,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502531152,2339470.00
08/12/2017 05:45,2,0.000,ALERT,212.61,297.87,59.981,1502531103,"274151322000088","219011344069620",0.00,14.70,0,296.36,299.37,0.0,0.0,0.000,1003434.8,1003434.8,17700,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502531154,2339471.00
08/12/2017 05:45,2,0.000,ALERT,213.74,296.96,60.007,1502531103,"274151322000068","219011344069620",0.00,15.00,0,295.76,298.77,0.0,0.0,0.000,873957.5,873957.5,18104,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502531156,2339472.00
08/12/2017 05:45,2,0.000,ALERT,213.06,298.17,59.981,1502531103,"201051344001135","219011344069620",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,793597.8,793597.8,17774,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502531157,2339473.00
08/12/2017 05:45,2,0.000,ALERT,213.06,299.07,59.975,1502531103,"201051344000594","219011344069620",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,813037.6,813037.6,17799,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502531159,2339474.00
08/12/2017 05:45,2,0.000,ALERT,213.51,298.17,59.975,1502531103,"201051344001203","219011344069620",0.00,13.30,0,296.96,302.07,0.0,0.0,0.000,803539.7,803539.7,17834,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502531161,2339475.00
08/12/2017 05:45,2,0.000,ALERT,212.83,298.47,60.018,1502531103,"274151322000054","219011344069620",0.00,15.00,0,296.36,299.97,0.0,0.0,0.000,1019397.8,1019397.8,17683,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502531163,2339476.00
08/12/2017 05:45,2,0.000,ALERT,213.51,298.17,59.986,1502531103,"201051344000867","219011344069620",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,797227.7,797227.7,17833,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502531165,2339477.00
08/12/2017 05:45,2,0.000,ALERT,213.51,298.47,60.018,1502531103,"201051344001093","219011344069620",0.00,14.30,0,296.96,300.27,0.0,0.0,0.000,801053.1,801053.1,17836,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502531167,2339478.00
08/12/2017 05:45,2,0.000,ALERT,213.06,298.47,59.981,1502531103,"201051344000900","219011344069620",0.00,13.70,0,296.06,299.67,0.0,0.0,0.000,819159.1,819159.1,17835,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502531168,2339479.00
08/12/2017 05:45,2,0.000,ALERT,213.51,297.87,59.996,1502531103,"201051344000648","219011344069620",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,805744.1,805744.1,17808,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502531170,2339480.00
08/12/2017 05:45,2,0.000,ALERT,213.29,299.07,59.975,1502531103,"201051344000569","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,820844.8,820844.8,17779,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502531172,2339481.00
08/12/2017 05:45,2,0.000,ALERT,213.29,298.77,59.981,1502531103,"201051344000983","219011344069620",0.00,14.00,0,296.96,300.27,0.0,0.0,0.000,811671.1,811671.1,17811,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502531174,2339482.00
08/12/2017 05:45,2,0.000,ALERT,213.29,297.87,59.981,1502531103,"201051344001158","219011344069620",0.00,13.30,0,296.06,299.67,0.0,0.0,0.000,795682.9,795682.9,17812,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502531176,2339483.00
08/12/2017 05:45,2,0.000,ALERT,213.74,298.77,59.975,1502531103,"201051344000576","219011344069620",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,810230.1,810230.1,17825,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502531177,2339484.00
08/12/2017 05:45,2,0.000,ALERT,213.29,296.66,59.970,1502531103,"274151322000087","219011344069620",0.00,15.00,0,295.76,299.37,0.0,0.0,0.000,994547.7,994547.7,17935,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502531179,2339485.00
