ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2017 06:00,2,0.000,ALERT,212.61,296.96,59.959,1502532003,"201051344000645","219011344069620",0.00,14.00,0,293.36,299.97,0.0,0.0,0.000,809139.9,809139.9,17801,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532005,2339486.00
08/12/2017 06:00,2,0.000,ALERT,212.16,295.76,59.965,1502532003,"274151322000085","219011344069620",0.00,14.30,0,292.46,299.37,0.0,0.0,0.000,1014170.4,1014170.4,17699,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532007,2339487.00
08/12/2017 06:00,2,0.000,ALERT,212.83,296.96,59.970,1502532003,"201051344000633","219011344069620",0.00,13.30,0,291.55,299.67,0.0,0.0,0.000,796252.2,796252.2,17849,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502532009,2339488.00
08/12/2017 06:00,2,0.000,ALERT,212.38,296.96,59.975,1502532003,"201051344000469","219011344069620",0.00,13.30,0,292.46,299.67,0.0,0.0,0.000,800160.4,800160.4,17815,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532011,2339489.00
08/12/2017 06:00,2,0.000,ALERT,211.93,297.26,59.975,1502532003,"201051344000646","219011344069620",0.00,13.30,0,293.06,299.67,0.0,0.0,0.000,794536.4,794536.4,17803,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502532013,2339490.00
08/12/2017 06:00,2,0.000,ALERT,211.93,296.06,59.965,1502532003,"274151322000052","219011344069620",0.00,14.30,0,292.16,299.67,0.0,0.0,0.000,1056395.2,1056395.2,17695,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502532014,2339491.00
08/12/2017 06:00,2,0.000,ALERT,212.38,297.57,59.970,1502532003,"201051344000585","219011344069620",0.00,13.70,0,293.36,299.97,0.0,0.0,0.000,808516.0,808516.0,17800,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532016,2339492.00
08/12/2017 06:00,2,0.000,ALERT,212.16,297.57,59.975,1502532003,"201051344001230","219011344069620",0.00,13.30,0,293.96,300.27,0.0,0.0,0.000,799003.5,799003.5,17843,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502532018,2339493.00
08/12/2017 06:00,2,0.000,ALERT,212.83,298.47,59.975,1502532003,"201051344000582","219011344069620",0.00,13.30,0,294.56,300.87,0.0,0.0,0.000,787992.3,787992.3,17791,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532020,2339494.00
08/12/2017 06:00,2,0.000,ALERT,211.93,297.57,59.954,1502532003,"201051344000955","219011344069620",0.00,13.70,0,293.66,299.97,0.0,0.0,0.000,808158.9,808158.9,17815,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532022,2339495.00
08/12/2017 06:00,2,0.000,ALERT,212.16,295.16,59.970,1502532003,"274151322000094","219011344069620",0.00,13.70,0,292.16,298.47,0.0,0.0,0.000,873093.9,873093.9,18092,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532023,2339496.00
08/12/2017 06:00,2,0.000,ALERT,212.16,297.87,59.949,1502532003,"201051344000579","219011344069620",0.00,13.70,0,293.96,300.57,0.0,0.0,0.000,818442.3,818442.3,17810,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532025,2339497.00
08/12/2017 06:00,2,0.000,ALERT,212.16,297.87,59.970,1502532003,"201051344000890","219011344069620",0.00,13.70,0,294.26,301.17,0.0,0.0,0.000,802250.8,802250.8,17813,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532027,2339498.00
08/12/2017 06:00,2,0.000,ALERT,212.38,297.26,59.970,1502532003,"201051344000438","219011344069620",0.00,13.30,0,293.96,300.57,0.0,0.0,0.000,804537.8,804537.8,17795,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532029,2339499.00
08/12/2017 06:00,2,0.000,ALERT,212.38,296.96,59.965,1502532003,"201051344000417","219011344069620",0.00,13.70,0,293.36,299.67,0.0,0.0,0.000,717483.0,717483.0,17843,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532030,2339500.00
08/12/2017 06:00,2,0.000,ALERT,212.38,296.66,59.959,1502532003,"274151322000083","219011344069620",0.00,14.00,0,292.76,299.67,0.0,0.0,0.000,1045721.4,1045721.4,17708,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532032,2339501.00
08/12/2017 06:00,2,0.000,ALERT,212.61,295.76,59.991,1502532003,"274151322000076","219011344069620",0.00,14.30,0,292.46,299.37,0.0,0.0,0.000,1116469.0,1116469.0,17700,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502532034,2339502.00
08/12/2017 06:00,2,0.000,ALERT,212.38,298.17,59.959,1502532003,"201051344000868","219011344069620",0.00,13.30,0,293.96,300.87,0.0,0.0,0.000,798500.2,798500.2,17828,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532036,2339503.00
08/12/2017 06:00,2,0.000,ALERT,212.16,297.26,59.959,1502532003,"274151322000095","219011344069620",0.00,13.70,0,293.36,300.57,0.0,0.0,0.000,1105709.9,1105709.9,17719,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532038,2339504.00
08/12/2017 06:00,2,0.000,ALERT,212.38,297.26,59.959,1502532003,"201051344000988","219011344069620",0.00,14.00,0,290.95,299.97,0.0,0.0,0.000,689564.5,689564.5,17796,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532040,2339505.00
08/12/2017 06:00,2,0.000,ALERT,212.16,296.66,59.954,1502532003,"201051344001025","219011344069620",0.00,13.00,0,293.36,300.57,0.0,0.0,0.000,805467.6,805467.6,17800,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532042,2339506.00
08/12/2017 06:00,2,0.000,ALERT,212.38,297.57,59.928,1502532003,"201051344000458","219011344069620",0.00,14.70,0,293.36,300.57,0.0,0.0,0.000,809614.9,809614.9,17795,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532044,2339507.00
08/12/2017 06:00,2,0.000,ALERT,212.83,297.57,59.938,1502532003,"201051344000853","219011344069620",0.00,13.70,0,293.36,299.97,0.0,0.0,0.000,810987.5,810987.5,17821,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502532045,2339508.00
08/12/2017 06:00,2,0.000,ALERT,212.61,297.26,59.922,1502532003,"201051344000685","219011344069620",0.00,13.70,0,293.66,299.97,0.0,0.0,0.000,804354.5,804354.5,17836,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532047,2339509.00
08/12/2017 06:00,2,0.000,ALERT,212.38,296.96,59.944,1502532003,"201051344000917","219011344069620",0.00,14.30,0,292.46,299.37,0.0,0.0,0.000,801066.7,801066.7,17830,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502532049,2339510.00
08/12/2017 06:00,2,0.000,ALERT,212.61,297.57,59.949,1502532003,"201051344001145","219011344069620",0.00,13.30,0,294.26,300.87,0.0,0.0,0.000,809083.2,809083.2,17817,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532051,2339511.00
08/12/2017 06:00,2,0.000,ALERT,212.38,296.66,59.959,1502532003,"201051344000651","219011344069620",0.00,12.70,0,293.36,299.67,0.0,0.0,0.000,798036.4,798036.4,17808,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532053,2339512.00
08/12/2017 06:00,2,0.000,ALERT,211.93,296.36,59.928,1502532003,"274151322000088","219011344069620",0.00,14.70,0,292.46,299.07,0.0,0.0,0.000,1003434.8,1003434.8,17702,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532054,2339513.00
08/12/2017 06:00,2,0.000,ALERT,212.83,295.16,59.949,1502532003,"274151322000068","219011344069620",0.00,15.00,0,291.85,298.47,0.0,0.0,0.000,873957.5,873957.5,18106,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532056,2339514.00
08/12/2017 06:00,2,0.000,ALERT,211.93,297.26,59.986,1502532003,"201051344001135","219011344069620",0.00,13.30,0,293.96,300.57,0.0,0.0,0.000,793597.8,793597.8,17776,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532058,2339515.00
08/12/2017 06:00,2,0.000,ALERT,212.16,298.17,59.944,1502532003,"201051344000594","219011344069620",0.00,13.70,0,293.06,300.87,0.0,0.0,0.000,813037.6,813037.6,17801,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532060,2339516.00
08/12/2017 06:00,2,0.000,ALERT,212.61,297.26,59.917,1502532003,"201051344001203","219011344069620",0.00,13.30,0,293.66,301.77,0.0,0.0,0.000,803539.7,803539.7,17836,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532062,2339517.00
08/12/2017 06:00,2,0.000,ALERT,211.93,296.96,59.954,1502532003,"274151322000054","219011344069620",0.00,15.00,0,292.46,299.67,0.0,0.0,0.000,1019397.8,1019397.8,17685,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532063,2339518.00
08/12/2017 06:00,2,0.000,ALERT,212.61,297.26,59.949,1502532003,"201051344000867","219011344069620",0.00,14.30,0,293.06,300.27,0.0,0.0,0.000,797227.7,797227.7,17835,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532065,2339519.00
08/12/2017 06:00,2,0.000,ALERT,212.16,297.26,59.938,1502532003,"201051344001093","219011344069620",0.00,14.30,0,293.66,299.97,0.0,0.0,0.000,801053.1,801053.1,17838,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532067,2339520.00
08/12/2017 06:00,2,0.000,ALERT,212.38,297.57,59.949,1502532003,"201051344000900","219011344069620",0.00,13.70,0,293.06,300.27,0.0,0.0,0.000,819159.1,819159.1,17837,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502532069,2339521.00
08/12/2017 06:00,2,0.000,ALERT,212.61,296.96,59.949,1502532003,"201051344000648","219011344069620",0.00,13.30,0,292.76,300.27,0.0,0.0,0.000,805744.1,805744.1,17810,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502532071,2339522.00
08/12/2017 06:00,2,0.000,ALERT,212.61,298.17,59.959,1502532003,"201051344000569","219011344069620",0.00,14.00,0,293.96,300.87,0.0,0.0,0.000,820844.8,820844.8,17781,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532072,2339523.00
08/12/2017 06:00,2,0.000,ALERT,212.38,297.57,59.944,1502532003,"201051344000983","219011344069620",0.00,14.00,0,293.66,300.27,0.0,0.0,0.000,811671.1,811671.1,17813,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532074,2339524.00
08/12/2017 06:00,2,0.000,ALERT,212.38,297.26,59.954,1502532003,"201051344001158","219011344069620",0.00,13.30,0,292.76,299.67,0.0,0.0,0.000,795682.9,795682.9,17814,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532076,2339525.00
08/12/2017 06:00,2,0.000,ALERT,212.83,297.87,59.944,1502532003,"201051344000576","219011344069620",0.00,13.70,0,293.36,300.57,0.0,0.0,0.000,810230.1,810230.1,17827,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532078,2339526.00
08/12/2017 06:00,2,0.000,ALERT,212.38,295.46,59.938,1502532003,"274151322000087","219011344069620",0.00,15.00,0,291.85,298.77,0.0,0.0,0.000,994547.7,994547.7,17937,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532079,2339527.00
08/12/2017 06:15,2,0.000,ALERT,212.38,295.76,59.954,1502532903,"201051344000645","219011344069620",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,809139.9,809139.9,17803,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532905,2339528.00
08/12/2017 06:15,2,0.000,ALERT,211.93,295.16,59.965,1502532903,"274151322000085","219011344069620",0.00,14.30,0,293.36,297.57,0.0,0.0,0.000,1014170.4,1014170.4,17701,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532907,2339529.00
08/12/2017 06:15,2,0.000,ALERT,212.61,295.76,59.954,1502532903,"201051344000633","219011344069620",0.00,13.30,0,292.76,298.17,0.0,0.0,0.000,796252.2,796252.2,17851,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532909,2339530.00
08/12/2017 06:15,2,0.000,ALERT,212.16,295.76,59.959,1502532903,"201051344000469","219011344069620",0.00,13.00,0,293.66,298.47,0.0,0.0,0.000,800160.4,800160.4,17817,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532911,2339531.00
08/12/2017 06:15,2,0.000,ALERT,211.93,296.66,59.959,1502532903,"201051344000646","219011344069620",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,794536.4,794536.4,17805,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532912,2339532.00
08/12/2017 06:15,2,0.000,ALERT,211.48,295.46,59.954,1502532903,"274151322000052","219011344069620",0.00,14.30,0,293.06,297.87,0.0,0.0,0.000,1056395.2,1056395.2,17697,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532914,2339533.00
08/12/2017 06:15,2,0.000,ALERT,212.38,297.26,59.965,1502532903,"201051344000585","219011344069620",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,808516.0,808516.0,17802,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502532916,2339534.00
08/12/2017 06:15,2,0.000,ALERT,212.16,297.26,59.965,1502532903,"201051344001230","219011344069620",0.00,13.30,0,295.46,299.07,0.0,0.0,0.000,799003.5,799003.5,17845,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532918,2339535.00
08/12/2017 06:15,2,0.000,ALERT,212.61,297.87,60.002,1502532903,"201051344000582","219011344069620",0.00,13.30,0,296.06,299.67,0.0,0.0,0.000,787992.3,787992.3,17793,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502532920,2339536.00
08/12/2017 06:15,2,0.000,ALERT,212.16,297.26,59.954,1502532903,"201051344000955","219011344069620",0.00,13.70,0,295.16,298.77,0.0,0.0,0.000,808158.9,808158.9,17817,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532921,2339537.00
08/12/2017 06:15,2,0.000,ALERT,211.93,295.16,59.954,1502532903,"274151322000094","219011344069620",0.00,13.70,0,292.76,296.96,0.0,0.0,0.000,873093.9,873093.9,18094,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532923,2339538.00
08/12/2017 06:15,2,0.000,ALERT,211.93,296.66,59.959,1502532903,"201051344000579","219011344069620",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,818442.3,818442.3,17812,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502532925,2339539.00
08/12/2017 06:15,2,0.000,ALERT,212.38,297.57,59.954,1502532903,"201051344000890","219011344069620",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,802250.8,802250.8,17815,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532927,2339540.00
08/12/2017 06:15,2,0.000,ALERT,212.61,297.26,59.959,1502532903,"201051344000438","219011344069620",0.00,13.00,0,295.46,299.37,0.0,0.0,0.000,804537.8,804537.8,17797,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532929,2339541.00
08/12/2017 06:15,2,0.000,ALERT,212.61,296.66,59.949,1502532903,"201051344000417","219011344069620",0.00,13.70,0,294.56,298.47,0.0,0.0,0.000,717483.0,717483.0,17845,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532930,2339542.00
08/12/2017 06:15,2,0.000,ALERT,211.93,296.36,59.959,1502532903,"274151322000083","219011344069620",0.00,14.00,0,293.66,297.87,0.0,0.0,0.000,1045721.4,1045721.4,17710,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532932,2339543.00
08/12/2017 06:15,2,0.000,ALERT,212.38,295.76,59.944,1502532903,"274151322000076","219011344069620",0.00,14.30,0,293.06,297.87,0.0,0.0,0.000,1116469.0,1116469.0,17702,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532934,2339544.00
08/12/2017 06:15,2,0.000,ALERT,212.16,296.96,59.965,1502532903,"201051344000868","219011344069620",0.00,13.30,0,295.16,299.97,0.0,0.0,0.000,798500.2,798500.2,17830,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532936,2339545.00
08/12/2017 06:15,2,0.000,ALERT,211.70,296.96,59.954,1502532903,"274151322000095","219011344069620",0.00,13.70,0,294.26,298.47,0.0,0.0,0.000,1105709.9,1105709.9,17721,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502532938,2339546.00
08/12/2017 06:15,2,0.000,ALERT,211.93,296.36,59.996,1502532903,"201051344000988","219011344069620",0.00,14.00,0,291.85,298.77,0.0,0.0,0.000,689564.5,689564.5,17798,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532940,2339547.00
08/12/2017 06:15,2,0.000,ALERT,212.38,296.66,59.959,1502532903,"201051344001025","219011344069620",0.00,13.00,0,294.86,299.37,0.0,0.0,0.000,805467.6,805467.6,17802,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502532941,2339548.00
08/12/2017 06:15,2,0.000,ALERT,211.93,296.66,59.965,1502532903,"201051344000458","219011344069620",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,809614.9,809614.9,17797,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532943,2339549.00
08/12/2017 06:15,2,0.000,ALERT,212.61,296.06,59.965,1502532903,"201051344000853","219011344069620",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,810987.5,810987.5,17823,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532945,2339550.00
08/12/2017 06:15,2,0.000,ALERT,212.83,297.57,59.965,1502532903,"201051344000685","219011344069620",0.00,13.70,0,295.16,298.77,0.0,0.0,0.000,804354.5,804354.5,17838,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502532947,2339551.00
08/12/2017 06:15,2,0.000,ALERT,212.61,296.96,59.991,1502532903,"201051344000917","219011344069620",0.00,14.30,0,293.96,298.47,0.0,0.0,0.000,801066.7,801066.7,17832,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532948,2339552.00
08/12/2017 06:15,2,0.000,ALERT,212.61,297.57,59.996,1502532903,"201051344001145","219011344069620",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,809083.2,809083.2,17819,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532950,2339553.00
08/12/2017 06:15,2,0.000,ALERT,212.61,296.66,59.944,1502532903,"201051344000651","219011344069620",0.00,12.70,0,294.56,298.47,0.0,0.0,0.000,798036.4,798036.4,17810,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532952,2339554.00
08/12/2017 06:15,2,0.000,ALERT,211.25,296.06,59.970,1502532903,"274151322000088","219011344069620",0.00,14.70,0,293.36,297.57,0.0,0.0,0.000,1003434.8,1003434.8,17704,0,0,0,L,1151911521,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532954,2339555.00
08/12/2017 06:15,2,0.000,ALERT,212.16,294.86,59.965,1502532903,"274151322000068","219011344069620",0.00,14.70,0,292.76,296.66,0.0,0.0,0.000,873957.5,873957.5,18108,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532956,2339556.00
08/12/2017 06:15,2,0.000,ALERT,212.16,297.26,59.965,1502532903,"201051344001135","219011344069620",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,793597.8,793597.8,17778,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532957,2339557.00
08/12/2017 06:15,2,0.000,ALERT,211.93,296.96,59.986,1502532903,"201051344000594","219011344069620",0.00,13.30,0,294.26,299.37,0.0,0.0,0.000,813037.6,813037.6,17803,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532959,2339558.00
08/12/2017 06:15,2,0.000,ALERT,212.61,296.96,59.981,1502532903,"201051344001203","219011344069620",0.00,13.30,0,295.16,300.57,0.0,0.0,0.000,803539.7,803539.7,17838,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532961,2339559.00
08/12/2017 06:15,2,0.000,ALERT,211.48,295.76,59.965,1502532903,"274151322000054","219011344069620",0.00,14.70,0,293.36,297.87,0.0,0.0,0.000,1019397.8,1019397.8,17687,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532963,2339560.00
08/12/2017 06:15,2,0.000,ALERT,212.38,296.06,59.965,1502532903,"201051344000867","219011344069620",0.00,14.30,0,293.96,299.67,0.0,0.0,0.000,797227.7,797227.7,17837,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502532964,2339561.00
08/12/2017 06:15,2,0.000,ALERT,212.38,297.26,59.959,1502532903,"201051344001093","219011344069620",0.00,14.30,0,295.16,298.77,0.0,0.0,0.000,801053.1,801053.1,17840,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502532966,2339562.00
08/12/2017 06:15,2,0.000,ALERT,212.16,296.66,59.986,1502532903,"201051344000900","219011344069620",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,819159.1,819159.1,17839,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502532968,2339563.00
08/12/2017 06:15,2,0.000,ALERT,212.16,295.76,59.981,1502532903,"201051344000648","219011344069620",0.00,13.00,0,293.96,299.07,0.0,0.0,0.000,805744.1,805744.1,17812,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532970,2339564.00
08/12/2017 06:15,2,0.000,ALERT,212.16,296.96,59.981,1502532903,"201051344000569","219011344069620",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,820844.8,820844.8,17783,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532972,2339565.00
08/12/2017 06:15,2,0.000,ALERT,212.16,296.96,59.986,1502532903,"201051344000983","219011344069620",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,811671.1,811671.1,17815,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532974,2339566.00
08/12/2017 06:15,2,0.000,ALERT,212.16,296.36,59.981,1502532903,"201051344001158","219011344069620",0.00,13.00,0,293.96,298.77,0.0,0.0,0.000,795682.9,795682.9,17816,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502532975,2339567.00
08/12/2017 06:15,2,0.000,ALERT,212.61,296.96,59.959,1502532903,"201051344000576","219011344069620",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,810230.1,810230.1,17829,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502532977,2339568.00
08/12/2017 06:15,2,0.000,ALERT,211.93,294.86,59.975,1502532903,"274151322000087","219011344069620",0.00,15.00,0,292.76,296.96,0.0,0.0,0.000,994547.7,994547.7,17939,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502532979,2339569.00
08/12/2017 06:30,2,0.000,ALERT,212.61,296.66,59.975,1502533803,"201051344000645","219011344069620",0.00,14.00,0,293.96,298.17,0.0,0.0,0.000,809139.9,809139.9,17805,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502533805,2339570.00
08/12/2017 06:30,2,0.000,ALERT,212.16,296.36,59.981,1502533803,"274151322000085","219011344069620",0.00,14.30,0,293.96,297.87,0.0,0.0,0.000,1014170.4,1014170.4,17703,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502533807,2339571.00
08/12/2017 06:30,2,0.000,ALERT,212.83,296.36,59.975,1502533803,"201051344000633","219011344069620",0.00,13.30,0,292.46,297.87,0.0,0.0,0.000,796252.2,796252.2,17853,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502533809,2339572.00
08/12/2017 06:30,2,0.000,ALERT,212.38,296.66,59.986,1502533803,"201051344000469","219011344069620",0.00,13.00,0,293.06,298.17,0.0,0.0,0.000,800160.4,800160.4,17819,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502533811,2339573.00
08/12/2017 06:30,2,0.000,ALERT,212.16,297.26,59.981,1502533803,"201051344000646","219011344069620",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,794536.4,794536.4,17807,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502533813,2339574.00
08/12/2017 06:30,2,0.000,ALERT,211.70,297.26,59.981,1502533803,"274151322000052","219011344069620",0.00,14.30,0,293.66,298.47,0.0,0.0,0.000,1056395.2,1056395.2,17699,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502533814,2339575.00
08/12/2017 06:30,2,0.000,ALERT,212.61,297.57,59.959,1502533803,"201051344000585","219011344069620",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,808516.0,808516.0,17804,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502533816,2339576.00
08/12/2017 06:30,2,0.000,ALERT,212.38,297.57,59.944,1502533803,"201051344001230","219011344069620",0.00,13.30,0,295.46,299.07,0.0,0.0,0.000,799003.5,799003.5,17847,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502533818,2339577.00
08/12/2017 06:30,2,0.000,ALERT,212.83,298.47,59.981,1502533803,"201051344000582","219011344069620",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,787992.3,787992.3,17795,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502533820,2339578.00
08/12/2017 06:30,2,0.000,ALERT,211.93,297.26,59.986,1502533803,"201051344000955","219011344069620",0.00,13.70,0,295.16,298.77,0.0,0.0,0.000,808158.9,808158.9,17819,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502533822,2339579.00
08/12/2017 06:30,2,0.000,ALERT,212.16,296.06,59.975,1502533803,"274151322000094","219011344069620",0.00,13.70,0,293.66,297.26,0.0,0.0,0.000,873093.9,873093.9,18096,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502533823,2339580.00
08/12/2017 06:30,2,0.000,ALERT,212.16,297.26,59.986,1502533803,"201051344000579","219011344069620",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,818442.3,818442.3,17814,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502533825,2339581.00
08/12/2017 06:30,2,0.000,ALERT,212.38,297.87,59.986,1502533803,"201051344000890","219011344069620",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,802250.8,802250.8,17817,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502533827,2339582.00
08/12/2017 06:30,2,0.000,ALERT,212.61,297.26,59.986,1502533803,"201051344000438","219011344069620",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,804537.8,804537.8,17799,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502533829,2339583.00
08/12/2017 06:30,2,0.000,ALERT,212.61,296.66,60.028,1502533803,"201051344000417","219011344069620",0.00,13.70,0,294.56,298.47,0.0,0.0,0.000,717483.0,717483.0,17847,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502533831,2339584.00
08/12/2017 06:30,2,0.000,ALERT,212.16,297.26,59.981,1502533803,"274151322000083","219011344069620",0.00,14.00,0,294.56,298.47,0.0,0.0,0.000,1045721.4,1045721.4,17712,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502533832,2339585.00
08/12/2017 06:30,2,0.000,ALERT,212.61,296.66,59.981,1502533803,"274151322000076","219011344069620",0.00,14.30,0,294.26,298.17,0.0,0.0,0.000,1116469.0,1116469.0,17704,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502533834,2339586.00
08/12/2017 06:30,2,0.000,ALERT,212.16,297.57,59.944,1502533803,"201051344000868","219011344069620",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,798500.2,798500.2,17832,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502533836,2339587.00
08/12/2017 06:30,2,0.000,ALERT,212.16,297.87,59.986,1502533803,"274151322000095","219011344069620",0.00,13.70,0,295.46,298.77,0.0,0.0,0.000,1105709.9,1105709.9,17723,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502533838,2339588.00
08/12/2017 06:30,2,0.000,ALERT,212.16,297.26,59.986,1502533803,"201051344000988","219011344069620",0.00,14.00,0,292.16,298.17,0.0,0.0,0.000,689564.5,689564.5,17800,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502533840,2339589.00
08/12/2017 06:30,2,0.000,ALERT,212.16,296.66,59.975,1502533803,"201051344001025","219011344069620",0.00,13.00,0,294.86,299.37,0.0,0.0,0.000,805467.6,805467.6,17804,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502533842,2339590.00
08/12/2017 06:30,2,0.000,ALERT,212.16,296.96,59.986,1502533803,"201051344000458","219011344069620",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,809614.9,809614.9,17799,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502533844,2339591.00
08/12/2017 06:30,2,0.000,ALERT,212.83,296.96,59.981,1502533803,"201051344000853","219011344069620",0.00,13.70,0,294.26,298.47,0.0,0.0,0.000,810987.5,810987.5,17825,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502533846,2339592.00
08/12/2017 06:30,2,0.000,ALERT,212.83,297.26,59.975,1502533803,"201051344000685","219011344069620",0.00,13.70,0,295.46,299.07,0.0,0.0,0.000,804354.5,804354.5,17840,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502533848,2339593.00
08/12/2017 06:30,2,0.000,ALERT,212.61,296.96,59.975,1502533803,"201051344000917","219011344069620",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,801066.7,801066.7,17834,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502533849,2339594.00
08/12/2017 06:30,2,0.000,ALERT,212.83,297.57,59.975,1502533803,"201051344001145","219011344069620",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,809083.2,809083.2,17821,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502533851,2339595.00
08/12/2017 06:30,2,0.000,ALERT,212.61,296.66,59.981,1502533803,"201051344000651","219011344069620",0.00,12.70,0,295.16,298.47,0.0,0.0,0.000,798036.4,798036.4,17812,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502533853,2339596.00
08/12/2017 06:30,2,0.000,ALERT,211.70,296.66,59.965,1502533803,"274151322000088","219011344069620",0.00,14.70,0,294.56,297.87,0.0,0.0,0.000,1003434.8,1003434.8,17706,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502533855,2339597.00
08/12/2017 06:30,2,0.000,ALERT,212.61,295.76,59.975,1502533803,"274151322000068","219011344069620",0.00,14.70,0,293.96,297.26,0.0,0.0,0.000,873957.5,873957.5,18110,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502533856,2339598.00
08/12/2017 06:30,2,0.000,ALERT,212.16,296.96,59.986,1502533803,"201051344001135","219011344069620",0.00,13.30,0,295.76,299.37,0.0,0.0,0.000,793597.8,793597.8,17780,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502533858,2339599.00
08/12/2017 06:30,2,0.000,ALERT,212.16,297.57,59.981,1502533803,"201051344000594","219011344069620",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,813037.6,813037.6,17805,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502533860,2339600.00
08/12/2017 06:30,2,0.000,ALERT,212.61,296.96,59.975,1502533803,"201051344001203","219011344069620",0.00,13.30,0,295.76,300.87,0.0,0.0,0.000,803539.7,803539.7,17840,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502533862,2339601.00
08/12/2017 06:30,2,0.000,ALERT,211.48,296.66,59.944,1502533803,"274151322000054","219011344069620",0.00,15.00,0,294.56,298.47,0.0,0.0,0.000,1019397.8,1019397.8,17689,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502533864,2339602.00
08/12/2017 06:30,2,0.000,ALERT,212.38,296.36,59.981,1502533803,"201051344000867","219011344069620",0.00,14.30,0,293.66,298.77,0.0,0.0,0.000,797227.7,797227.7,17839,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502533865,2339603.00
08/12/2017 06:30,2,0.000,ALERT,212.61,297.26,59.975,1502533803,"201051344001093","219011344069620",0.00,14.30,0,295.46,298.77,0.0,0.0,0.000,801053.1,801053.1,17842,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502533867,2339604.00
08/12/2017 06:30,2,0.000,ALERT,212.16,296.66,59.986,1502533803,"201051344000900","219011344069620",0.00,13.70,0,294.26,298.17,0.0,0.0,0.000,819159.1,819159.1,17841,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502533869,2339605.00
08/12/2017 06:30,2,0.000,ALERT,212.38,296.06,59.986,1502533803,"201051344000648","219011344069620",0.00,13.30,0,293.96,298.47,0.0,0.0,0.000,805744.1,805744.1,17814,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502533871,2339606.00
08/12/2017 06:30,2,0.000,ALERT,212.16,296.96,59.981,1502533803,"201051344000569","219011344069620",0.00,14.00,0,295.46,299.07,0.0,0.0,0.000,820844.8,820844.8,17785,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502533873,2339607.00
08/12/2017 06:30,2,0.000,ALERT,212.16,296.96,59.970,1502533803,"201051344000983","219011344069620",0.00,14.00,0,295.16,298.77,0.0,0.0,0.000,811671.1,811671.1,17817,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502533874,2339608.00
08/12/2017 06:30,2,0.000,ALERT,212.16,296.36,59.949,1502533803,"201051344001158","219011344069620",0.00,13.00,0,293.96,297.87,0.0,0.0,0.000,795682.9,795682.9,17818,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502533876,2339609.00
08/12/2017 06:30,2,0.000,ALERT,212.61,297.26,59.944,1502533803,"201051344000576","219011344069620",0.00,13.70,0,294.56,298.47,0.0,0.0,0.000,810230.1,810230.1,17831,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502533878,2339610.00
08/12/2017 06:30,2,0.000,ALERT,211.93,295.76,59.975,1502533803,"274151322000087","219011344069620",0.00,15.00,0,293.96,297.57,0.0,0.0,0.000,994547.7,994547.7,17941,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502533880,2339611.00
08/12/2017 06:45,2,0.000,ALERT,213.06,296.96,60.018,1502534703,"201051344000645","219011344069620",0.00,14.30,0,294.86,298.47,0.0,0.0,0.000,809139.9,809139.9,17807,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502534705,2339612.00
08/12/2017 06:45,2,0.021,ALERT,212.38,296.96,60.012,1502534703,"274151322000085","219011344069620",27.15,14.30,0,294.56,298.77,0.0,0.0,0.000,1014170.4,1014170.4,17705,0,0,0,L,1151911521,0,122.46,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1502534707,2339613.00
08/12/2017 06:45,2,0.000,ALERT,213.06,296.66,59.986,1502534703,"201051344000633","219011344069620",0.00,13.30,0,293.06,298.17,0.0,0.0,0.000,796252.2,796252.2,17855,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502534709,2339614.00
08/12/2017 06:45,2,0.000,ALERT,212.61,296.96,60.034,1502534703,"201051344000469","219011344069620",0.00,13.30,0,293.96,298.17,0.0,0.0,0.000,800160.4,800160.4,17821,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502534710,2339615.00
08/12/2017 06:45,2,0.000,ALERT,212.38,297.26,60.018,1502534703,"201051344000646","219011344069620",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,794536.4,794536.4,17809,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502534712,2339616.00
08/12/2017 06:45,2,0.043,ALERT,211.93,297.87,60.012,1502534703,"274151322000052","219011344069620",27.33,14.30,0,293.96,299.07,0.0,0.0,0.000,1056395.2,1056395.2,17701,0,0,0,L,1151911521,0,121.33,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1502534714,2339617.00
08/12/2017 06:45,2,0.000,ALERT,212.83,297.57,60.023,1502534703,"201051344000585","219011344069620",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,808516.0,808516.0,17806,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502534716,2339618.00
08/12/2017 06:45,2,0.000,ALERT,212.61,297.87,60.023,1502534703,"201051344001230","219011344069620",0.00,13.70,0,295.76,299.07,0.0,0.0,0.000,799003.5,799003.5,17849,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502534718,2339619.00
08/12/2017 06:45,2,0.000,ALERT,213.29,298.47,60.023,1502534703,"201051344000582","219011344069620",0.00,13.30,0,296.36,299.67,0.0,0.0,0.000,787992.3,787992.3,17797,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502534719,2339620.00
08/12/2017 06:45,2,0.000,ALERT,212.38,297.57,60.023,1502534703,"201051344000955","219011344069620",0.00,13.70,0,295.46,298.77,0.0,0.0,0.000,808158.9,808158.9,17821,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502534721,2339621.00
08/12/2017 06:45,2,0.000,ALERT,212.38,296.36,60.018,1502534703,"274151322000094","219011344069620",0.00,13.70,0,293.96,297.57,0.0,0.0,0.000,873093.9,873093.9,18098,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502534723,2339622.00
08/12/2017 06:45,2,0.000,ALERT,212.61,297.57,60.018,1502534703,"201051344000579","219011344069620",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,818442.3,818442.3,17816,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502534725,2339623.00
08/12/2017 06:45,2,0.000,ALERT,212.61,298.17,60.018,1502534703,"201051344000890","219011344069620",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,802250.8,802250.8,17819,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502534727,2339624.00
08/12/2017 06:45,2,0.000,ALERT,212.83,297.57,60.023,1502534703,"201051344000438","219011344069620",0.00,13.30,0,295.76,299.37,0.0,0.0,0.000,804537.8,804537.8,17801,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502534728,2339625.00
08/12/2017 06:45,2,0.000,ALERT,213.06,296.96,60.023,1502534703,"201051344000417","219011344069620",0.00,13.70,0,294.86,298.47,0.0,0.0,0.000,717483.0,717483.0,17849,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502534730,2339626.00
08/12/2017 06:45,2,0.020,ALERT,212.61,297.57,60.012,1502534703,"274151322000083","219011344069620",27.25,14.00,0,294.86,299.07,0.0,0.0,0.000,1045721.4,1045721.4,17714,0,0,0,L,1151911521,0,121.78,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1502534732,2339627.00
08/12/2017 06:45,2,0.018,ALERT,213.06,296.96,60.023,1502534703,"274151322000076","219011344069620",28.11,14.30,0,294.56,298.77,0.0,0.0,0.000,1116469.0,1116469.0,17706,0,0,0,L,1151911521,0,122.01,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1502534734,2339628.00
08/12/2017 06:45,2,0.000,ALERT,212.38,297.87,60.023,1502534703,"201051344000868","219011344069620",0.00,13.70,0,295.76,299.37,0.0,0.0,0.000,798500.2,798500.2,17834,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502534736,2339629.00
