ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2017 06:45,2,0.012,ALERT,212.61,298.17,60.012,1502534703,"274151322000095","219011344069620",27.39,13.70,0,295.46,299.37,0.0,0.0,0.000,1105709.9,1105709.9,17725,0,0,0,L,1151911521,0,122.46,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1502534737,2339630.00
08/12/2017 06:45,2,0.000,ALERT,212.38,296.96,60.023,1502534703,"201051344000988","219011344069620",0.00,14.00,0,292.76,298.47,0.0,0.0,0.000,689564.5,689564.5,17802,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502534739,2339631.00
08/12/2017 06:45,2,0.000,ALERT,212.83,296.96,60.023,1502534703,"201051344001025","219011344069620",0.00,13.00,0,294.86,299.37,0.0,0.0,0.000,805467.6,805467.6,17806,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502534741,2339632.00
08/12/2017 06:45,2,0.000,ALERT,212.38,297.26,60.023,1502534703,"201051344000458","219011344069620",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,809614.9,809614.9,17801,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502534743,2339633.00
08/12/2017 06:45,2,0.000,ALERT,213.06,296.96,60.023,1502534703,"201051344000853","219011344069620",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,810987.5,810987.5,17827,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502534745,2339634.00
08/12/2017 06:45,2,0.000,ALERT,213.29,297.57,60.023,1502534703,"201051344000685","219011344069620",0.00,13.70,0,295.46,298.77,0.0,0.0,0.000,804354.5,804354.5,17842,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502534747,2339635.00
08/12/2017 06:45,2,0.000,ALERT,213.06,296.96,60.034,1502534703,"201051344000917","219011344069620",0.00,14.70,0,294.26,298.47,0.0,0.0,0.000,801066.7,801066.7,17836,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502534749,2339636.00
08/12/2017 06:45,2,0.000,ALERT,213.06,297.87,60.018,1502534703,"201051344001145","219011344069620",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,809083.2,809083.2,17823,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502534750,2339637.00
08/12/2017 06:45,2,0.000,ALERT,212.83,296.96,60.023,1502534703,"201051344000651","219011344069620",0.00,13.00,0,294.86,298.47,0.0,0.0,0.000,798036.4,798036.4,17814,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502534752,2339638.00
08/12/2017 06:45,2,0.008,ALERT,212.16,296.66,60.023,1502534703,"274151322000088","219011344069620",26.24,14.70,0,294.26,298.47,0.0,0.0,0.000,1003434.8,1003434.8,17708,0,0,0,L,1151911521,0,122.46,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1502534754,2339639.00
08/12/2017 06:45,2,0.000,ALERT,212.83,296.06,60.018,1502534703,"274151322000068","219011344069620",37.55,15.00,0,293.96,297.57,0.0,0.0,0.000,873957.5,873957.5,18112,0,0,0,L,1151911521,0,122.23,122.68,0200,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502534756,2339640.00
08/12/2017 06:45,2,0.000,ALERT,212.61,297.57,60.023,1502534703,"201051344001135","219011344069620",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,793597.8,793597.8,17782,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502534758,2339641.00
08/12/2017 06:45,2,0.000,ALERT,212.38,297.57,60.028,1502534703,"201051344000594","219011344069620",0.00,13.70,0,293.96,299.07,0.0,0.0,0.000,813037.6,813037.6,17807,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502534760,2339642.00
08/12/2017 06:45,2,0.000,ALERT,213.06,297.57,60.028,1502534703,"201051344001203","219011344069620",0.00,13.70,0,295.46,300.57,0.0,0.0,0.000,803539.7,803539.7,17842,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502534761,2339643.00
08/12/2017 06:45,2,0.016,ALERT,212.38,297.26,60.012,1502534703,"274151322000054","219011344069620",27.61,15.00,0,295.16,299.07,0.0,0.0,0.000,1019397.8,1019397.8,17691,0,0,0,L,1151911521,0,122.01,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1502534763,2339644.00
08/12/2017 06:45,2,0.000,ALERT,212.61,296.66,60.028,1502534703,"201051344000867","219011344069620",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,797227.7,797227.7,17841,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502534765,2339645.00
08/12/2017 06:45,2,0.000,ALERT,212.83,297.57,60.018,1502534703,"201051344001093","219011344069620",0.00,14.30,0,295.16,298.77,0.0,0.0,0.000,801053.1,801053.1,17844,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502534767,2339646.00
08/12/2017 06:45,2,0.000,ALERT,212.61,297.26,60.018,1502534703,"201051344000900","219011344069620",0.00,13.70,0,294.56,298.77,0.0,0.0,0.000,819159.1,819159.1,17843,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502534769,2339647.00
08/12/2017 06:45,2,0.000,ALERT,212.61,296.36,60.023,1502534703,"201051344000648","219011344069620",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,805744.1,805744.1,17816,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502534771,2339648.00
08/12/2017 06:45,2,0.000,ALERT,212.61,297.57,60.023,1502534703,"201051344000569","219011344069620",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,820844.8,820844.8,17787,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502534772,2339649.00
08/12/2017 06:45,2,0.000,ALERT,212.61,297.26,60.023,1502534703,"201051344000983","219011344069620",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,811671.1,811671.1,17819,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502534774,2339650.00
08/12/2017 06:45,2,0.000,ALERT,212.61,296.66,60.034,1502534703,"201051344001158","219011344069620",0.00,13.30,0,294.26,298.17,0.0,0.0,0.000,795682.9,795682.9,17820,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502534776,2339651.00
08/12/2017 06:45,2,0.000,ALERT,212.83,296.96,60.034,1502534703,"201051344000576","219011344069620",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,810230.1,810230.1,17833,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502534778,2339652.00
08/12/2017 06:45,2,0.029,ALERT,212.38,296.66,60.034,1502534703,"274151322000087","219011344069620",26.76,15.00,0,294.26,298.17,0.0,0.0,0.000,994547.7,994547.7,17943,0,0,0,L,1151911521,0,122.23,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1502534780,2339653.00
08/12/2017 07:00,2,0.172,ALERT,212.83,345.36,60.002,1502535604,"201051344000645","219011344069620",25.23,14.70,0,293.36,346.26,4.4,2.3,0.000,809140.1,809140.1,17809,0,0,0,L,1122011218,0,122.01,122.01,0100,12,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1502535606,2339654.00
08/12/2017 07:00,2,0.084,ALERT,211.93,314.40,60.002,1502535604,"274151322000085","219011344069620",25.86,14.70,0,293.66,315.30,2.2,0.2,0.000,1014170.4,1014170.4,17707,0,0,0,L,1151911521,0,122.23,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1502535608,2339655.00
08/12/2017 07:00,2,0.189,ALERT,213.06,334.24,60.002,1502535604,"201051344000633","219011344069620",24.25,13.70,0,291.55,335.44,4.7,2.6,0.000,796252.4,796252.4,17857,0,0,0,L,1122011218,0,122.01,122.23,0200,13,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502535610,2339656.00
08/12/2017 07:00,2,0.213,ALERT,212.61,334.84,60.002,1502535604,"201051344000469","219011344069620",23.66,13.70,0,292.46,344.15,5.1,3.0,0.000,800160.7,800160.7,17823,0,0,0,L,1122011218,0,121.10,122.23,0100,11,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1502535611,2339657.00
08/12/2017 07:00,2,0.158,ALERT,212.16,340.25,59.996,1502535604,"201051344000646","219011344069620",26.96,14.00,0,293.36,341.45,4.3,2.3,0.000,794536.6,794536.6,17811,0,0,0,L,1122011218,0,122.01,121.33,0100,11,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1502535613,2339658.00
08/12/2017 07:00,2,0.111,ALERT,211.48,336.04,60.002,1502535604,"274151322000052","219011344069620",26.22,15.00,0,293.36,336.64,3.0,0.9,0.000,1056395.2,1056395.2,17703,0,0,0,L,1151911521,0,121.10,122.23,0100,14,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1502535615,2339659.00
08/12/2017 07:00,2,0.201,ALERT,212.61,335.14,60.002,1502535604,"201051344000585","219011344069620",23.97,14.30,0,293.66,345.66,4.9,2.8,0.000,808516.3,808516.3,17808,0,0,0,L,1122011218,0,121.55,122.01,0100,11,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1502535617,2339660.00
08/12/2017 07:00,2,0.168,ALERT,212.38,330.93,59.959,1502535604,"201051344001230","219011344069620",24.87,13.70,0,294.26,333.03,4.3,2.2,0.000,799003.8,799003.8,17851,0,0,0,L,1122011218,0,122.01,121.33,0100,11,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1502535619,2339661.00
08/12/2017 07:00,2,0.197,ALERT,212.83,335.14,59.996,1502535604,"201051344000582","219011344069620",23.64,13.70,0,294.86,345.06,4.7,2.6,0.000,787992.6,787992.6,17799,0,0,0,L,1122011218,0,122.01,121.78,0200,11,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502535621,2339662.00
08/12/2017 07:00,2,0.217,ALERT,211.70,333.33,59.996,1502535604,"201051344000955","219011344069620",23.99,14.30,0,293.96,346.26,5.3,3.2,0.004,808159.2,808159.2,17823,0,0,0,L,1122011218,0,121.10,121.33,0100,12,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1502535622,2339663.00
08/12/2017 07:00,2,0.000,ALERT,211.93,295.76,60.007,1502535604,"274151322000094","219011344069620",40.77,14.00,0,293.36,389.54,0.0,0.0,0.000,873093.9,873093.9,18100,0,0,0,L,1151911521,0,121.33,122.68,0002,11,0,0,0,0,0,0,164,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1502535624,2339664.00
08/12/2017 07:00,2,0.227,ALERT,212.61,334.54,59.991,1502535604,"201051344000579","219011344069620",24.69,14.70,0,294.26,347.46,5.7,3.6,0.000,818442.8,818442.8,17818,0,0,0,L,1122011218,0,121.33,121.78,0100,10,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1502535626,2339665.00
08/12/2017 07:00,2,0.188,ALERT,212.38,334.54,60.002,1502535604,"201051344000890","219011344069620",26.32,14.30,0,294.26,344.15,5.0,2.9,0.004,802251.2,802251.2,17821,0,0,0,L,1122011218,0,122.01,121.10,0200,13,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502535628,2339666.00
08/12/2017 07:00,2,0.203,ALERT,212.61,337.24,60.002,1502535604,"201051344000438","219011344069620",23.84,14.00,0,293.96,339.95,5.0,2.9,0.000,804538.1,804538.1,17803,0,0,0,L,1122011218,0,122.01,121.55,0100,13,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1502535630,2339667.00
08/12/2017 07:00,2,0.174,ALERT,212.61,297.57,59.996,1502535604,"201051344000417","219011344069620",19.28,13.70,0,293.36,298.77,3.4,1.4,0.000,717483.2,717483.2,17851,0,0,0,L,1122011218,0,121.55,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1502535632,2339668.00
08/12/2017 07:00,2,0.084,ALERT,211.93,330.63,60.002,1502535604,"274151322000083","219011344069620",26.32,14.30,0,294.26,331.83,2.3,0.3,0.000,1045721.4,1045721.4,17716,0,0,0,L,1151911521,0,121.78,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1502535634,2339669.00
08/12/2017 07:00,2,0.080,ALERT,212.38,333.33,60.002,1502535604,"274151322000076","219011344069620",28.09,14.70,0,293.66,334.84,2.3,0.3,0.000,1116469.0,1116469.0,17708,0,0,0,L,1151911521,0,121.78,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1502535635,2339670.00
08/12/2017 07:00,2,0.174,ALERT,212.38,334.24,60.002,1502535604,"201051344000868","219011344069620",26.26,14.30,0,294.26,348.66,4.7,2.6,0.004,798500.4,798500.4,17836,0,0,0,L,1122011218,0,121.33,122.01,0100,11,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1502535637,2339671.00
08/12/2017 07:00,2,0.078,ALERT,211.70,332.73,59.996,1502535604,"274151322000095","219011344069620",26.48,14.00,0,294.56,333.33,2.1,0.1,0.000,1105709.9,1105709.9,17727,0,0,0,L,1151911521,0,121.78,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1502535639,2339672.00
08/12/2017 07:00,2,0.143,ALERT,212.16,298.17,60.002,1502535604,"201051344000988","219011344069620",18.03,14.30,0,290.95,299.07,2.6,0.6,0.000,689564.5,689564.5,17804,0,0,0,L,1122011218,0,121.10,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1502535641,2339673.00
08/12/2017 07:00,2,0.170,ALERT,212.38,333.33,60.002,1502535604,"201051344001025","219011344069620",26.48,13.70,0,293.36,345.96,4.6,2.5,0.000,805467.9,805467.9,17808,0,0,0,L,1122011218,0,121.55,121.55,0200,11,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502535643,2339674.00
08/12/2017 07:00,2,0.168,ALERT,212.38,333.93,60.007,1502535604,"201051344000458","219011344069620",27.04,15.30,0,293.66,343.25,4.7,2.6,0.000,809615.2,809615.2,17803,0,0,0,L,1122011218,0,121.55,121.78,0200,12,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502535644,2339675.00
08/12/2017 07:00,2,0.174,ALERT,213.06,335.74,60.018,1502535604,"201051344000853","219011344069620",25.43,14.30,0,293.36,348.66,4.5,2.5,0.004,810987.7,810987.7,17829,0,0,0,L,1122011218,0,122.01,122.23,0100,14,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1502535646,2339676.00
08/12/2017 07:00,2,0.178,ALERT,212.83,341.15,60.002,1502535604,"201051344000685","219011344069620",23.78,14.30,0,293.96,341.75,4.3,2.2,0.000,804354.7,804354.7,17844,0,0,0,L,1122011218,0,122.46,121.55,0100,11,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1502535648,2339677.00
08/12/2017 07:00,2,0.186,ALERT,212.61,323.11,59.996,1502535604,"201051344000917","219011344069620",22.28,15.00,0,292.46,334.24,4.2,2.1,0.000,801066.9,801066.9,17838,0,0,0,L,1122011218,0,121.55,122.01,0100,11,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1502535650,2339678.00
08/12/2017 07:00,2,0.148,ALERT,212.61,336.94,59.996,1502535604,"201051344001145","219011344069620",26.74,14.00,0,294.26,339.34,4.0,2.0,0.000,809083.4,809083.4,17825,0,0,0,L,1122011218,0,121.78,121.55,0200,13,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502535652,2339679.00
08/12/2017 07:00,2,0.195,ALERT,212.61,335.14,59.996,1502535604,"201051344000651","219011344069620",24.57,13.70,0,293.36,346.86,4.9,2.8,0.000,798036.7,798036.7,17816,0,0,0,L,1122011218,0,122.23,121.33,0100,11,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1502535653,2339680.00
08/12/2017 07:00,2,0.072,ALERT,211.48,325.52,59.991,1502535604,"274151322000088","219011344069620",25.94,15.00,0,293.66,326.72,1.9,0.0,0.000,1003434.8,1003434.8,17710,0,0,0,L,1151911521,0,122.01,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1502535655,2339681.00
08/12/2017 07:00,2,0.064,ALERT,212.61,324.92,59.981,1502535604,"274151322000068","219011344069620",24.85,15.30,0,293.36,391.94,1.6,0.0,0.000,873957.5,873957.5,18114,0,0,0,L,1151911521,0,122.01,122.46,0002,14,0,0,0,0,0,0,187,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1502535657,2339682.00
08/12/2017 07:00,2,0.180,ALERT,212.16,333.63,59.991,1502535604,"201051344001135","219011344069620",26.46,14.30,0,293.96,342.65,4.8,2.8,0.000,793598.1,793598.1,17784,0,0,0,L,1122011218,0,121.55,121.33,0100,13,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1502535659,2339683.00
08/12/2017 07:00,2,0.201,ALERT,212.38,334.24,59.996,1502535604,"201051344000594","219011344069620",24.05,14.30,0,293.36,349.86,4.9,2.8,0.009,813037.9,813037.9,17809,0,0,0,L,1122011218,0,121.33,121.55,0100,11,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1502535661,2339684.00
08/12/2017 07:00,2,0.193,ALERT,212.61,344.45,59.991,1502535604,"201051344001203","219011344069620",24.13,14.00,0,293.66,350.77,4.7,2.6,0.000,803540.0,803540.0,17844,0,0,0,L,1122011218,0,122.46,121.33,0100,11,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1502535662,2339685.00
08/12/2017 07:00,2,0.092,ALERT,211.70,334.54,59.991,1502535604,"274151322000054","219011344069620",25.11,15.50,0,293.66,341.75,2.4,0.3,0.000,1019397.8,1019397.8,17693,0,0,0,L,1151911521,0,122.01,121.78,0100,14,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1502535664,2339686.00
08/12/2017 07:00,2,0.160,ALERT,212.83,339.95,60.018,1502535604,"201051344000867","219011344069620",27.37,15.00,0,293.36,341.75,4.5,2.4,0.000,797228.0,797228.0,17843,0,0,0,L,1122011218,0,121.78,121.78,0100,12,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1502535666,2339687.00
08/12/2017 07:00,2,0.221,ALERT,212.38,326.72,59.991,1502535604,"201051344001093","219011344069620",23.18,14.70,0,293.96,333.93,5.2,3.1,0.000,801053.5,801053.5,17846,0,0,0,L,1122011218,0,121.78,121.55,0200,14,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502535668,2339688.00
08/12/2017 07:00,2,0.141,ALERT,212.38,335.14,59.965,1502535604,"201051344000900","219011344069620",24.13,14.30,0,293.06,343.55,3.5,1.4,0.004,819159.2,819159.2,17845,0,0,0,L,1122011218,0,121.55,121.78,0100,11,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1502535670,2339689.00
08/12/2017 07:00,2,0.203,ALERT,212.83,334.54,59.981,1502535604,"201051344000648","219011344069620",24.47,14.00,0,293.06,348.66,5.1,3.0,0.000,805744.5,805744.5,17818,0,0,0,L,1122011218,0,121.10,122.23,0100,11,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1502535672,2339690.00
08/12/2017 07:00,2,0.184,ALERT,212.61,334.54,59.981,1502535604,"201051344000569","219011344069620",25.96,14.70,0,294.26,345.06,4.8,2.8,0.004,820845.1,820845.1,17789,0,0,0,L,1122011218,0,121.10,122.23,0100,12,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1502535673,2339691.00
08/12/2017 07:00,2,0.193,ALERT,212.61,333.93,59.981,1502535604,"201051344000983","219011344069620",24.53,14.70,0,293.96,347.16,4.8,2.7,0.004,811671.4,811671.4,17821,0,0,0,L,1122011218,0,121.55,121.55,0100,14,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1502535675,2339692.00
08/12/2017 07:00,2,0.180,ALERT,212.61,333.93,59.981,1502535604,"201051344001158","219011344069620",24.11,14.00,0,292.76,349.26,4.5,2.4,0.004,795683.1,795683.1,17822,0,0,0,L,1122011218,0,121.33,121.78,0100,13,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1502535677,2339693.00
08/12/2017 07:00,2,0.195,ALERT,212.83,335.44,59.986,1502535604,"201051344000576","219011344069620",24.35,14.30,0,293.66,347.76,4.8,2.8,0.004,810230.4,810230.4,17835,0,0,0,L,1122011218,0,121.78,121.78,0100,11,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1502535679,2339694.00
08/12/2017 07:00,2,0.100,ALERT,212.16,327.62,59.981,1502535604,"274151322000087","219011344069620",25.17,15.30,0,292.76,331.23,2.5,0.5,0.000,994547.8,994547.8,17945,0,0,0,L,1151911521,0,121.78,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1502535681,2339695.00
08/12/2017 07:15,2,0.234,ACTIVE,213.06,335.74,59.981,1502536503,"201051344000645","219011344069620",27.23,15.50,0,295.76,345.66,6.5,4.3,0.022,809140.9,809140.9,17811,0,0,0,L,1122011218,0,121.78,122.23,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502536504,2339696.00
08/12/2017 07:15,2,0.100,ACTIVE,211.93,334.84,59.965,1502536503,"274151322000085","219011344069620",29.46,16.00,0,295.46,339.65,3.0,1.0,0.004,1014170.5,1014170.5,17709,0,0,0,L,1151911521,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502536505,2339697.00
08/12/2017 07:15,2,0.246,ACTIVE,213.06,337.24,59.975,1502536503,"201051344000633","219011344069620",28.13,15.00,0,294.26,341.15,7.0,4.9,0.027,796253.3,796253.3,17859,0,0,0,L,1122011218,0,121.78,122.23,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502536506,2339698.00
08/12/2017 07:15,2,0.260,ACTIVE,212.61,335.44,59.965,1502536503,"201051344000469","219011344069620",27.65,14.70,0,295.16,338.74,7.3,5.1,0.018,800161.7,800161.7,17825,0,0,0,L,1122011218,0,120.88,122.23,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502536507,2339699.00
08/12/2017 07:15,2,0.242,ACTIVE,212.16,335.74,59.959,1502536503,"201051344000646","219011344069620",27.71,15.00,0,295.16,340.85,6.8,4.7,0.022,794537.5,794537.5,17813,0,0,0,L,1122011218,0,122.01,121.33,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502536508,2339700.00
08/12/2017 07:15,2,0.193,ACTIVE,211.70,335.44,59.965,1502536503,"274151322000052","219011344069620",26.74,16.30,0,294.86,338.44,5.3,3.2,0.009,1056395.7,1056395.7,17705,0,0,0,L,1151911521,0,121.33,122.23,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502536509,2339701.00
08/12/2017 07:15,2,0.260,ACTIVE,212.83,336.94,59.975,1502536503,"201051344000585","219011344069620",27.81,15.30,0,295.76,339.95,7.3,5.2,0.018,808517.3,808517.3,17810,0,0,0,L,1122011218,0,121.55,122.01,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502536510,2339702.00
08/12/2017 07:15,2,0.248,ACTIVE,212.61,334.54,59.965,1502536503,"201051344001230","219011344069620",26.82,15.00,0,296.06,343.85,6.8,4.6,0.018,799004.6,799004.6,17853,0,0,0,L,1122011218,0,122.01,121.33,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502536510,2339703.00
08/12/2017 07:15,2,0.244,ACTIVE,213.06,336.04,59.965,1502536503,"201051344000582","219011344069620",27.97,14.70,0,296.36,340.25,7.0,4.8,0.018,787993.5,787993.5,17801,0,0,0,L,1122011218,0,122.01,122.01,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502536511,2339704.00
08/12/2017 07:15,2,0.268,ACTIVE,212.16,335.14,59.970,1502536503,"201051344000955","219011344069620",27.87,15.00,0,295.46,339.34,7.6,5.4,0.018,808160.3,808160.3,17825,0,0,0,L,1122011218,0,121.33,121.55,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502536512,2339705.00
08/12/2017 07:15,2,0.098,ALERT,211.93,335.74,59.981,1502536503,"274151322000094","219011344069620",29.92,15.50,0,294.26,390.74,3.0,0.9,0.009,873094.0,873094.0,18102,0,0,0,L,1151911521,0,121.78,122.23,0002,11,0,0,0,0,0,0,73,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502536514,2339706.00
08/12/2017 07:15,2,0.270,ACTIVE,212.61,333.93,59.975,1502536503,"201051344000579","219011344069620",28.82,15.50,0,296.36,339.65,7.9,5.7,0.022,818443.9,818443.9,17820,0,0,0,L,1122011218,0,121.33,121.78,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502536515,2339707.00
08/12/2017 07:15,2,0.258,ACTIVE,212.38,334.84,59.965,1502536503,"201051344000890","219011344069620",28.29,15.30,0,296.36,339.65,7.4,5.2,0.018,802252.1,802252.1,17823,0,0,0,L,1122011218,0,122.01,120.88,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502536516,2339708.00
08/12/2017 07:15,2,0.256,ACTIVE,212.83,335.74,59.970,1502536503,"201051344000438","219011344069620",28.03,14.70,0,296.06,340.25,7.3,5.1,0.018,804539.1,804539.1,17805,0,0,0,L,1122011218,0,122.23,121.55,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502536517,2339709.00
08/12/2017 07:15,2,0.178,ACTIVE,212.83,298.47,59.981,1502536503,"201051344000417","219011344069620",20.54,14.30,0,295.76,300.57,3.7,1.6,0.000,717483.6,717483.6,17853,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502536518,2339710.00
08/12/2017 07:15,2,0.168,ACTIVE,211.93,335.14,59.938,1502536503,"274151322000083","219011344069620",26.26,15.80,0,295.76,366.70,4.5,2.4,0.018,1045721.7,1045721.7,17718,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502536519,2339711.00
08/12/2017 07:15,2,0.174,ACTIVE,212.61,335.44,59.965,1502536503,"274151322000076","219011344069620",27.39,16.30,0,295.46,361.89,4.9,2.8,0.018,1116469.4,1116469.4,17710,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502536520,2339712.00
08/12/2017 07:15,2,0.246,ACTIVE,212.61,335.74,59.933,1502536503,"201051344000868","219011344069620",27.71,15.00,0,296.36,338.44,7.0,4.8,0.018,798501.3,798501.3,17838,0,0,0,L,1122011218,0,121.33,122.23,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502536520,2339713.00
08/12/2017 07:15,2,0.162,ACTIVE,211.93,335.44,59.959,1502536503,"274151322000095","219011344069620",26.78,15.80,0,296.36,368.50,4.4,2.3,0.018,1105710.2,1105710.2,17729,0,0,0,L,1151911521,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502536521,2339714.00
08/12/2017 07:15,2,0.225,ACTIVE,212.61,336.04,59.970,1502536503,"201051344000988","219011344069620",17.89,15.30,0,293.96,351.67,4.1,2.0,0.009,689564.8,689564.8,17806,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502536522,2339715.00
08/12/2017 07:15,2,0.244,ACTIVE,212.38,334.54,59.965,1502536503,"201051344001025","219011344069620",28.01,14.70,0,295.46,339.65,6.9,4.8,0.018,805468.8,805468.8,17810,0,0,0,L,1122011218,0,121.55,121.55,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502536523,2339716.00
08/12/2017 07:15,2,0.248,ACTIVE,212.61,334.54,59.970,1502536503,"201051344000458","219011344069620",27.89,15.80,0,295.46,339.34,7.0,4.9,0.018,809616.1,809616.1,17805,0,0,0,L,1122011218,0,121.55,122.01,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502536524,2339717.00
08/12/2017 07:15,2,0.250,ACTIVE,213.29,336.04,59.970,1502536503,"201051344000853","219011344069620",27.41,15.00,0,295.76,341.15,7.0,4.8,0.022,810988.6,810988.6,17831,0,0,0,L,1122011218,0,122.01,122.23,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502536525,2339718.00
08/12/2017 07:15,2,0.227,ACTIVE,213.06,336.64,59.959,1502536503,"201051344000685","219011344069620",27.85,15.30,0,295.76,341.45,6.4,4.3,0.022,804355.5,804355.5,17846,0,0,0,L,1122011218,0,122.68,121.55,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502536526,2339719.00
08/12/2017 07:15,2,0.234,ACTIVE,212.83,336.04,59.970,1502536503,"201051344000917","219011344069620",27.45,15.80,0,294.86,340.55,6.5,4.4,0.022,801067.7,801067.7,17840,0,0,0,L,1122011218,0,121.78,122.01,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502536527,2339720.00
08/12/2017 07:15,2,0.230,ACTIVE,212.83,336.34,59.959,1502536503,"201051344001145","219011344069620",27.65,14.70,0,296.36,342.35,6.5,4.3,0.018,809084.2,809084.2,17827,0,0,0,L,1122011218,0,122.01,121.55,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502536528,2339721.00
08/12/2017 07:15,2,0.238,ACTIVE,212.61,336.34,59.965,1502536503,"201051344000651","219011344069620",28.49,14.30,0,295.46,339.34,6.9,4.7,0.013,798037.7,798037.7,17818,0,0,0,L,1122011218,0,122.23,121.33,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502536528,2339722.00
08/12/2017 07:15,2,0.098,ACTIVE,211.70,334.54,59.965,1502536503,"274151322000088","219011344069620",29.38,16.30,0,295.46,339.34,3.0,0.9,0.000,1003434.9,1003434.9,17712,0,0,0,L,1151911521,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502536529,2339723.00
08/12/2017 07:15,2,0.121,ALERT,212.61,335.74,59.970,1502536503,"274151322000068","219011344069620",30.06,16.30,0,294.26,395.25,3.7,1.7,0.018,873957.6,873957.6,18116,0,0,0,L,1151911521,0,122.01,122.46,0002,14,0,0,0,0,0,0,43,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502536531,2339724.00
08/12/2017 07:15,2,0.244,ACTIVE,212.38,334.54,59.959,1502536503,"201051344001135","219011344069620",28.35,15.00,0,296.06,338.44,7.0,4.9,0.018,793599.0,793599.0,17786,0,0,0,L,1122011218,0,121.78,121.55,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502536532,2339725.00
08/12/2017 07:15,2,0.254,ACTIVE,212.61,334.24,59.917,1502536503,"201051344000594","219011344069620",28.13,15.30,0,295.76,338.44,7.3,5.1,0.027,813038.9,813038.9,17811,0,0,0,L,1122011218,0,121.33,121.78,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502536533,2339726.00
08/12/2017 07:15,2,0.244,ACTIVE,212.83,335.44,59.975,1502536503,"201051344001203","219011344069620",27.97,15.00,0,296.06,346.26,7.0,4.8,0.018,803540.9,803540.9,17846,0,0,0,L,1122011218,0,122.46,121.55,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502536534,2339727.00
08/12/2017 07:15,2,0.168,ACTIVE,211.93,334.54,59.959,1502536503,"274151322000054","219011344069620",26.22,16.70,0,295.16,338.14,4.5,2.4,0.018,1019398.1,1019398.1,17695,0,0,0,L,1151911521,0,122.01,121.78,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502536535,2339728.00
08/12/2017 07:15,2,0.242,ACTIVE,212.83,334.24,59.959,1502536503,"201051344000867","219011344069620",28.15,15.80,0,295.46,341.15,6.9,4.8,0.022,797228.9,797228.9,17845,0,0,0,L,1122011218,0,121.78,121.78,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502536536,2339729.00
08/12/2017 07:15,2,0.268,ACTIVE,212.61,335.74,59.970,1502536503,"201051344001093","219011344069620",27.71,15.50,0,296.06,343.55,7.5,5.3,0.018,801054.5,801054.5,17848,0,0,0,L,1122011218,0,121.78,121.55,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502536537,2339730.00
08/12/2017 07:15,2,0.201,ACTIVE,212.61,335.14,59.970,1502536503,"201051344000900","219011344069620",27.49,15.00,0,295.76,338.14,5.6,3.5,0.022,819159.8,819159.8,17847,0,0,0,L,1122011218,0,121.55,122.01,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502536538,2339731.00
08/12/2017 07:15,2,0.254,ACTIVE,212.83,335.14,59.970,1502536503,"201051344000648","219011344069620",27.97,14.70,0,295.16,339.04,7.2,5.1,0.022,805745.4,805745.4,17820,0,0,0,L,1122011218,0,121.10,122.23,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502536539,2339732.00
08/12/2017 07:15,2,0.248,ACTIVE,212.61,334.84,59.970,1502536503,"201051344000569","219011344069620",28.09,15.30,0,296.36,339.04,7.1,4.9,0.022,820846.0,820846.0,17791,0,0,0,L,1122011218,0,121.10,122.23,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502536540,2339733.00
08/12/2017 07:15,2,0.256,ACTIVE,212.61,333.93,59.970,1502536503,"201051344000983","219011344069620",27.55,15.50,0,296.06,338.74,7.2,5.0,0.022,811672.3,811672.3,17823,0,0,0,L,1122011218,0,121.55,121.78,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502536541,2339734.00
08/12/2017 07:15,2,0.234,ACTIVE,212.83,334.54,59.991,1502536503,"201051344001158","219011344069620",27.73,14.70,0,295.16,338.74,6.6,4.5,0.018,795683.9,795683.9,17824,0,0,0,L,1122011218,0,121.33,121.78,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502536542,2339735.00
08/12/2017 07:15,2,0.258,ACTIVE,213.06,335.74,59.949,1502536503,"201051344000576","219011344069620",27.31,15.00,0,295.76,340.25,7.1,5.0,0.022,810231.4,810231.4,17837,0,0,0,L,1122011218,0,121.55,121.78,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502536543,2339736.00
08/12/2017 07:15,2,0.174,ALERT,212.16,335.14,59.981,1502536503,"274151322000087","219011344069620",26.26,17.00,0,294.56,344.45,4.7,2.6,0.013,994548.1,994548.1,17947,0,0,0,L,1151911521,0,122.01,122.01,0002,15,0,0,0,0,0,0,25,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502536545,2339737.00
08/12/2017 07:30,2,0.312,ACTIVE,213.29,336.04,59.975,1502537404,"201051344000645","219011344069620",28.33,15.80,0,330.03,341.15,9.0,6.8,0.044,809142.3,809142.3,17812,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502537405,2339738.00
08/12/2017 07:30,2,0.137,ACTIVE,212.16,334.84,59.981,1502537404,"274151322000085","219011344069620",30.24,17.00,0,323.72,344.15,4.2,2.2,0.018,1014170.9,1014170.9,17710,0,0,0,L,1151911521,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502537406,2339739.00
08/12/2017 07:30,2,0.332,ACTIVE,213.29,337.54,59.986,1502537404,"201051344000633","219011344069620",28.33,15.50,0,329.43,343.25,9.6,7.3,0.044,796254.8,796254.8,17860,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502537406,2339740.00
08/12/2017 07:30,2,0.342,ACTIVE,212.83,335.74,60.002,1502537404,"201051344000469","219011344069620",28.47,15.00,0,328.82,340.85,9.9,7.6,0.049,800163.3,800163.3,17826,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502537407,2339741.00
08/12/2017 07:30,2,0.326,ACTIVE,212.16,335.44,59.970,1502537404,"201051344000646","219011344069620",27.53,15.50,0,329.43,340.55,9.2,6.9,0.040,794538.9,794538.9,17814,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502537408,2339742.00
08/12/2017 07:30,2,0.277,ACTIVE,211.70,335.14,59.965,1502537404,"274151322000052","219011344069620",27.61,17.30,0,330.63,342.05,7.8,5.6,0.040,1056396.8,1056396.8,17706,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502537409,2339743.00
08/12/2017 07:30,2,0.324,ACTIVE,212.61,336.34,59.981,1502537404,"201051344000585","219011344069620",28.82,15.80,0,330.33,340.85,9.5,7.2,0.044,808518.8,808518.8,17811,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502537410,2339744.00
08/12/2017 07:30,2,0.312,ACTIVE,212.38,334.54,59.954,1502537404,"201051344001230","219011344069620",28.09,15.50,0,328.82,339.95,8.9,6.6,0.035,799006.0,799006.0,17854,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502537411,2339745.00
08/12/2017 07:30,2,0.330,ACTIVE,212.83,336.64,59.975,1502537404,"201051344000582","219011344069620",27.57,15.30,0,330.33,340.55,9.2,7.0,0.040,787994.9,787994.9,17802,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502537412,2339746.00
08/12/2017 07:30,2,0.369,ACTIVE,211.93,335.44,60.007,1502537404,"201051344000955","219011344069620",27.79,15.80,0,329.43,339.65,10.5,8.2,0.049,808161.9,808161.9,17826,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502537413,2339747.00
08/12/2017 07:30,2,0.160,ACTIVE,212.16,355.28,59.970,1502537404,"274151322000094","219011344069620",33.04,16.30,0,331.83,357.98,5.3,3.2,0.022,873094.5,873094.5,18104,0,0,0,L,1151911521,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502537415,2339748.00
08/12/2017 07:30,2,0.359,ACTIVE,212.83,335.74,59.965,1502537404,"201051344000579","219011344069620",28.75,16.00,0,329.43,339.95,10.5,8.2,0.044,818445.6,818445.6,17821,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502537415,2339749.00
08/12/2017 07:30,2,0.363,ACTIVE,212.16,335.14,59.933,1502537404,"201051344000890","219011344069620",27.29,15.80,0,329.13,340.25,10.1,7.8,0.044,802253.7,802253.7,17824,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502537416,2339750.00
08/12/2017 07:30,2,0.340,ACTIVE,212.61,335.74,59.970,1502537404,"201051344000438","219011344069620",29.00,15.50,0,330.63,340.85,10.0,7.7,0.040,804540.6,804540.6,17806,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502537417,2339751.00
08/12/2017 07:30,2,0.395,ALERT,212.61,335.74,59.970,1502537404,"201051344000417","219011344069620",17.93,15.00,0,296.06,338.14,7.2,5.0,0.027,717484.0,717484.0,17854,0,0,0,L,1122011218,0,121.55,121.33,0002,12,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502537419,2339752.00
08/12/2017 07:30,2,0.252,ACTIVE,212.16,336.04,59.970,1502537404,"274151322000083","219011344069620",27.02,16.70,0,331.53,342.05,6.9,4.8,0.035,1045722.6,1045722.6,17719,0,0,0,L,1151911521,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502537420,2339753.00
08/12/2017 07:30,2,0.266,ACTIVE,212.83,335.14,59.965,1502537404,"274151322000076","219011344069620",27.77,17.30,0,333.03,342.95,7.5,5.3,0.035,1116470.4,1116470.4,17711,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502537421,2339754.00
08/12/2017 07:30,2,0.334,ACTIVE,212.83,335.44,59.970,1502537404,"201051344000868","219011344069620",28.61,15.50,0,329.73,340.25,9.7,7.4,0.044,798502.8,798502.8,17839,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502537422,2339755.00
08/12/2017 07:30,2,0.246,ACTIVE,211.93,334.84,59.970,1502537404,"274151322000095","219011344069620",27.49,16.70,0,331.23,342.05,6.9,4.7,0.035,1105711.1,1105711.1,17730,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502537423,2339756.00
08/12/2017 07:30,2,0.314,ACTIVE,212.61,336.04,59.970,1502537404,"201051344000988","219011344069620",18.39,15.80,0,307.48,356.78,5.9,3.8,0.022,689565.5,689565.5,17807,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502537424,2339757.00
08/12/2017 07:30,2,0.330,ACTIVE,212.16,334.54,59.965,1502537404,"201051344001025","219011344069620",27.83,15.30,0,330.33,339.95,9.3,7.1,0.044,805470.2,805470.2,17811,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502537425,2339758.00
08/12/2017 07:30,2,0.316,ACTIVE,212.83,335.44,59.975,1502537404,"201051344000458","219011344069620",28.88,16.30,0,330.03,339.65,9.3,7.1,0.044,809617.6,809617.6,17806,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502537426,2339759.00
08/12/2017 07:30,2,0.320,ACTIVE,213.29,336.64,59.959,1502537404,"201051344000853","219011344069620",28.51,15.80,0,330.63,341.45,9.3,7.0,0.035,810990.0,810990.0,17832,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502537427,2339760.00
08/12/2017 07:30,2,0.303,ACTIVE,212.83,337.24,59.970,1502537404,"201051344000685","219011344069620",28.67,15.80,0,330.33,341.15,8.8,6.6,0.044,804356.8,804356.8,17847,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502537427,2339761.00
08/12/2017 07:30,2,0.307,ACTIVE,212.61,336.04,59.970,1502537404,"201051344000917","219011344069620",27.75,16.30,0,329.13,340.55,8.7,6.4,0.040,801069.1,801069.1,17841,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502537428,2339762.00
08/12/2017 07:30,2,0.299,ACTIVE,212.83,336.04,59.970,1502537404,"201051344001145","219011344069620",28.13,15.30,0,330.93,341.15,8.6,6.3,0.040,809085.5,809085.5,17828,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502537429,2339763.00
08/12/2017 07:30,2,0.336,ACTIVE,212.61,336.04,59.965,1502537404,"201051344000651","219011344069620",27.67,15.00,0,330.63,340.85,9.4,7.2,0.044,798039.1,798039.1,17819,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502537430,2339764.00
08/12/2017 07:30,2,0.143,ACTIVE,211.70,334.84,59.944,1502537404,"274151322000088","219011344069620",30.34,17.30,0,329.73,338.44,4.4,2.3,0.013,1003435.3,1003435.3,17713,0,0,0,L,1151911521,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502537431,2339765.00
08/12/2017 07:30,2,0.180,ACTIVE,212.83,369.40,59.975,1502537404,"274151322000068","219011344069620",34.57,17.50,0,332.73,372.41,6.4,4.2,0.027,873958.3,873958.3,18118,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502537432,2339766.00
08/12/2017 07:30,2,0.332,ACTIVE,212.38,335.14,59.975,1502537404,"201051344001135","219011344069620",28.80,15.50,0,330.33,340.25,9.7,7.5,0.044,793600.5,793600.5,17787,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502537433,2339767.00
08/12/2017 07:30,2,0.344,ACTIVE,212.38,336.34,59.975,1502537404,"201051344000594","219011344069620",27.93,15.80,0,326.72,340.25,9.8,7.5,0.044,813040.4,813040.4,17812,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502537434,2339768.00
08/12/2017 07:30,2,0.328,ACTIVE,212.83,335.74,59.959,1502537404,"201051344001203","219011344069620",28.84,15.50,0,330.93,342.05,9.6,7.4,0.044,803542.4,803542.4,17847,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502537435,2339769.00
08/12/2017 07:30,2,0.246,ACTIVE,211.93,334.84,59.970,1502537404,"274151322000054","219011344069620",27.00,17.50,0,330.63,342.05,6.7,4.6,0.035,1019399.0,1019399.0,17696,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502537436,2339770.00
08/12/2017 07:30,2,0.338,ACTIVE,213.06,335.44,59.975,1502537404,"201051344000867","219011344069620",28.17,16.00,0,327.32,340.25,9.7,7.4,0.044,797230.3,797230.3,17846,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502537437,2339771.00
08/12/2017 07:30,2,0.342,ACTIVE,212.61,336.04,59.981,1502537404,"201051344001093","219011344069620",28.94,16.00,0,329.73,340.85,10.1,7.8,0.040,801056.1,801056.1,17849,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502537437,2339772.00
