ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2017 07:30,2,0.297,ACTIVE,212.83,335.74,59.981,1502537404,"201051344000900","219011344069620",27.31,15.50,0,328.82,339.95,8.2,6.0,0.049,819161.0,819161.0,17848,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502537438,2339773.00
08/12/2017 07:30,2,0.324,ACTIVE,213.06,335.44,59.981,1502537404,"201051344000648","219011344069620",28.82,15.30,0,330.33,340.55,9.5,7.2,0.040,805746.9,805746.9,17821,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502537439,2339774.00
08/12/2017 07:30,2,0.324,ACTIVE,212.83,335.14,59.981,1502537404,"201051344000569","219011344069620",28.61,16.00,0,329.43,339.95,9.4,7.2,0.044,820847.5,820847.5,17792,0,0,0,L,1122011218,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502537440,2339775.00
08/12/2017 07:30,2,0.320,ACTIVE,212.83,335.14,59.981,1502537404,"201051344000983","219011344069620",28.96,15.80,0,327.62,339.34,9.4,7.2,0.044,811673.8,811673.8,17824,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502537441,2339776.00
08/12/2017 07:30,2,0.330,ACTIVE,212.83,335.74,59.970,1502537404,"201051344001158","219011344069620",27.83,15.30,0,328.82,339.95,9.4,7.1,0.049,795685.3,795685.3,17825,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502537442,2339777.00
08/12/2017 07:30,2,0.348,ACTIVE,213.29,337.24,60.012,1502537404,"201051344000576","219011344069620",26.78,15.50,0,329.73,341.45,9.5,7.2,0.044,810232.8,810232.8,17838,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502537443,2339778.00
08/12/2017 07:30,2,0.258,ACTIVE,212.16,335.44,59.975,1502537404,"274151322000087","219011344069620",26.80,18.00,0,331.83,342.05,7.0,4.8,0.031,994549.0,994549.0,17949,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502537444,2339779.00
08/12/2017 07:45,2,0.496,ACTIVE,213.06,338.14,59.954,1502538303,"201051344000645","219011344069620",28.84,16.30,0,330.63,344.15,14.6,12.1,0.093,809144.6,809144.6,17813,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502538305,2339780.00
08/12/2017 07:45,2,0.170,ACTIVE,211.70,335.44,59.991,1502538303,"274151322000085","219011344069620",30.99,17.50,0,331.23,340.25,5.3,3.2,0.022,1014171.5,1014171.5,17711,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502538305,2339781.00
08/12/2017 07:45,2,0.518,ACTIVE,213.29,338.74,59.965,1502538303,"201051344000633","219011344069620",29.26,16.00,0,330.33,345.06,15.3,12.8,0.093,796257.3,796257.3,17861,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502538306,2339782.00
08/12/2017 07:45,2,0.535,ACTIVE,212.61,337.24,59.949,1502538303,"201051344000469","219011344069620",28.88,15.50,0,329.13,343.85,15.7,13.2,0.102,800165.8,800165.8,17827,0,0,0,L,1122011218,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502538307,2339783.00
08/12/2017 07:45,2,0.453,ACTIVE,212.38,337.24,59.970,1502538303,"201051344000646","219011344069620",29.98,16.00,0,329.13,342.95,13.7,11.3,0.075,794541.2,794541.2,17815,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502538308,2339784.00
08/12/2017 07:45,2,0.381,ACTIVE,211.70,335.74,59.996,1502538303,"274151322000052","219011344069620",28.57,18.00,0,330.33,340.85,11.0,8.7,0.062,1056398.5,1056398.5,17707,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502538309,2339785.00
08/12/2017 07:45,2,0.482,ACTIVE,212.83,338.14,59.959,1502538303,"201051344000585","219011344069620",29.44,16.30,0,329.43,343.85,14.4,12.0,0.080,808521.1,808521.1,17812,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502538310,2339786.00
08/12/2017 07:45,2,0.518,ACTIVE,212.38,337.24,59.975,1502538303,"201051344001230","219011344069620",29.16,16.00,0,328.52,343.55,15.3,12.9,0.088,799008.2,799008.2,17855,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502538311,2339787.00
08/12/2017 07:45,2,0.504,ACTIVE,213.06,338.44,59.981,1502538303,"201051344000582","219011344069620",28.63,15.80,0,330.03,344.15,14.7,12.2,0.084,787997.3,787997.3,17803,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502538312,2339788.00
08/12/2017 07:45,2,0.574,ACTIVE,212.38,336.94,59.944,1502538303,"201051344000955","219011344069620",28.65,16.30,0,328.22,343.85,16.7,14.2,0.102,808164.6,808164.6,17827,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502538313,2339789.00
08/12/2017 07:45,2,0.209,ACTIVE,211.93,414.79,59.954,1502538303,"274151322000094","219011344069620",39.30,18.00,0,333.03,418.09,8.3,6.1,0.040,873095.6,873095.6,18105,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502538314,2339790.00
08/12/2017 07:45,2,0.557,ACTIVE,212.61,336.64,59.986,1502538303,"201051344000579","219011344069620",28.69,16.70,0,329.73,343.55,16.2,13.7,0.097,818448.3,818448.3,17822,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502538315,2339791.00
08/12/2017 07:45,2,0.541,ACTIVE,212.61,337.54,60.012,1502538303,"201051344000890","219011344069620",29.42,16.30,0,329.13,343.85,16.1,13.6,0.097,802256.3,802256.3,17825,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502538316,2339792.00
08/12/2017 07:45,2,0.541,ACTIVE,212.83,338.44,59.975,1502538303,"201051344000438","219011344069620",28.80,16.00,0,329.43,344.45,15.8,13.3,0.102,804543.2,804543.2,17807,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502538317,2339793.00
08/12/2017 07:45,2,0.545,ACTIVE,212.83,336.94,59.981,1502538303,"201051344000417","219011344069620",18.96,15.80,0,329.73,341.15,10.5,8.2,0.057,717485.6,717485.6,17856,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502538317,2339794.00
08/12/2017 07:45,2,0.344,ACTIVE,211.93,335.44,59.975,1502538303,"274151322000083","219011344069620",27.59,17.50,0,331.23,340.25,9.6,7.4,0.057,1045724.0,1045724.0,17720,0,0,0,L,1151911521,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502538318,2339795.00
08/12/2017 07:45,2,0.373,ACTIVE,212.61,336.34,59.975,1502538303,"274151322000076","219011344069620",29.68,17.80,0,332.13,341.45,11.3,8.9,0.066,1116472.1,1116472.1,17712,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502538319,2339796.00
08/12/2017 07:45,2,0.520,ACTIVE,212.61,336.94,59.975,1502538303,"201051344000868","219011344069620",29.50,15.80,0,328.82,343.55,15.6,13.1,0.097,798505.3,798505.3,17840,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502538320,2339797.00
08/12/2017 07:45,2,0.344,ACTIVE,211.70,335.74,59.991,1502538303,"274151322000095","219011344069620",27.81,17.30,0,330.93,339.95,9.7,7.4,0.049,1105712.5,1105712.5,17731,0,0,0,L,1151911521,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502538321,2339798.00
08/12/2017 07:45,2,0.496,ACTIVE,212.61,337.54,59.981,1502538303,"201051344000988","219011344069620",19.10,16.00,0,327.92,342.35,9.6,7.4,0.057,689566.8,689566.8,17808,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502538322,2339799.00
08/12/2017 07:45,2,0.504,ACTIVE,212.61,337.24,59.975,1502538303,"201051344001025","219011344069620",28.90,15.80,0,329.43,343.25,14.7,12.3,0.088,805472.5,805472.5,17812,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502538323,2339800.00
08/12/2017 07:45,2,0.492,ACTIVE,212.61,336.64,59.965,1502538303,"201051344000458","219011344069620",28.80,17.00,0,329.73,342.65,14.4,11.9,0.088,809619.9,809619.9,17807,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502538324,2339801.00
08/12/2017 07:45,2,0.492,ACTIVE,213.29,338.44,59.975,1502538303,"201051344000853","219011344069620",29.02,16.30,0,331.83,344.45,14.5,12.1,0.088,810992.3,810992.3,17833,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502538325,2339802.00
08/12/2017 07:45,2,0.494,ACTIVE,212.83,338.74,59.970,1502538303,"201051344000685","219011344069620",28.90,16.30,0,330.33,344.45,14.4,12.0,0.093,804359.0,804359.0,17848,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502538326,2339803.00
08/12/2017 07:45,2,0.475,ACTIVE,212.83,338.74,59.970,1502538303,"201051344000917","219011344069620",29.08,17.00,0,329.73,344.15,14.0,11.6,0.084,801071.2,801071.2,17842,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502538327,2339804.00
08/12/2017 07:45,2,0.473,ACTIVE,213.06,338.44,59.970,1502538303,"201051344001145","219011344069620",28.92,15.80,0,331.53,344.15,13.9,11.5,0.084,809087.6,809087.6,17829,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502538328,2339805.00
08/12/2017 07:45,2,0.539,ACTIVE,212.83,338.14,60.012,1502538303,"201051344000651","219011344069620",25.80,15.50,0,330.33,344.15,14.1,11.7,0.084,798041.4,798041.4,17820,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502538329,2339806.00
08/12/2017 07:45,2,0.381,ACTIVE,211.70,336.94,59.959,1502538303,"274151322000088","219011344069620",27.89,17.80,0,330.33,340.85,10.8,8.5,0.057,1003436.3,1003436.3,17714,0,0,0,L,1151911521,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502538329,2339807.00
08/12/2017 07:45,2,0.254,ACTIVE,212.61,414.49,59.965,1502538303,"274151322000068","219011344069620",39.16,19.50,0,333.63,419.90,10.0,7.7,0.053,873959.7,873959.7,18119,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502538330,2339808.00
08/12/2017 07:45,2,0.523,ACTIVE,212.38,336.94,59.970,1502538303,"201051344001135","219011344069620",28.98,16.00,0,329.43,343.85,15.4,13.0,0.093,793603.0,793603.0,17788,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502538331,2339809.00
08/12/2017 07:45,2,0.531,ACTIVE,212.38,336.64,59.986,1502538303,"201051344000594","219011344069620",29.00,16.70,0,328.22,343.85,15.6,13.2,0.102,813042.9,813042.9,17813,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502538332,2339810.00
08/12/2017 07:45,2,0.541,ACTIVE,212.83,337.84,59.965,1502538303,"201051344001203","219011344069620",28.88,16.00,0,330.33,345.66,15.8,13.4,0.102,803544.9,803544.9,17848,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502538333,2339811.00
08/12/2017 07:45,2,0.389,ACTIVE,211.93,337.24,59.959,1502538303,"274151322000054","219011344069620",27.59,18.30,0,330.63,340.85,10.8,8.5,0.066,1019400.5,1019400.5,17697,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502538334,2339812.00
08/12/2017 07:45,2,0.527,ACTIVE,212.83,336.64,59.970,1502538303,"201051344000867","219011344069620",29.06,16.70,0,329.43,343.55,15.6,13.1,0.097,797232.8,797232.8,17847,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502538335,2339813.00
08/12/2017 07:45,2,0.584,ACTIVE,212.61,338.44,59.970,1502538303,"201051344001093","219011344069620",29.34,16.70,0,329.73,345.36,17.4,14.9,0.110,801058.9,801058.9,17850,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502538336,2339814.00
08/12/2017 07:45,2,0.469,ACTIVE,212.61,337.24,59.965,1502538303,"201051344000900","219011344069620",29.50,15.80,0,330.03,343.25,14.0,11.6,0.097,819163.1,819163.1,17849,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502538337,2339815.00
08/12/2017 07:45,2,0.533,ACTIVE,212.83,337.24,59.970,1502538303,"201051344000648","219011344069620",28.27,15.80,0,330.63,343.85,15.3,12.9,0.093,805749.3,805749.3,17822,0,0,0,L,1122011218,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502538338,2339816.00
08/12/2017 07:45,2,0.510,ACTIVE,212.83,336.94,59.959,1502538303,"201051344000569","219011344069620",28.94,16.30,0,330.03,343.55,15.0,12.5,0.097,820849.9,820849.9,17793,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502538339,2339817.00
08/12/2017 07:45,2,0.504,ACTIVE,212.61,336.34,59.928,1502538303,"201051344000983","219011344069620",28.23,16.30,0,329.43,342.65,14.5,12.0,0.084,811676.2,811676.2,17825,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502538340,2339818.00
08/12/2017 07:45,2,0.514,ACTIVE,212.61,337.24,59.959,1502538303,"201051344001158","219011344069620",29.04,16.00,0,329.43,343.85,15.1,12.7,0.102,795687.7,795687.7,17826,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502538341,2339819.00
08/12/2017 07:45,2,0.541,ACTIVE,213.06,338.44,59.975,1502538303,"201051344000576","219011344069620",25.80,16.00,0,330.33,343.85,14.2,11.8,0.088,810235.3,810235.3,17839,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502538342,2339820.00
08/12/2017 07:45,2,0.367,ACTIVE,211.93,335.14,59.965,1502538303,"274151322000087","219011344069620",27.67,19.00,0,331.23,340.25,10.3,8.0,0.049,994550.5,994550.5,17950,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502538343,2339821.00
08/12/2017 08:00,2,0.799,ACTIVE,213.06,340.25,59.954,1502539203,"201051344000645","219011344069620",29.58,17.00,0,330.93,350.77,23.9,21.2,0.177,809148.6,809148.6,17814,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502539204,2339822.00
08/12/2017 08:00,2,0.641,ACTIVE,211.48,336.94,59.938,1502539203,"274151322000085","219011344069620",28.59,18.00,0,330.33,349.56,18.6,16.0,0.097,1014174.1,1014174.1,17712,0,0,0,L,1151911521,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502539205,2339823.00
08/12/2017 08:00,2,0.830,ACTIVE,213.06,342.05,59.954,1502539203,"201051344000633","219011344069620",29.32,17.00,0,330.03,351.97,24.7,21.9,0.190,796261.5,796261.5,17862,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502539206,2339824.00
08/12/2017 08:00,2,0.832,ACTIVE,212.61,340.25,59.954,1502539203,"201051344000469","219011344069620",29.84,16.00,0,327.62,351.07,25.2,22.4,0.186,800170.2,800170.2,17828,0,0,0,L,1122011218,0,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502539207,2339825.00
08/12/2017 08:00,2,0.801,ACTIVE,212.16,340.85,59.944,1502539203,"201051344000646","219011344069620",29.48,17.00,0,330.03,350.47,23.9,21.2,0.172,794545.2,794545.2,17816,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502539208,2339826.00
08/12/2017 08:00,2,0.721,ACTIVE,211.25,336.94,59.949,1502539203,"274151322000052","219011344069620",28.88,19.00,0,326.42,345.66,21.1,18.4,0.133,1056401.9,1056401.9,17708,0,0,0,L,1151911521,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502539209,2339827.00
08/12/2017 08:00,2,0.762,ACTIVE,212.83,341.75,59.954,1502539203,"201051344000585","219011344069620",29.70,17.30,0,330.03,349.86,23.0,20.2,0.159,808525.1,808525.1,17813,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502539210,2339828.00
08/12/2017 08:00,2,0.836,ACTIVE,212.38,340.85,59.954,1502539203,"201051344001230","219011344069620",29.26,17.30,0,328.52,349.86,24.8,22.0,0.186,799012.5,799012.5,17856,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502539211,2339829.00
08/12/2017 08:00,2,0.801,ACTIVE,213.06,341.45,59.959,1502539203,"201051344000582","219011344069620",29.12,16.70,0,330.93,350.77,23.7,20.9,0.168,788001.3,788001.3,17804,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502539211,2339830.00
08/12/2017 08:00,2,0.877,ACTIVE,212.16,341.15,59.959,1502539203,"201051344000955","219011344069620",29.80,17.30,0,328.52,351.07,26.5,23.7,0.199,808169.2,808169.2,17828,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502539212,2339831.00
08/12/2017 08:00,2,0.453,ACTIVE,211.48,414.49,59.954,1502539203,"274151322000094","219011344069620",39.12,19.50,0,400.96,455.67,18.1,15.5,0.115,873097.9,873097.9,18106,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502539213,2339832.00
08/12/2017 08:00,2,0.855,ACTIVE,212.61,340.25,59.954,1502539203,"201051344000579","219011344069620",29.52,17.30,0,329.73,350.77,25.6,22.8,0.181,818452.7,818452.7,17823,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502539214,2339833.00
08/12/2017 08:00,2,0.850,ACTIVE,212.38,340.25,59.954,1502539203,"201051344000890","219011344069620",29.90,17.30,0,329.73,351.37,25.8,23.0,0.181,802260.8,802260.8,17826,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502539215,2339834.00
08/12/2017 08:00,2,0.826,ACTIVE,212.83,342.05,59.965,1502539203,"201051344000438","219011344069620",30.22,17.00,0,331.23,351.67,25.4,22.6,0.186,804547.6,804547.6,17808,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502539216,2339835.00
08/12/2017 08:00,2,0.855,ACTIVE,212.61,339.04,59.959,1502539203,"201051344000417","219011344069620",19.18,16.70,0,330.03,345.96,16.7,14.2,0.115,717488.3,717488.3,17857,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502539217,2339836.00
08/12/2017 08:00,2,0.635,ACTIVE,211.48,339.65,59.975,1502539203,"274151322000083","219011344069620",29.16,18.00,0,330.33,345.06,18.8,16.2,0.119,1045727.0,1045727.0,17721,0,0,0,L,1151911521,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502539218,2339837.00
08/12/2017 08:00,2,0.711,ACTIVE,212.16,340.85,59.949,1502539203,"274151322000076","219011344069620",29.86,18.70,0,329.13,346.26,21.5,18.9,0.141,1116475.5,1116475.5,17713,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502539219,2339838.00
08/12/2017 08:00,2,0.840,ACTIVE,212.38,340.55,59.949,1502539203,"201051344000868","219011344069620",29.72,16.30,0,328.82,351.07,25.3,22.5,0.190,798509.6,798509.6,17841,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502539220,2339839.00
08/12/2017 08:00,2,0.635,ACTIVE,211.25,339.04,59.928,1502539203,"274151322000095","219011344069620",29.62,18.00,0,330.33,344.15,19.0,16.4,0.119,1105715.5,1105715.5,17732,0,0,0,L,1151911521,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502539221,2339840.00
08/12/2017 08:00,2,0.836,ACTIVE,212.61,339.34,59.954,1502539203,"201051344000988","219011344069620",19.04,16.70,0,328.82,347.46,16.2,13.7,0.119,689569.4,689569.4,17809,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502539222,2339841.00
08/12/2017 08:00,2,0.807,ACTIVE,212.61,339.65,59.907,1502539203,"201051344001025","219011344069620",29.32,17.00,0,330.33,351.37,23.9,21.2,0.172,805476.6,805476.6,17813,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502539223,2339842.00
08/12/2017 08:00,2,0.775,ACTIVE,212.38,339.65,59.949,1502539203,"201051344000458","219011344069620",29.50,17.80,0,329.43,349.56,23.2,20.5,0.172,809623.8,809623.8,17808,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502539223,2339843.00
08/12/2017 08:00,2,0.773,ACTIVE,213.06,341.75,59.959,1502539203,"201051344000853","219011344069620",29.78,17.00,0,331.23,351.07,23.3,20.6,0.177,810996.3,810996.3,17834,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502539224,2339844.00
08/12/2017 08:00,2,0.797,ACTIVE,212.83,341.75,59.944,1502539203,"201051344000685","219011344069620",29.26,17.30,0,330.03,351.07,23.6,20.9,0.186,804363.0,804363.0,17849,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502539225,2339845.00
08/12/2017 08:00,2,0.779,ACTIVE,212.61,341.75,59.959,1502539203,"201051344000917","219011344069620",29.22,17.80,0,330.03,350.77,23.1,20.4,0.164,801075.1,801075.1,17843,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502539226,2339846.00
08/12/2017 08:00,2,0.762,ACTIVE,212.83,340.85,59.949,1502539203,"201051344001145","219011344069620",29.66,17.00,0,331.53,350.77,22.9,20.2,0.164,809091.4,809091.4,17830,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502539227,2339847.00
08/12/2017 08:00,2,0.809,ACTIVE,212.83,341.45,59.981,1502539203,"201051344000651","219011344069620",29.58,16.30,0,330.33,351.37,24.2,21.5,0.172,798045.6,798045.6,17821,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502539228,2339848.00
08/12/2017 08:00,2,0.680,ACTIVE,211.25,339.95,59.938,1502539203,"274151322000088","219011344069620",28.53,18.70,0,329.73,344.76,19.6,17.0,0.115,1003439.4,1003439.4,17715,0,0,0,L,1151911521,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502539229,2339849.00
08/12/2017 08:00,2,0.465,ACTIVE,212.16,417.79,59.933,1502539203,"274151322000068","219011344069620",39.44,20.70,0,333.63,430.42,18.6,16.1,0.110,873962.7,873962.7,18120,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502539230,2339850.00
08/12/2017 08:00,2,0.826,ACTIVE,212.38,340.25,59.938,1502539203,"201051344001135","219011344069620",29.60,16.70,0,330.63,350.47,24.8,22.0,0.181,793607.3,793607.3,17789,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502539231,2339851.00
08/12/2017 08:00,2,0.840,ACTIVE,212.16,339.65,59.938,1502539203,"201051344000594","219011344069620",29.56,17.50,0,327.62,350.47,25.2,22.4,0.186,813047.2,813047.2,17814,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502539232,2339852.00
08/12/2017 08:00,2,0.857,ACTIVE,212.83,341.15,59.944,1502539203,"201051344001203","219011344069620",29.34,17.00,0,330.63,353.17,25.5,22.7,0.194,803549.3,803549.3,17849,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502539232,2339853.00
08/12/2017 08:00,2,0.643,ACTIVE,211.48,337.24,59.944,1502539203,"274151322000054","219011344069620",28.88,19.00,0,330.03,345.06,18.8,16.2,0.119,1019403.5,1019403.5,17698,0,0,0,L,1151911521,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502539233,2339854.00
08/12/2017 08:00,2,0.834,ACTIVE,212.61,339.65,59.949,1502539203,"201051344000867","219011344069620",29.88,17.50,0,328.22,350.17,25.3,22.5,0.181,797237.1,797237.1,17848,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502539234,2339855.00
08/12/2017 08:00,2,0.918,ACTIVE,212.61,342.65,59.917,1502539203,"201051344001093","219011344069620",29.62,17.50,0,330.03,353.47,27.6,24.7,0.199,801063.7,801063.7,17851,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502539235,2339856.00
08/12/2017 08:00,2,0.797,ACTIVE,212.61,340.85,59.944,1502539203,"201051344000900","219011344069620",29.58,16.30,0,328.82,351.07,23.9,21.2,0.181,819167.1,819167.1,17850,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502539236,2339857.00
08/12/2017 08:00,2,0.816,ACTIVE,212.83,339.95,59.917,1502539203,"201051344000648","219011344069620",29.74,16.30,0,330.33,350.77,24.6,21.8,0.186,805753.5,805753.5,17823,0,0,0,L,1122011218,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502539237,2339858.00
08/12/2017 08:00,2,0.803,ACTIVE,212.61,340.25,59.944,1502539203,"201051344000569","219011344069620",29.62,17.30,0,328.22,350.17,24.1,21.4,0.177,820854.0,820854.0,17794,0,0,0,L,1122011218,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502539238,2339859.00
08/12/2017 08:00,2,0.797,ACTIVE,212.61,339.34,59.954,1502539203,"201051344000983","219011344069620",29.22,17.00,0,329.73,349.56,23.6,20.9,0.177,811680.2,811680.2,17826,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502539239,2339860.00
08/12/2017 08:00,2,0.832,ACTIVE,212.61,340.55,59.938,1502539203,"201051344001158","219011344069620",29.42,16.70,0,329.73,351.07,24.8,22.0,0.194,795692.0,795692.0,17827,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502539240,2339861.00
08/12/2017 08:00,2,0.818,ACTIVE,213.06,341.15,59.938,1502539203,"201051344000576","219011344069620",29.52,16.30,0,330.63,351.37,24.5,21.7,0.186,810239.5,810239.5,17840,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502539241,2339862.00
08/12/2017 08:00,2,0.672,ACTIVE,211.70,335.74,59.933,1502539203,"274151322000087","219011344069620",28.41,20.30,0,329.43,344.76,19.3,16.7,0.102,994553.7,994553.7,17951,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502539242,2339863.00
08/12/2017 08:15,2,1.178,ACTIVE,213.29,345.06,59.975,1502540104,"201051344000645","219011344069620",29.98,17.80,0,330.63,359.18,35.8,32.6,0.283,809155.3,809155.3,17815,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502540105,2339864.00
08/12/2017 08:15,2,0.994,ACTIVE,211.70,340.55,59.970,1502540104,"274151322000085","219011344069620",29.10,19.30,0,328.52,349.56,29.2,26.3,0.181,1014179.3,1014179.3,17713,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502540106,2339865.00
08/12/2017 08:15,2,1.213,ACTIVE,213.29,345.96,59.981,1502540104,"201051344000633","219011344069620",29.78,17.80,0,329.43,360.08,36.6,33.4,0.296,796268.3,796268.3,17863,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502540106,2339866.00
08/12/2017 08:15,2,1.232,ACTIVE,213.06,345.06,59.975,1502540104,"201051344000469","219011344069620",29.94,17.00,0,328.82,360.08,37.4,34.2,0.305,800177.2,800177.2,17829,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502540107,2339867.00
08/12/2017 08:15,2,1.182,ACTIVE,212.16,344.15,59.996,1502540104,"201051344000646","219011344069620",29.60,17.80,0,329.43,358.88,35.5,32.3,0.278,794551.7,794551.7,17817,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502540108,2339868.00
08/12/2017 08:15,2,1.074,ACTIVE,211.48,339.65,59.981,1502540104,"274151322000052","219011344069620",29.28,19.80,0,329.13,351.67,31.9,28.9,0.208,1056407.8,1056407.8,17709,0,0,0,L,1151911521,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502540109,2339869.00
08/12/2017 08:15,2,1.133,ACTIVE,212.83,345.36,59.954,1502540104,"201051344000585","219011344069620",29.86,18.30,0,330.93,357.68,34.3,31.2,0.270,808531.4,808531.4,17814,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502540110,2339870.00
08/12/2017 08:15,2,1.225,ACTIVE,212.38,344.15,59.981,1502540104,"201051344001230","219011344069620",29.54,18.70,0,329.13,358.28,36.7,33.5,0.296,799019.3,799019.3,17857,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502540111,2339871.00
08/12/2017 08:15,2,1.166,ACTIVE,213.06,345.06,59.975,1502540104,"201051344000582","219011344069620",29.60,17.50,0,330.63,359.78,35.0,31.8,0.274,788007.8,788007.8,17805,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502540112,2339872.00
08/12/2017 08:15,2,1.281,ACTIVE,212.16,344.45,60.002,1502540104,"201051344000955","219011344069620",30.00,18.00,0,329.43,359.48,38.9,35.6,0.314,808176.5,808176.5,17829,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502540113,2339873.00
08/12/2017 08:15,2,0.699,ACTIVE,211.70,421.40,59.970,1502540104,"274151322000094","219011344069620",39.28,21.00,0,333.03,436.73,27.6,24.7,0.181,873102.9,873102.9,18107,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502540114,2339874.00
08/12/2017 08:15,2,1.229,ACTIVE,213.06,344.45,59.975,1502540104,"201051344000579","219011344069620",30.18,18.30,0,330.33,359.78,37.6,34.4,0.296,818459.8,818459.8,17824,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502540115,2339875.00
08/12/2017 08:15,2,1.254,ACTIVE,212.16,343.55,59.975,1502540104,"201051344000890","219011344069620",29.84,18.70,0,330.03,359.48,37.9,34.7,0.287,802268.0,802268.0,17827,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502540116,2339876.00
08/12/2017 08:15,2,1.240,ACTIVE,212.61,345.06,59.970,1502540104,"201051344000438","219011344069620",29.88,18.00,0,331.53,360.08,37.5,34.3,0.305,804554.6,804554.6,17809,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502540117,2339877.00
08/12/2017 08:15,2,1.234,ACTIVE,212.61,341.75,59.959,1502540104,"201051344000417","219011344069620",19.34,17.80,0,330.33,351.37,24.2,21.4,0.190,717492.7,717492.7,17858,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502540118,2339878.00
08/12/2017 08:15,2,0.982,ACTIVE,211.70,338.44,59.975,1502540104,"274151322000083","219011344069620",29.30,19.30,0,327.62,349.86,29.2,26.3,0.199,1045732.3,1045732.3,17722,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502540119,2339879.00
08/12/2017 08:15,2,1.109,ACTIVE,212.16,342.05,59.970,1502540104,"274151322000076","219011344069620",30.24,20.30,0,331.83,352.27,34.1,31.0,0.225,1116481.7,1116481.7,17714,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502540120,2339880.00
08/12/2017 08:15,2,1.240,ACTIVE,212.83,344.76,59.981,1502540104,"201051344000868","219011344069620",29.72,17.50,0,328.82,359.48,37.4,34.2,0.296,798516.7,798516.7,17842,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502540121,2339881.00
08/12/2017 08:15,2,1.006,ACTIVE,211.70,339.04,59.959,1502540104,"274151322000095","219011344069620",30.20,19.00,0,327.32,350.17,30.8,27.8,0.203,1105721.0,1105721.0,17733,0,0,0,L,1151911521,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502540122,2339882.00
08/12/2017 08:15,2,1.248,ACTIVE,212.83,342.35,60.028,1502540104,"201051344000988","219011344069620",19.14,17.50,0,330.33,353.47,24.2,21.4,0.190,689573.8,689573.8,17810,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502540123,2339883.00
08/12/2017 08:15,2,1.186,ACTIVE,212.61,343.55,59.975,1502540104,"201051344001025","219011344069620",29.84,17.80,0,330.93,358.88,35.9,32.7,0.274,805483.3,805483.3,17814,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502540123,2339884.00
08/12/2017 08:15,2,1.158,ACTIVE,212.83,343.85,59.986,1502540104,"201051344000458","219011344069620",29.56,18.30,0,330.33,358.28,34.7,31.6,0.283,809630.3,809630.3,17809,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502540124,2339885.00
08/12/2017 08:15,2,1.186,ACTIVE,213.51,345.36,60.002,1502540104,"201051344000853","219011344069620",29.50,17.50,0,331.53,359.78,35.4,32.3,0.278,811002.8,811002.8,17835,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502540125,2339886.00
08/12/2017 08:15,2,1.162,ACTIVE,212.61,345.06,59.970,1502540104,"201051344000685","219011344069620",30.12,18.00,0,330.33,359.78,35.5,32.3,0.296,804369.6,804369.6,17850,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502540126,2339887.00
08/12/2017 08:15,2,1.158,ACTIVE,212.83,345.06,59.975,1502540104,"201051344000917","219011344069620",29.52,18.70,0,330.33,358.88,34.6,31.5,0.278,801081.5,801081.5,17844,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502540127,2339888.00
08/12/2017 08:15,2,1.131,ACTIVE,212.61,344.15,59.981,1502540104,"201051344001145","219011344069620",29.98,17.80,0,331.23,358.58,34.4,31.3,0.265,809097.8,809097.8,17831,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502540128,2339889.00
08/12/2017 08:15,2,1.207,ACTIVE,212.83,345.36,60.023,1502540104,"201051344000651","219011344069620",29.50,17.30,0,330.63,359.48,36.1,32.9,0.283,798052.3,798052.3,17822,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502540129,2339890.00
08/12/2017 08:15,2,1.020,ACTIVE,211.48,341.45,59.975,1502540104,"274151322000088","219011344069620",29.20,19.50,0,327.02,350.17,30.1,27.2,0.190,1003444.9,1003444.9,17716,0,0,0,L,1151911521,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502540130,2339891.00
08/12/2017 08:15,2,0.717,ACTIVE,212.38,417.49,59.981,1502540104,"274151322000068","219011344069620",38.94,22.30,0,329.13,438.23,27.9,25.0,0.177,873967.8,873967.8,18121,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502540131,2339892.00
08/12/2017 08:15,2,1.195,ACTIVE,212.38,345.06,59.965,1502540104,"201051344001135","219011344069620",30.06,17.50,0,330.63,358.88,36.4,33.2,0.287,793614.1,793614.1,17790,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502540132,2339893.00
08/12/2017 08:15,2,1.230,ACTIVE,212.38,344.15,59.981,1502540104,"201051344000594","219011344069620",29.72,18.70,0,327.92,358.58,37.1,33.9,0.283,813054.2,813054.2,17815,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502540133,2339894.00
08/12/2017 08:15,2,1.256,ACTIVE,212.83,344.76,59.986,1502540104,"201051344001203","219011344069620",29.52,18.00,0,330.63,361.29,37.5,34.3,0.309,803556.3,803556.3,17850,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502540134,2339895.00
08/12/2017 08:15,2,1.004,ACTIVE,211.48,344.45,59.981,1502540104,"274151322000054","219011344069620",29.26,19.80,0,327.02,350.47,29.8,26.8,0.199,1019408.8,1019408.8,17699,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502540135,2339896.00
08/12/2017 08:15,2,1.244,ACTIVE,213.06,344.15,59.981,1502540104,"201051344000867","219011344069620",29.60,18.00,0,329.43,359.18,37.3,34.1,0.287,797244.2,797244.2,17849,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502540136,2339897.00
08/12/2017 08:15,2,1.316,ACTIVE,212.61,345.96,60.007,1502540104,"201051344001093","219011344069620",29.98,18.30,0,330.63,361.89,40.0,36.7,0.314,801071.3,801071.3,17852,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502540136,2339898.00
08/12/2017 08:15,2,1.189,ACTIVE,212.83,345.36,59.986,1502540104,"201051344000900","219011344069620",29.94,17.30,0,329.73,359.48,36.1,32.9,0.292,819173.8,819173.8,17851,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502540137,2339899.00
08/12/2017 08:15,2,1.201,ACTIVE,213.06,344.45,59.975,1502540104,"201051344000648","219011344069620",29.64,17.00,0,330.63,359.48,36.1,33.0,0.287,805760.3,805760.3,17824,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502540138,2339900.00
08/12/2017 08:15,2,1.193,ACTIVE,213.06,344.15,59.991,1502540104,"201051344000569","219011344069620",29.66,17.80,0,330.63,359.18,35.9,32.7,0.287,820860.7,820860.7,17795,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502540139,2339901.00
08/12/2017 08:15,2,1.174,ACTIVE,213.06,344.45,59.991,1502540104,"201051344000983","219011344069620",29.66,17.80,0,329.13,358.28,35.3,32.2,0.292,811686.8,811686.8,17827,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502540140,2339902.00
08/12/2017 08:15,2,1.219,ACTIVE,213.06,344.76,59.981,1502540104,"201051344001158","219011344069620",29.78,17.50,0,330.33,359.78,36.8,33.6,0.296,795698.8,795698.8,17828,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502540141,2339903.00
08/12/2017 08:15,2,1.213,ACTIVE,213.51,346.26,59.991,1502540104,"201051344000576","219011344069620",29.66,17.30,0,330.33,360.08,36.5,33.3,0.292,810246.3,810246.3,17841,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502540142,2339904.00
08/12/2017 08:15,2,0.996,ACTIVE,211.93,340.25,59.986,1502540104,"274151322000087","219011344069620",29.22,21.80,0,326.12,349.86,29.5,26.5,0.181,994559.1,994559.1,17952,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502540143,2339905.00
08/12/2017 08:30,2,1.693,ACTIVE,213.29,349.26,59.996,1502541004,"201051344000645","219011344069620",29.80,19.00,0,321.61,370.30,51.1,47.4,0.415,809165.2,809165.2,17816,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541005,2339906.00
08/12/2017 08:30,2,1.426,ACTIVE,211.48,344.15,59.954,1502541004,"274151322000085","219011344069620",29.20,20.30,0,317.70,357.68,42.2,38.8,0.287,1014187.4,1014187.4,17714,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541006,2339907.00
08/12/2017 08:30,2,1.703,ACTIVE,213.29,350.17,59.949,1502541004,"201051344000633","219011344069620",30.04,19.00,0,321.01,371.21,51.9,48.1,0.433,796278.4,796278.4,17864,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541006,2339908.00
08/12/2017 08:30,2,1.750,ACTIVE,213.29,349.86,59.933,1502541004,"201051344000469","219011344069620",29.84,17.80,0,323.41,371.21,52.9,49.1,0.446,800187.5,800187.5,17830,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541007,2339909.00
08/12/2017 08:30,2,1.652,ACTIVE,212.38,348.66,59.959,1502541004,"201051344000646","219011344069620",29.86,19.00,0,319.51,369.70,49.9,46.3,0.420,794561.4,794561.4,17818,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541008,2339910.00
08/12/2017 08:30,2,1.514,ACTIVE,211.03,343.55,59.949,1502541004,"274151322000052","219011344069620",29.36,21.30,0,316.80,358.58,45.1,41.6,0.305,1056416.5,1056416.5,17710,0,0,0,L,1151911521,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541009,2339911.00
08/12/2017 08:30,2,1.607,ACTIVE,213.06,349.26,59.954,1502541004,"201051344000585","219011344069620",29.90,19.50,0,318.91,368.50,48.7,45.1,0.393,808540.8,808540.8,17815,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541010,2339912.00
08/12/2017 08:30,2,1.695,ACTIVE,212.38,348.66,59.954,1502541004,"201051344001230","219011344069620",30.12,20.30,0,318.30,369.40,51.8,48.0,0.424,799029.4,799029.4,17858,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541011,2339913.00
08/12/2017 08:30,2,1.627,ACTIVE,213.29,349.86,59.944,1502541004,"201051344000582","219011344069620",30.10,18.30,0,317.70,370.00,49.6,45.9,0.398,788017.5,788017.5,17806,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541012,2339914.00
08/12/2017 08:30,2,1.795,ACTIVE,212.38,349.86,60.007,1502541004,"201051344000955","219011344069620",29.76,19.30,0,318.00,371.21,54.1,50.3,0.451,808187.2,808187.2,17830,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541013,2339915.00
