ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2017 08:30,2,0.975,ACTIVE,211.70,432.82,59.949,1502541004,"274151322000094","219011344069620",40.10,22.50,0,329.43,442.74,39.2,35.9,0.270,873110.5,873110.5,18108,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541014,2339916.00
08/12/2017 08:30,2,1.727,ACTIVE,213.06,349.56,59.991,1502541004,"201051344000579","219011344069620",30.20,19.30,0,324.02,370.90,52.9,49.1,0.424,818470.1,818470.1,17825,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541015,2339917.00
08/12/2017 08:30,2,1.760,ACTIVE,212.38,348.36,59.944,1502541004,"201051344000890","219011344069620",29.84,20.30,0,317.70,370.90,53.1,49.4,0.424,802278.3,802278.3,17828,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541015,2339918.00
08/12/2017 08:30,2,1.730,ACTIVE,213.06,350.17,59.954,1502541004,"201051344000438","219011344069620",30.22,19.30,0,320.11,372.11,53.0,49.2,0.438,804564.9,804564.9,17810,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541016,2339919.00
08/12/2017 08:30,2,1.691,ACTIVE,212.61,344.76,59.954,1502541004,"201051344000417","219011344069620",19.78,19.00,0,318.61,358.58,33.9,30.8,0.274,717499.2,717499.2,17859,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541017,2339920.00
08/12/2017 08:30,2,1.410,ACTIVE,211.48,343.25,59.949,1502541004,"274151322000083","219011344069620",29.44,21.00,0,318.00,357.08,42.0,38.6,0.296,1045740.2,1045740.2,17723,0,0,0,L,1151911521,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541018,2339921.00
08/12/2017 08:30,2,1.623,ACTIVE,212.38,343.55,59.954,1502541004,"274151322000076","219011344069620",30.20,21.80,0,324.02,360.69,49.5,45.9,0.336,1116491.2,1116491.2,17715,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541019,2339922.00
08/12/2017 08:30,2,1.742,ACTIVE,212.83,348.96,59.959,1502541004,"201051344000868","219011344069620",29.68,18.00,0,318.61,370.30,52.4,48.7,0.429,798526.9,798526.9,17843,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541020,2339923.00
08/12/2017 08:30,2,1.520,ACTIVE,211.25,350.77,59.944,1502541004,"274151322000095","219011344069620",30.06,20.70,0,326.12,358.88,46.3,42.7,0.301,1105729.8,1105729.8,17734,0,0,0,L,1151911521,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541021,2339924.00
08/12/2017 08:30,2,1.734,ACTIVE,213.29,346.86,59.954,1502541004,"201051344000988","219011344069620",19.58,18.30,0,319.21,360.99,34.5,31.3,0.283,689580.3,689580.3,17811,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541022,2339925.00
08/12/2017 08:30,2,1.676,ACTIVE,212.83,348.66,59.959,1502541004,"201051344001025","219011344069620",30.10,19.30,0,324.32,370.00,51.1,47.4,0.411,805493.2,805493.2,17815,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541023,2339926.00
08/12/2017 08:30,2,1.643,ACTIVE,213.06,348.66,59.959,1502541004,"201051344000458","219011344069620",29.76,19.30,0,317.10,369.10,49.5,45.9,0.415,809639.9,809639.9,17810,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541024,2339927.00
08/12/2017 08:30,2,1.674,ACTIVE,213.96,351.07,59.949,1502541004,"201051344000853","219011344069620",29.90,18.30,0,323.41,371.51,50.7,47.0,0.415,811012.6,811012.6,17836,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541025,2339928.00
08/12/2017 08:30,2,1.689,ACTIVE,212.83,349.56,59.938,1502541004,"201051344000685","219011344069620",29.70,19.30,0,322.21,370.30,50.9,47.2,0.438,804379.4,804379.4,17851,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541026,2339929.00
08/12/2017 08:30,2,1.635,ACTIVE,212.83,348.96,59.938,1502541004,"201051344000917","219011344069620",30.00,19.80,0,316.80,370.00,49.7,46.0,0.402,801091.1,801091.1,17845,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541026,2339930.00
08/12/2017 08:30,2,1.623,ACTIVE,212.61,347.76,59.944,1502541004,"201051344001145","219011344069620",30.02,19.00,0,319.81,370.00,49.4,45.7,0.407,809107.3,809107.3,17832,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541027,2339931.00
08/12/2017 08:30,2,1.695,ACTIVE,213.06,350.17,59.949,1502541004,"201051344000651","219011344069620",29.98,18.30,0,321.91,370.90,51.5,47.8,0.420,798062.3,798062.3,17823,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541028,2339932.00
08/12/2017 08:30,2,1.459,ACTIVE,211.25,346.26,59.944,1502541004,"274151322000088","219011344069620",29.30,20.70,0,315.90,357.38,43.3,39.9,0.278,1003453.2,1003453.2,17717,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541029,2339933.00
08/12/2017 08:30,2,0.990,ACTIVE,211.93,429.22,59.949,1502541004,"274151322000068","219011344069620",40.10,23.50,0,330.03,446.95,41.1,37.8,0.278,873975.4,873975.4,18122,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541030,2339934.00
08/12/2017 08:30,2,1.693,ACTIVE,212.61,348.36,59.949,1502541004,"201051344001135","219011344069620",29.94,18.70,0,320.41,369.70,51.4,47.7,0.420,793624.1,793624.1,17791,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541031,2339935.00
08/12/2017 08:30,2,1.717,ACTIVE,212.61,348.96,59.965,1502541004,"201051344000594","219011344069620",30.24,20.30,0,319.81,369.10,52.6,48.8,0.411,813064.4,813064.4,17816,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541032,2339936.00
08/12/2017 08:30,2,1.760,ACTIVE,213.06,349.56,59.949,1502541004,"201051344001203","219011344069620",29.92,19.30,0,321.91,372.71,53.3,49.6,0.451,803566.7,803566.7,17851,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541033,2339937.00
08/12/2017 08:30,2,1.467,ACTIVE,211.03,338.44,59.938,1502541004,"274151322000054","219011344069620",29.00,21.00,0,317.40,357.68,43.0,39.6,0.278,1019417.0,1019417.0,17700,0,0,0,L,1151911521,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541034,2339938.00
08/12/2017 08:30,2,1.738,ACTIVE,213.06,348.36,59.954,1502541004,"201051344000867","219011344069620",29.86,19.30,0,315.90,370.00,52.5,48.8,0.420,797254.4,797254.4,17850,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541036,2339939.00
08/12/2017 08:30,2,1.809,ACTIVE,213.06,350.47,59.917,1502541004,"201051344001093","219011344069620",30.26,19.80,0,318.30,372.71,55.4,51.6,0.442,801082.3,801082.3,17853,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541037,2339940.00
08/12/2017 08:30,2,1.686,ACTIVE,213.06,349.26,59.954,1502541004,"201051344000900","219011344069620",30.28,17.80,0,319.51,371.21,51.6,47.9,0.433,819183.8,819183.8,17852,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541038,2339941.00
08/12/2017 08:30,2,1.693,ACTIVE,213.29,349.56,59.949,1502541004,"201051344000648","219011344069620",29.76,18.00,0,319.21,370.90,51.0,47.3,0.424,805770.3,805770.3,17825,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541038,2339942.00
08/12/2017 08:30,2,1.674,ACTIVE,213.06,349.26,59.901,1502541004,"201051344000569","219011344069620",29.92,18.70,0,319.21,370.00,50.8,47.1,0.415,820870.6,820870.6,17796,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541039,2339943.00
08/12/2017 08:30,2,1.666,ACTIVE,213.06,348.96,59.949,1502541004,"201051344000983","219011344069620",30.04,18.30,0,319.81,369.70,50.7,47.0,0.429,811696.6,811696.6,17828,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541040,2339944.00
08/12/2017 08:30,2,1.721,ACTIVE,213.29,348.66,59.944,1502541004,"201051344001158","219011344069620",29.88,18.30,0,317.40,370.90,52.1,48.3,0.429,795709.0,795709.0,17829,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541041,2339945.00
08/12/2017 08:30,2,1.689,ACTIVE,213.51,351.07,59.959,1502541004,"201051344000576","219011344069620",30.04,18.00,0,321.61,371.51,51.4,47.7,0.420,810256.3,810256.3,17842,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541042,2339946.00
08/12/2017 08:30,2,1.441,ACTIVE,211.25,346.86,59.938,1502541004,"274151322000087","219011344069620",28.98,23.50,0,317.40,356.18,42.3,38.9,0.270,994567.1,994567.1,17953,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541043,2339947.00
08/12/2017 08:45,2,2.145,ACTIVE,213.51,353.47,60.002,1502541903,"201051344000645","219011344069620",29.76,19.80,0,331.83,382.63,64.7,60.5,0.530,809179.7,809179.7,17817,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541904,2339948.00
08/12/2017 08:45,2,1.877,ACTIVE,210.80,348.06,59.991,1502541903,"274151322000085","219011344069620",28.82,22.00,0,329.73,365.80,54.8,51.0,0.371,1014199.4,1014199.4,17715,0,0,0,L,1151911521,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541905,2339949.00
08/12/2017 08:45,2,2.168,ACTIVE,213.29,355.88,59.996,1502541903,"201051344000633","219011344069620",30.00,20.30,0,330.33,383.23,65.9,61.7,0.570,796293.1,796293.1,17865,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541906,2339950.00
08/12/2017 08:45,2,2.232,ACTIVE,213.74,354.97,59.996,1502541903,"201051344000469","219011344069620",29.70,19.00,0,330.93,383.53,67.2,62.9,0.579,800202.4,800202.4,17831,0,0,0,L,1122011218,0,121.10,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541907,2339951.00
08/12/2017 08:45,2,2.125,ACTIVE,213.29,354.67,60.018,1502541903,"201051344000646","219011344069620",30.04,20.30,0,330.33,382.33,64.7,60.5,0.548,794575.7,794575.7,17819,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541908,2339952.00
08/12/2017 08:45,2,1.961,ACTIVE,211.03,352.57,59.986,1502541903,"274151322000052","219011344069620",29.66,23.30,0,328.22,366.70,58.9,54.9,0.411,1056429.3,1056429.3,17711,0,0,0,L,1151911521,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541909,2339953.00
08/12/2017 08:45,2,2.125,ACTIVE,213.96,355.58,60.028,1502541903,"201051344000585","219011344069620",29.80,21.30,0,331.23,381.73,64.2,60.0,0.526,808554.8,808554.8,17816,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541910,2339954.00
08/12/2017 08:45,2,2.215,ACTIVE,213.06,353.47,59.996,1502541903,"201051344001230","219011344069620",29.74,22.00,0,328.82,382.03,66.8,62.5,0.566,799044.1,799044.1,17859,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541911,2339955.00
08/12/2017 08:45,2,2.115,ACTIVE,213.96,354.67,59.949,1502541903,"201051344000582","219011344069620",30.08,19.80,0,330.93,383.23,64.4,60.3,0.526,788031.6,788031.6,17807,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541912,2339956.00
08/12/2017 08:45,2,2.248,ACTIVE,213.06,354.67,59.991,1502541903,"201051344000955","219011344069620",29.96,20.70,0,330.93,383.83,68.3,64.0,0.570,808202.4,808202.4,17831,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541912,2339957.00
08/12/2017 08:45,2,1.273,ACTIVE,210.80,435.23,59.991,1502541903,"274151322000094","219011344069620",40.49,23.80,0,330.63,456.87,52.2,48.5,0.349,873121.7,873121.7,18109,0,0,0,L,1151911521,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541913,2339958.00
08/12/2017 08:45,2,2.184,ACTIVE,213.51,354.97,59.933,1502541903,"201051344000579","219011344069620",30.18,20.30,0,331.53,383.53,66.7,62.5,0.552,818485.0,818485.0,17826,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541914,2339959.00
08/12/2017 08:45,2,2.186,ACTIVE,213.06,354.97,59.981,1502541903,"201051344000890","219011344069620",30.08,22.30,0,329.73,383.53,66.6,62.3,0.539,802293.4,802293.4,17829,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541915,2339960.00
08/12/2017 08:45,2,2.139,ACTIVE,213.51,355.28,60.012,1502541903,"201051344000438","219011344069620",29.92,20.70,0,332.13,384.13,64.8,60.6,0.535,804579.8,804579.8,17811,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541916,2339961.00
08/12/2017 08:45,2,2.076,ACTIVE,213.51,347.76,59.981,1502541903,"201051344000417","219011344069620",19.56,21.00,0,331.83,367.60,41.1,37.8,0.345,717508.6,717508.6,17860,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541917,2339962.00
08/12/2017 08:45,2,1.791,ACTIVE,210.80,348.36,60.007,1502541903,"274151322000083","219011344069620",29.22,22.50,0,328.52,365.19,53.0,49.2,0.380,1045752.3,1045752.3,17724,0,0,0,L,1151911521,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541918,2339963.00
08/12/2017 08:45,2,1.996,ACTIVE,212.16,342.95,59.986,1502541903,"274151322000076","219011344069620",30.16,23.80,0,332.43,370.00,60.9,56.9,0.424,1116505.3,1116505.3,17716,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541919,2339964.00
08/12/2017 08:45,2,2.088,ACTIVE,212.83,351.97,59.938,1502541903,"201051344000868","219011344069620",29.72,19.50,0,330.63,382.93,62.9,58.8,0.517,798541.7,798541.7,17844,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541920,2339965.00
08/12/2017 08:45,2,1.889,ACTIVE,211.03,344.15,59.970,1502541903,"274151322000095","219011344069620",29.90,22.50,0,327.92,368.50,57.2,53.3,0.384,1105743.0,1105743.0,17735,0,0,0,L,1151911521,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541921,2339966.00
08/12/2017 08:45,2,2.076,ACTIVE,213.29,347.46,59.975,1502541903,"201051344000988","219011344069620",19.34,19.30,0,332.13,370.00,40.6,37.3,0.336,689589.9,689589.9,17812,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541922,2339967.00
08/12/2017 08:45,2,1.961,ACTIVE,213.29,351.67,59.975,1502541903,"201051344001025","219011344069620",29.32,21.00,0,331.83,383.23,58.2,54.3,0.468,805507.7,805507.7,17816,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541923,2339968.00
08/12/2017 08:45,2,1.814,ACTIVE,213.06,350.47,59.975,1502541903,"201051344000458","219011344069620",29.82,20.30,0,333.03,381.73,54.8,50.9,0.468,809654.0,809654.0,17811,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541924,2339969.00
08/12/2017 08:45,2,1.762,ACTIVE,213.74,351.07,59.970,1502541903,"201051344000853","219011344069620",29.76,19.50,0,333.33,383.23,53.1,49.3,0.438,811027.0,811027.0,17837,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541924,2339970.00
08/12/2017 08:45,2,1.684,ACTIVE,213.29,350.47,59.986,1502541903,"201051344000685","219011344069620",29.52,20.70,0,330.63,382.93,50.4,46.7,0.438,804393.8,804393.8,17852,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541925,2339971.00
08/12/2017 08:45,2,1.605,ACTIVE,213.29,350.47,59.975,1502541903,"201051344000917","219011344069620",29.72,21.00,0,330.33,382.63,48.3,44.7,0.398,801105.2,801105.2,17846,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541926,2339972.00
08/12/2017 08:45,2,1.592,ACTIVE,213.06,349.26,60.002,1502541903,"201051344001145","219011344069620",29.80,20.30,0,332.43,382.03,48.0,44.5,0.393,809121.3,809121.3,17833,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541927,2339973.00
08/12/2017 08:45,2,1.652,ACTIVE,213.29,349.86,59.991,1502541903,"201051344000651","219011344069620",29.62,19.80,0,332.13,384.43,49.6,46.0,0.407,798076.9,798076.9,17824,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541928,2339974.00
08/12/2017 08:45,2,1.449,ACTIVE,210.57,339.95,59.959,1502541903,"274151322000088","219011344069620",28.94,22.30,0,327.92,366.10,42.5,39.1,0.283,1003465.5,1003465.5,17718,0,0,0,L,1151911521,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541929,2339975.00
08/12/2017 08:45,2,0.973,ACTIVE,211.70,431.92,59.975,1502541903,"274151322000068","219011344069620",40.16,25.00,0,333.03,455.37,39.4,36.1,0.256,873986.7,873986.7,18123,0,0,0,L,1151911521,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541930,2339976.00
08/12/2017 08:45,2,1.654,ACTIVE,213.06,349.26,59.975,1502541903,"201051344001135","219011344069620",29.74,20.00,0,330.63,382.33,49.9,46.2,0.411,793638.5,793638.5,17792,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541931,2339977.00
08/12/2017 08:45,2,1.697,ACTIVE,212.38,346.56,59.959,1502541903,"201051344000594","219011344069620",29.52,21.80,0,327.62,383.53,50.8,47.1,0.402,813079.2,813079.2,17817,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541932,2339978.00
08/12/2017 08:45,2,1.734,ACTIVE,213.51,349.26,59.975,1502541903,"201051344001203","219011344069620",29.76,21.00,0,332.13,385.33,52.3,48.6,0.429,803581.7,803581.7,17852,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541933,2339979.00
08/12/2017 08:45,2,1.514,ACTIVE,211.25,340.85,59.970,1502541903,"274151322000054","219011344069620",28.75,22.50,0,328.22,365.80,44.0,40.6,0.292,1019429.2,1019429.2,17701,0,0,0,L,1151911521,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541934,2339980.00
08/12/2017 08:45,2,1.727,ACTIVE,212.83,348.36,60.002,1502541903,"201051344000867","219011344069620",29.86,20.30,0,330.33,381.42,52.2,48.5,0.429,797269.2,797269.2,17851,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541935,2339981.00
08/12/2017 08:45,2,1.879,ACTIVE,213.51,352.27,59.917,1502541903,"201051344001093","219011344069620",29.56,21.30,0,331.23,385.33,56.4,52.5,0.460,801097.7,801097.7,17854,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541936,2339982.00
08/12/2017 08:45,2,1.809,ACTIVE,212.83,350.17,59.954,1502541903,"201051344000900","219011344069620",29.98,19.00,0,331.23,382.93,54.9,51.1,0.455,819198.5,819198.5,17853,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541937,2339983.00
08/12/2017 08:45,2,1.842,ACTIVE,213.06,350.17,59.912,1502541903,"201051344000648","219011344069620",29.72,19.30,0,331.83,382.63,55.5,51.6,0.455,805784.6,805784.6,17826,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541938,2339984.00
08/12/2017 08:45,2,1.836,ACTIVE,213.06,349.26,59.928,1502541903,"201051344000569","219011344069620",29.70,19.80,0,331.83,382.33,55.3,51.4,0.464,820884.9,820884.9,17797,0,0,0,L,1122011218,0,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541938,2339985.00
08/12/2017 08:45,2,1.797,ACTIVE,213.06,350.17,59.996,1502541903,"201051344000983","219011344069620",29.90,19.50,0,331.23,382.33,54.4,50.6,0.455,811711.0,811711.0,17829,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541939,2339986.00
08/12/2017 08:45,2,1.773,ACTIVE,213.06,349.26,59.949,1502541903,"201051344001158","219011344069620",29.58,19.50,0,331.53,383.23,53.1,49.3,0.442,795723.6,795723.6,17830,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541940,2339987.00
08/12/2017 08:45,2,1.676,ACTIVE,213.29,349.26,59.954,1502541903,"201051344000576","219011344069620",29.62,19.30,0,332.13,382.93,50.3,46.7,0.411,810270.8,810270.8,17843,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541941,2339988.00
08/12/2017 08:45,2,1.338,ACTIVE,211.48,342.05,59.949,1502541903,"274151322000087","219011344069620",28.88,26.80,0,328.52,364.59,39.2,35.9,0.256,994579.1,994579.1,17954,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502541942,2339989.00
08/12/2017 09:00,2,1.514,ACTIVE,213.06,347.16,59.954,1502542803,"201051344000645","219011344069620",28.98,21.50,0,318.91,388.94,44.4,40.9,0.362,809195.6,809195.6,17818,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502542804,2339990.00
08/12/2017 09:00,2,1.338,ACTIVE,211.03,342.95,59.912,1502542803,"274151322000085","219011344069620",28.51,23.30,0,329.73,375.11,38.6,35.3,0.261,1014212.7,1014212.7,17716,0,0,0,L,1151911521,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502542805,2339991.00
08/12/2017 09:00,2,1.510,ACTIVE,212.83,348.66,59.944,1502542803,"201051344000633","219011344069620",29.14,22.00,0,318.00,390.14,44.6,41.1,0.371,796309.1,796309.1,17866,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502542806,2339992.00
08/12/2017 09:00,2,1.500,ACTIVE,212.83,347.16,59.949,1502542803,"201051344000469","219011344069620",29.56,19.80,0,316.50,390.14,44.9,41.4,0.376,800218.6,800218.6,17832,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502542807,2339993.00
08/12/2017 09:00,2,1.518,ACTIVE,212.16,347.76,59.944,1502542803,"201051344000646","219011344069620",28.78,22.30,0,317.40,389.24,44.3,40.8,0.362,794591.3,794591.3,17820,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502542808,2339994.00
08/12/2017 09:00,2,1.480,ACTIVE,210.80,347.76,59.938,1502542803,"274151322000052","219011344069620",28.45,24.80,0,326.72,376.31,42.7,39.3,0.283,1056443.4,1056443.4,17712,0,0,0,L,1151911521,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502542809,2339995.00
08/12/2017 09:00,2,1.555,ACTIVE,212.83,348.06,59.944,1502542803,"201051344000585","219011344069620",29.28,22.80,0,319.81,388.34,46.1,42.6,0.376,808570.3,808570.3,17817,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502542810,2339996.00
08/12/2017 09:00,2,1.596,ACTIVE,212.38,347.46,59.922,1502542803,"201051344001230","219011344069620",29.04,23.50,0,316.50,388.34,47.0,43.4,0.393,799060.0,799060.0,17860,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502542810,2339997.00
08/12/2017 09:00,2,1.596,ACTIVE,213.06,348.66,59.954,1502542803,"201051344000582","219011344069620",28.94,21.50,0,317.70,390.14,46.8,43.2,0.380,788047.1,788047.1,17808,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502542811,2339998.00
08/12/2017 09:00,2,1.668,ACTIVE,212.16,348.06,59.954,1502542803,"201051344000955","219011344069620",29.18,22.30,0,317.70,388.34,49.3,45.7,0.411,808218.8,808218.8,17832,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502542812,2339999.00
08/12/2017 09:00,2,0.980,ACTIVE,211.03,421.40,59.938,1502542803,"274151322000094","219011344069620",39.40,25.30,0,392.25,462.28,39.0,35.7,0.265,873134.3,873134.3,18110,0,0,0,L,1151911521,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502542813,2340000.00
08/12/2017 09:00,2,1.627,ACTIVE,212.83,347.46,59.938,1502542803,"201051344000579","219011344069620",29.54,22.00,0,319.51,389.54,48.7,45.1,0.398,818501.2,818501.2,17827,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502542814,2340001.00
08/12/2017 09:00,2,1.611,ACTIVE,212.38,347.46,60.002,1502542803,"201051344000890","219011344069620",29.48,23.80,0,318.61,388.94,48.1,44.5,0.384,802309.5,802309.5,17830,0,0,0,L,1122011218,0,121.78,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502542815,2340002.00
08/12/2017 09:00,2,1.568,ACTIVE,212.61,348.36,59.965,1502542803,"201051344000438","219011344069620",29.40,22.30,0,317.10,389.84,46.7,43.1,0.384,804596.0,804596.0,17812,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502542816,2340003.00
08/12/2017 09:00,2,1.541,ACTIVE,212.61,343.85,59.959,1502542803,"201051344000417","219011344069620",19.14,22.30,0,332.43,375.71,29.9,26.9,0.239,717518.8,717518.8,17861,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502542817,2340004.00
08/12/2017 09:00,2,1.344,ACTIVE,211.03,343.55,59.944,1502542803,"274151322000083","219011344069620",28.88,23.50,0,328.52,375.41,39.3,36.0,0.292,1045765.7,1045765.7,17725,0,0,0,L,1151911521,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502542818,2340005.00
08/12/2017 09:00,2,1.471,ACTIVE,211.70,345.96,59.970,1502542803,"274151322000076","219011344069620",29.56,27.30,0,327.92,376.31,44.0,40.6,0.309,1116520.8,1116520.8,17717,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502542819,2340006.00
08/12/2017 09:00,2,1.537,ACTIVE,212.16,346.86,59.954,1502542803,"201051344000868","219011344069620",28.84,20.70,0,318.00,388.64,45.0,41.5,0.367,798557.8,798557.8,17845,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502542820,2340007.00
08/12/2017 09:00,2,1.404,ACTIVE,210.80,346.26,59.965,1502542803,"274151322000095","219011344069620",29.22,24.30,0,327.02,376.01,41.6,38.2,0.283,1105757.8,1105757.8,17736,0,0,0,L,1151911521,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502542821,2340008.00
08/12/2017 09:00,2,1.494,ACTIVE,212.38,344.45,59.959,1502542803,"201051344000988","219011344069620",19.18,20.00,0,331.53,379.02,29.1,26.1,0.243,689600.3,689600.3,17813,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502542822,2340009.00
08/12/2017 09:00,2,1.467,ACTIVE,212.38,346.26,59.970,1502542803,"201051344001025","219011344069620",29.66,22.50,0,318.30,389.84,44.1,40.6,0.358,805523.5,805523.5,17817,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502542823,2340010.00
08/12/2017 09:00,2,1.484,ACTIVE,212.38,346.86,59.922,1502542803,"201051344000458","219011344069620",29.38,21.50,0,319.21,388.64,44.2,40.8,0.371,809669.5,809669.5,17812,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502542824,2340011.00
08/12/2017 09:00,2,1.572,ACTIVE,213.06,348.96,59.959,1502542803,"201051344000853","219011344069620",29.28,20.70,0,321.01,390.44,46.7,43.1,0.389,811042.7,811042.7,17838,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502542825,2340012.00
08/12/2017 09:00,2,1.584,ACTIVE,212.61,348.96,59.922,1502542803,"201051344000685","219011344069620",29.46,22.00,0,317.40,389.54,47.4,43.8,0.420,804409.5,804409.5,17853,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502542826,2340013.00
08/12/2017 09:00,2,1.678,ACTIVE,212.83,349.86,59.965,1502542803,"201051344000917","219011344069620",29.62,22.30,0,319.51,389.24,50.4,46.7,0.415,801120.7,801120.7,17847,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502542827,2340014.00
08/12/2017 09:00,2,1.771,ACTIVE,212.83,350.77,59.970,1502542803,"201051344001145","219011344069620",30.22,21.50,0,318.91,388.94,54.2,50.4,0.451,809136.7,809136.7,17834,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502542827,2340015.00
08/12/2017 09:00,2,2.111,ACTIVE,213.29,353.77,59.981,1502542803,"201051344000651","219011344069620",29.38,21.30,0,318.61,390.14,62.8,58.7,0.526,798092.7,798092.7,17825,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502542828,2340016.00
08/12/2017 09:00,2,1.920,ACTIVE,210.57,354.37,60.002,1502542803,"274151322000088","219011344069620",28.63,23.50,0,327.92,376.01,55.7,51.9,0.380,1003479.0,1003479.0,17719,0,0,0,L,1151911521,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502542829,2340017.00
08/12/2017 09:00,2,1.336,ACTIVE,211.70,425.01,59.965,1502542803,"274151322000068","219011344069620",38.90,26.30,0,397.35,465.89,53.1,49.3,0.362,873999.3,873999.3,18124,0,0,0,L,1151911521,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502542830,2340018.00
08/12/2017 09:00,2,2.322,ACTIVE,213.06,354.67,59.975,1502542803,"201051344001135","219011344069620",29.58,21.50,0,318.00,388.94,69.6,65.2,0.583,793654.3,793654.3,17793,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502542831,2340019.00
08/12/2017 09:00,2,2.406,ACTIVE,212.83,355.28,59.981,1502542803,"201051344000594","219011344069620",29.74,23.80,0,318.00,387.14,72.5,68.0,0.601,813095.2,813095.2,17818,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502542832,2340020.00
08/12/2017 09:00,2,2.355,ACTIVE,213.29,355.58,59.970,1502542803,"201051344001203","219011344069620",29.98,22.80,0,317.10,390.74,71.6,67.2,0.597,803597.9,803597.9,17853,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502542833,2340021.00
08/12/2017 09:00,2,2.039,ACTIVE,211.25,353.47,59.965,1502542803,"274151322000054","219011344069620",28.77,23.80,0,327.92,376.31,59.4,55.4,0.407,1019442.6,1019442.6,17702,0,0,0,L,1151911521,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502542834,2340022.00
08/12/2017 09:00,2,2.365,ACTIVE,213.29,354.07,59.986,1502542803,"201051344000867","219011344069620",29.60,21.80,0,318.91,388.04,70.9,66.5,0.588,797285.2,797285.2,17852,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502542835,2340023.00
08/12/2017 09:00,2,2.408,ACTIVE,213.51,357.38,59.970,1502542803,"201051344001093","219011344069620",30.06,22.80,0,319.21,389.84,73.3,68.8,0.601,801114.1,801114.1,17855,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502542836,2340024.00
08/12/2017 09:00,2,2.385,ACTIVE,213.29,357.08,59.975,1502542803,"201051344000900","219011344069620",30.04,20.00,0,319.51,389.54,72.6,68.1,0.605,819214.5,819214.5,17854,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502542837,2340025.00
08/12/2017 09:00,2,2.445,ACTIVE,213.51,356.48,59.970,1502542803,"201051344000648","219011344069620",29.28,20.30,0,316.80,389.54,72.6,68.1,0.610,805800.3,805800.3,17827,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502542837,2340026.00
08/12/2017 09:00,2,2.404,ACTIVE,213.51,357.08,59.917,1502542803,"201051344000569","219011344069620",30.00,21.00,0,318.91,388.64,73.1,68.6,0.610,820900.6,820900.6,17798,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502542838,2340027.00
08/12/2017 09:00,2,2.398,ACTIVE,213.74,357.08,59.970,1502542803,"201051344000983","219011344069620",30.24,20.70,0,318.30,388.94,73.5,69.0,0.628,811726.7,811726.7,17830,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502542839,2340028.00
08/12/2017 09:00,2,2.439,ACTIVE,213.74,357.68,59.944,1502542803,"201051344001158","219011344069620",29.66,21.00,0,318.91,389.54,73.3,68.8,0.614,795739.6,795739.6,17831,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502542840,2340029.00
08/12/2017 09:00,2,2.330,ACTIVE,213.96,357.68,60.002,1502542803,"201051344000576","219011344069620",30.04,20.30,0,318.30,389.84,70.9,66.5,0.588,810286.6,810286.6,17844,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502542841,2340030.00
08/12/2017 09:00,2,2.107,ACTIVE,211.48,343.25,59.975,1502542803,"274151322000087","219011344069620",29.22,28.50,0,328.82,374.21,62.4,58.3,0.407,994592.5,994592.5,17955,0,0,0,L,1151911521,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502542842,2340031.00
08/12/2017 09:15,2,1.652,ACTIVE,213.74,349.26,59.949,1502543704,"201051344000645","219011344069620",29.22,21.50,0,317.40,388.94,49.0,45.4,0.402,809208.9,809208.9,17819,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502543705,2340032.00
08/12/2017 09:15,2,1.537,ACTIVE,212.16,348.96,59.959,1502543704,"274151322000085","219011344069620",28.33,24.50,0,326.12,375.71,44.1,40.6,0.305,1014224.2,1014224.2,17717,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502543706,2340033.00
08/12/2017 09:15,2,1.795,ACTIVE,213.96,352.27,59.970,1502543704,"201051344000633","219011344069620",29.50,22.50,0,315.90,389.24,53.7,49.9,0.460,796322.4,796322.4,17867,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502543706,2340034.00
08/12/2017 09:15,2,1.916,ACTIVE,213.96,352.27,59.981,1502543704,"201051344000469","219011344069620",29.56,19.80,0,315.60,389.84,57.4,53.5,0.491,800232.1,800232.1,17833,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502543707,2340035.00
08/12/2017 09:15,2,1.764,ACTIVE,212.83,350.47,59.917,1502543704,"201051344000646","219011344069620",29.34,23.00,0,316.20,389.54,52.4,48.7,0.442,794604.4,794604.4,17821,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502543708,2340036.00
08/12/2017 09:15,2,1.543,ACTIVE,211.48,342.35,59.959,1502543704,"274151322000052","219011344069620",29.02,26.00,0,323.72,375.71,45.3,41.8,0.314,1056455.6,1056455.6,17713,0,0,0,L,1151911521,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502543709,2340037.00
08/12/2017 09:15,2,1.637,ACTIVE,212.83,346.86,60.023,1502543704,"201051344001230","219011344069620",29.32,24.00,0,315.90,388.34,48.6,45.0,0.402,799073.2,799073.2,17861,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502543711,2340038.00
08/12/2017 09:15,2,1.648,ACTIVE,213.74,349.86,59.975,1502543704,"201051344000582","219011344069620",29.20,21.80,0,317.10,389.84,48.8,45.2,0.393,788060.1,788060.1,17809,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502543712,2340039.00
08/12/2017 09:15,2,1.750,ACTIVE,212.83,348.66,59.991,1502543704,"201051344000955","219011344069620",29.18,22.80,0,317.40,389.24,51.7,48.0,0.433,808232.5,808232.5,17833,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502543713,2340040.00
08/12/2017 09:15,2,1.006,ACTIVE,211.70,416.59,59.970,1502543704,"274151322000094","219011344069620",39.06,26.30,0,330.93,461.38,39.9,36.6,0.274,873145.0,873145.0,18111,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502543714,2340041.00
08/12/2017 09:15,2,1.809,ACTIVE,213.74,351.37,59.986,1502543704,"201051344000579","219011344069620",29.70,22.50,0,317.10,389.24,54.4,50.6,0.446,818514.8,818514.8,17828,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502543715,2340042.00
08/12/2017 09:15,2,1.699,ACTIVE,212.83,348.36,59.991,1502543704,"201051344000890","219011344069620",29.10,24.30,0,318.61,389.24,50.1,46.4,0.407,802323.1,802323.1,17831,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502543716,2340043.00
08/12/2017 09:15,2,1.660,ACTIVE,213.29,348.96,60.002,1502543704,"201051344000438","219011344069620",29.18,22.80,0,316.80,390.14,49.0,45.4,0.411,804609.4,804609.4,17813,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502543717,2340044.00
08/12/2017 09:15,2,1.652,ACTIVE,213.06,344.45,59.981,1502543704,"201051344000417","219011344069620",19.06,23.00,0,331.23,388.04,32.0,28.9,0.252,717527.3,717527.3,17862,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502543718,2340045.00
08/12/2017 09:15,2,1.482,ACTIVE,211.70,345.06,59.975,1502543704,"274151322000083","219011344069620",28.75,25.30,0,325.52,375.41,43.1,39.7,0.309,1045777.4,1045777.4,17726,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502543719,2340046.00
08/12/2017 09:15,2,1.625,ACTIVE,212.38,351.07,59.975,1502543704,"274151322000076","219011344069620",29.46,27.30,0,326.42,376.31,48.6,45.0,0.340,1116534.0,1116534.0,17718,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502543720,2340047.00
08/12/2017 09:15,2,1.725,ACTIVE,213.29,349.86,59.981,1502543704,"201051344000868","219011344069620",29.10,21.00,0,317.40,388.34,50.9,47.2,0.415,798571.3,798571.3,17846,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502543720,2340048.00
08/12/2017 09:15,2,1.641,ACTIVE,211.70,341.45,59.954,1502543704,"274151322000095","219011344069620",28.96,25.80,0,324.32,376.01,48.1,44.5,0.331,1105770.6,1105770.6,17737,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502543721,2340049.00
08/12/2017 09:15,2,1.783,ACTIVE,213.51,346.86,59.981,1502543704,"201051344000988","219011344069620",19.34,20.30,0,317.10,390.74,35.0,31.8,0.287,689609.0,689609.0,17814,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502543722,2340050.00
08/12/2017 09:15,2,1.816,ACTIVE,213.29,349.56,60.018,1502543704,"201051344001025","219011344069620",29.52,23.30,0,318.00,389.54,54.4,50.5,0.446,805536.9,805536.9,17818,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502543723,2340051.00
08/12/2017 09:15,2,1.852,ACTIVE,213.74,351.07,60.028,1502543704,"201051344000458","219011344069620",29.48,21.80,0,317.70,389.54,55.4,51.5,0.468,809682.7,809682.7,17813,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502543724,2340052.00
08/12/2017 09:15,2,1.926,ACTIVE,214.41,353.47,59.981,1502543704,"201051344000853","219011344069620",29.60,21.00,0,319.51,390.14,57.7,53.8,0.482,811056.0,811056.0,17839,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502543725,2340053.00
08/12/2017 09:15,2,2.076,ACTIVE,213.51,353.47,59.991,1502543704,"201051344000685","219011344069620",29.54,22.50,0,316.50,389.24,62.1,58.0,0.548,804422.6,804422.6,17854,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502543726,2340054.00
08/12/2017 09:15,2,2.129,ACTIVE,213.74,353.77,59.954,1502543704,"201051344000917","219011344069620",29.60,22.80,0,317.70,389.54,63.9,59.8,0.530,801133.7,801133.7,17848,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502543727,2340055.00
08/12/2017 09:15,2,2.234,ACTIVE,213.51,354.07,59.981,1502543704,"201051344001145","219011344069620",29.78,22.00,0,318.30,388.64,67.4,63.1,0.552,809149.7,809149.7,17835,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502543728,2340056.00
08/12/2017 09:15,2,2.225,ACTIVE,214.19,354.97,60.023,1502543704,"201051344000651","219011344069620",29.66,21.50,0,317.10,389.24,66.8,62.6,0.548,798106.0,798106.0,17826,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502543729,2340057.00
08/12/2017 09:15,2,2.119,ACTIVE,211.70,350.47,59.986,1502543704,"274151322000088","219011344069620",28.80,24.50,0,325.82,375.41,61.8,57.7,0.420,1003490.7,1003490.7,17720,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502543729,2340058.00
