ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2017 09:15,2,1.396,ACTIVE,212.38,425.31,59.991,1502543704,"274151322000068","219011344069620",39.68,27.50,0,333.33,467.69,56.4,52.5,0.384,874010.1,874010.1,18125,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502543730,2340059.00
08/12/2017 09:15,2,2.025,ACTIVE,213.51,353.17,60.012,1502543704,"201051344001135","219011344069620",29.50,22.00,0,317.70,388.34,60.6,56.5,0.495,793667.6,793667.6,17794,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502543731,2340060.00
08/12/2017 09:15,2,1.975,ACTIVE,213.06,351.67,59.975,1502543704,"201051344000594","219011344069620",29.42,24.30,0,316.50,387.74,58.9,54.9,0.477,813108.7,813108.7,17819,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502543732,2340061.00
08/12/2017 09:15,2,2.082,ACTIVE,213.74,353.17,59.991,1502543704,"201051344001203","219011344069620",29.64,23.30,0,317.70,390.74,62.5,58.4,0.521,803611.5,803611.5,17854,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502543733,2340062.00
08/12/2017 09:15,2,2.090,ACTIVE,211.70,348.06,59.975,1502543704,"274151322000054","219011344069620",28.69,24.80,0,325.22,375.41,60.7,56.6,0.407,1019454.2,1019454.2,17703,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502543734,2340063.00
08/12/2017 09:15,2,2.145,ACTIVE,213.74,351.67,59.981,1502543704,"201051344000867","219011344069620",29.22,22.30,0,317.10,387.74,63.5,59.4,0.517,797298.6,797298.6,17853,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502543735,2340064.00
08/12/2017 09:15,2,2.438,ACTIVE,213.74,356.18,59.991,1502543704,"201051344001093","219011344069620",29.24,23.30,0,317.10,390.74,72.3,67.8,0.601,801127.8,801127.8,17856,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502543736,2340065.00
08/12/2017 09:15,2,2.566,ACTIVE,214.64,357.68,59.970,1502543704,"201051344000900","219011344069620",29.38,20.70,0,317.10,389.24,76.5,71.9,0.641,819227.9,819227.9,17855,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502543738,2340066.00
08/12/2017 09:15,2,2.834,ACTIVE,215.09,350.47,59.975,1502543704,"201051344000648","219011344069620",29.96,21.00,0,316.20,389.84,86.1,81.2,0.407,805813.5,805813.5,17828,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502543738,2340067.00
08/12/2017 09:15,2,3.018,ACTIVE,215.32,349.56,59.981,1502543704,"201051344000569","219011344069620",30.34,21.00,0,317.40,389.84,92.9,87.7,0.446,820913.9,820913.9,17799,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502543739,2340068.00
08/12/2017 09:15,2,3.197,ACTIVE,215.54,348.96,59.981,1502543704,"201051344000983","219011344069620",30.57,21.30,0,317.10,389.84,99.1,93.7,0.491,811740.0,811740.0,17831,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502543740,2340069.00
08/12/2017 09:15,2,3.402,ACTIVE,215.77,347.76,59.981,1502543704,"201051344001158","219011344069620",29.74,21.80,0,316.80,389.54,102.5,97.0,0.495,795752.9,795752.9,17832,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502543741,2340070.00
08/12/2017 09:15,2,3.367,ACTIVE,216.00,349.86,59.991,1502543704,"201051344000576","219011344069620",29.96,20.70,0,317.10,389.54,102.2,96.8,0.477,810299.8,810299.8,17845,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502543742,2340071.00
08/12/2017 09:15,2,3.129,ACTIVE,212.61,344.15,60.002,1502543704,"274151322000087","219011344069620",29.38,30.30,0,327.32,373.31,93.2,88.0,0.336,994604.2,994604.2,17956,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502543743,2340072.00
08/12/2017 09:15,2,3.520,ACTIVE,215.54,349.56,59.981,1502543704,"201051344000585","219011344069620",30.06,23.00,0,318.30,388.94,107.2,101.6,0.495,808584.0,808584.0,17818,0,0,0,L,1122011218,1,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502543744,2340073.00
08/12/2017 09:30,2,3.824,ACTIVE,216.67,351.37,59.975,1502544603,"201051344000645","219011344069620",29.26,24.50,0,318.61,389.84,113.3,107.5,0.521,809233.1,809233.1,17820,0,0,0,L,1122011218,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502544604,2340074.00
08/12/2017 09:30,2,3.414,ACTIVE,213.06,354.07,59.959,1502544603,"274151322000085","219011344069620",28.21,29.30,0,327.62,376.62,97.6,92.3,0.371,1014245.2,1014245.2,17718,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502544605,2340075.00
08/12/2017 09:30,2,3.811,ACTIVE,216.00,351.67,59.981,1502544603,"201051344000633","219011344069620",29.22,25.80,0,318.30,390.44,112.8,106.9,0.539,796346.6,796346.6,17868,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502544606,2340076.00
08/12/2017 09:30,2,3.820,ACTIVE,216.67,352.27,59.965,1502544603,"201051344000469","219011344069620",29.70,22.80,0,316.50,390.14,114.9,108.9,0.544,800256.8,800256.8,17834,0,0,0,L,1122011218,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502544607,2340077.00
08/12/2017 09:30,2,3.746,ACTIVE,214.87,351.07,59.959,1502544603,"201051344000646","219011344069620",29.12,26.80,0,315.60,389.24,110.4,104.7,0.544,794628.1,794628.1,17822,0,0,0,L,1122011218,0,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502544607,2340078.00
08/12/2017 09:30,2,3.484,ACTIVE,213.06,349.26,59.965,1502544603,"274151322000052","219011344069620",29.14,31.50,0,325.82,375.71,102.8,97.3,0.393,1056477.7,1056477.7,17714,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502544608,2340079.00
08/12/2017 09:30,2,3.686,ACTIVE,216.00,350.17,59.970,1502544603,"201051344000585","219011344069620",29.54,26.30,0,318.61,388.94,110.3,104.5,0.513,808607.1,808607.1,17819,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502544609,2340080.00
08/12/2017 09:30,2,3.773,ACTIVE,214.87,348.96,59.954,1502544603,"201051344001230","219011344069620",29.38,27.80,0,316.20,387.44,112.4,106.5,0.526,799097.4,799097.4,17862,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502544610,2340081.00
08/12/2017 09:30,2,3.736,ACTIVE,216.00,350.17,59.970,1502544603,"201051344000582","219011344069620",29.02,25.30,0,317.10,390.14,109.9,104.1,0.504,788083.8,788083.8,17810,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502544611,2340082.00
08/12/2017 09:30,2,3.877,ACTIVE,214.87,348.96,59.954,1502544603,"201051344000955","219011344069620",29.10,26.30,0,315.90,387.74,114.3,108.4,0.544,808257.1,808257.1,17834,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502544612,2340083.00
08/12/2017 09:30,2,2.307,ACTIVE,213.29,432.22,59.959,1502544603,"274151322000094","219011344069620",39.90,32.00,0,398.56,461.38,92.9,87.8,0.358,873165.0,873165.0,18112,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502544613,2340084.00
08/12/2017 09:30,2,3.807,ACTIVE,216.67,351.97,59.970,1502544603,"201051344000579","219011344069620",29.38,26.00,0,319.51,390.74,113.2,107.3,0.526,818539.2,818539.2,17829,0,0,0,L,1122011218,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502544614,2340085.00
08/12/2017 09:30,2,3.822,ACTIVE,215.09,348.96,59.970,1502544603,"201051344000890","219011344069620",29.20,28.50,0,318.91,388.04,113.1,107.3,0.517,802347.6,802347.6,17832,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502544615,2340086.00
08/12/2017 09:30,2,3.816,ACTIVE,215.54,349.86,59.986,1502544603,"201051344000438","219011344069620",29.20,26.00,0,317.40,388.94,112.9,107.0,0.526,804633.9,804633.9,17814,0,0,0,L,1122011218,0,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502544616,2340087.00
08/12/2017 09:30,2,3.760,ACTIVE,215.32,357.08,59.965,1502544603,"201051344000417","219011344069620",19.02,25.30,0,332.13,387.44,72.5,68.0,0.623,717542.8,717542.8,17863,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502544616,2340088.00
08/12/2017 09:30,2,3.393,ACTIVE,213.06,347.46,59.954,1502544603,"274151322000083","219011344069620",28.94,30.50,0,325.82,376.01,99.4,94.0,0.398,1045798.9,1045798.9,17727,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502544617,2340089.00
08/12/2017 09:30,2,3.756,ACTIVE,213.96,350.77,59.970,1502544603,"274151322000076","219011344069620",29.38,32.60,0,328.22,375.71,111.8,106.0,0.438,1116558.3,1116558.3,17719,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502544618,2340090.00
08/12/2017 09:30,2,3.887,ACTIVE,215.77,349.26,59.954,1502544603,"201051344000868","219011344069620",28.98,23.80,0,318.00,388.94,114.0,108.2,0.526,798595.9,798595.9,17847,0,0,0,L,1122011218,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502544619,2340091.00
08/12/2017 09:30,2,3.670,ACTIVE,213.06,351.67,59.975,1502544603,"274151322000095","219011344069620",29.18,31.00,0,327.02,375.71,108.5,102.8,0.407,1105794.0,1105794.0,17738,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502544620,2340092.00
08/12/2017 09:30,2,3.896,ACTIVE,216.45,358.88,59.975,1502544603,"201051344000988","219011344069620",19.06,21.80,0,331.83,391.34,75.2,70.7,0.632,689625.0,689625.0,17815,0,0,0,L,1122011218,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502544621,2340093.00
08/12/2017 09:30,2,3.793,ACTIVE,215.77,349.56,59.996,1502544603,"201051344001025","219011344069620",29.40,26.50,0,318.61,390.14,112.9,107.0,0.517,805561.3,805561.3,17819,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502544622,2340094.00
08/12/2017 09:30,2,3.768,ACTIVE,216.45,350.77,60.007,1502544603,"201051344000458","219011344069620",29.30,25.30,0,318.00,389.84,111.8,106.0,0.535,809706.8,809706.8,17814,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502544623,2340095.00
08/12/2017 09:30,2,3.818,ACTIVE,217.13,352.27,59.986,1502544603,"201051344000853","219011344069620",29.22,24.00,0,318.00,391.04,112.9,107.1,0.530,811080.5,811080.5,17840,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502544624,2340096.00
08/12/2017 09:30,2,3.768,ACTIVE,215.32,349.26,60.007,1502544603,"201051344000685","219011344069620",29.22,25.30,0,316.50,388.94,111.5,105.7,0.544,804446.8,804446.8,17855,0,0,0,L,1122011218,0,123.81,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502544625,2340097.00
08/12/2017 09:30,2,3.719,ACTIVE,215.77,351.37,59.954,1502544603,"201051344000917","219011344069620",29.42,26.00,0,318.91,388.94,110.9,105.1,0.521,801157.7,801157.7,17849,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502544625,2340098.00
08/12/2017 09:30,2,3.729,ACTIVE,215.32,349.26,59.981,1502544603,"201051344001145","219011344069620",29.20,25.50,0,320.11,388.64,110.2,104.5,0.508,809173.6,809173.6,17836,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502544626,2340099.00
08/12/2017 09:30,2,3.801,ACTIVE,216.00,348.96,59.986,1502544603,"201051344000651","219011344069620",29.34,24.80,0,317.10,389.24,112.9,107.0,0.535,798130.5,798130.5,17827,0,0,0,L,1122011218,0,124.04,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502544627,2340100.00
08/12/2017 09:30,2,3.457,ACTIVE,213.06,345.96,59.981,1502544603,"274151322000088","219011344069620",28.69,29.50,0,325.82,376.92,100.4,95.0,0.376,1003512.3,1003512.3,17721,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502544628,2340101.00
08/12/2017 09:30,2,2.348,ACTIVE,213.96,425.01,59.975,1502544603,"274151322000068","219011344069620",39.42,32.80,0,398.86,462.88,93.8,88.6,0.354,874030.3,874030.3,18126,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502544629,2340102.00
08/12/2017 09:30,2,3.785,ACTIVE,215.54,348.36,59.996,1502544603,"201051344001135","219011344069620",29.30,24.80,0,319.51,388.04,112.2,106.4,0.526,793691.9,793691.9,17795,0,0,0,L,1122011218,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502544630,2340103.00
08/12/2017 09:30,2,3.834,ACTIVE,215.32,350.77,59.991,1502544603,"201051344000594","219011344069620",29.28,28.50,0,316.80,388.34,113.6,107.8,0.535,813133.3,813133.3,17820,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502544631,2340104.00
08/12/2017 09:30,2,3.859,ACTIVE,216.00,350.17,59.986,1502544603,"201051344001203","219011344069620",29.52,26.80,0,317.40,390.14,115.4,109.5,0.535,803636.5,803636.5,17855,0,0,0,L,1122011218,0,124.04,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502544632,2340105.00
08/12/2017 09:30,2,3.480,ACTIVE,213.29,346.86,59.975,1502544603,"274151322000054","219011344069620",28.23,29.80,0,325.22,376.92,99.5,94.1,0.380,1019475.8,1019475.8,17704,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502544633,2340106.00
08/12/2017 09:30,2,3.854,ACTIVE,216.22,351.07,59.975,1502544603,"201051344000867","219011344069620",29.26,25.80,0,319.21,388.04,114.2,108.3,0.521,797323.4,797323.4,17854,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502544634,2340107.00
08/12/2017 09:30,2,3.879,ACTIVE,215.77,350.47,59.986,1502544603,"201051344001093","219011344069620",29.62,26.80,0,317.40,389.84,116.4,110.4,0.535,801153.1,801153.1,17857,0,0,0,L,1122011218,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502544635,2340108.00
08/12/2017 09:30,2,3.859,ACTIVE,216.45,351.67,59.981,1502544603,"201051344000900","219011344069620",29.56,23.30,0,317.10,390.14,115.6,109.6,0.535,819252.8,819252.8,17856,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502544636,2340109.00
08/12/2017 09:30,2,3.826,ACTIVE,216.45,351.37,60.007,1502544603,"201051344000648","219011344069620",28.98,23.80,0,316.20,390.44,112.3,106.5,0.521,805837.8,805837.8,17829,0,0,0,L,1122011218,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502544637,2340110.00
08/12/2017 09:30,2,3.809,ACTIVE,216.45,351.07,59.975,1502544603,"201051344000569","219011344069620",29.30,24.00,0,317.70,389.84,113.0,107.2,0.535,820938.3,820938.3,17800,0,0,0,L,1122011218,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502544637,2340111.00
08/12/2017 09:30,2,3.773,ACTIVE,216.67,350.77,59.975,1502544603,"201051344000983","219011344069620",29.68,24.30,0,318.00,390.14,113.4,107.6,0.530,811764.6,811764.6,17832,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502544638,2340112.00
08/12/2017 09:30,2,3.861,ACTIVE,216.67,351.97,59.970,1502544603,"201051344001158","219011344069620",28.96,24.30,0,318.61,389.84,113.3,107.4,0.530,795777.5,795777.5,17833,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502544639,2340113.00
08/12/2017 09:30,2,3.801,ACTIVE,216.67,353.77,59.991,1502544603,"201051344000576","219011344069620",29.46,23.50,0,318.30,390.74,113.5,107.6,0.526,810324.4,810324.4,17846,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502544640,2340114.00
08/12/2017 09:30,2,3.424,ACTIVE,213.29,351.97,59.970,1502544603,"274151322000087","219011344069620",28.63,35.60,0,327.02,374.81,99.2,93.9,0.362,994625.6,994625.6,17957,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502544641,2340115.00
08/12/2017 09:45,2,4.303,ACTIVE,216.67,353.47,59.970,1502545503,"201051344000645","219011344069620",28.65,26.30,0,333.93,381.12,124.9,118.6,0.570,809261.5,809261.5,17821,0,0,0,L,1122011218,0,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502545504,2340116.00
08/12/2017 09:45,2,3.859,ACTIVE,213.29,350.47,59.928,1502545503,"274151322000085","219011344069620",27.37,32.20,0,333.03,364.59,107.0,101.3,0.402,1014269.4,1014269.4,17719,0,0,0,L,1151911521,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502545505,2340117.00
08/12/2017 09:45,2,4.234,ACTIVE,216.22,352.57,59.986,1502545503,"201051344000633","219011344069620",28.92,28.80,0,332.73,381.12,124.1,117.9,0.592,796374.8,796374.8,17869,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502545506,2340118.00
08/12/2017 09:45,2,4.293,ACTIVE,216.90,352.27,59.970,1502545503,"201051344000469","219011344069620",29.12,24.80,0,333.03,382.33,126.6,120.3,0.601,800285.5,800285.5,17835,0,0,0,L,1122011218,0,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502545507,2340119.00
08/12/2017 09:45,2,4.150,ACTIVE,215.09,351.37,59.959,1502545503,"201051344000646","219011344069620",28.88,29.50,0,333.63,380.82,121.5,115.3,0.583,794655.7,794655.7,17823,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502545508,2340120.00
08/12/2017 09:45,2,3.916,ACTIVE,213.06,355.58,59.954,1502545503,"274151322000052","219011344069620",28.49,34.80,0,332.43,368.20,112.8,107.0,0.438,1056503.3,1056503.3,17715,0,0,0,L,1151911521,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502545509,2340121.00
08/12/2017 09:45,2,4.176,ACTIVE,216.22,351.67,59.954,1502545503,"201051344000585","219011344069620",28.80,29.80,0,332.73,379.62,121.7,115.6,0.566,808634.8,808634.8,17820,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502545510,2340122.00
08/12/2017 09:45,2,4.189,ACTIVE,214.87,349.86,59.954,1502545503,"201051344001230","219011344069620",29.10,31.00,0,333.03,380.52,123.5,117.3,0.579,799125.5,799125.5,17863,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502545511,2340123.00
08/12/2017 09:45,2,4.172,ACTIVE,216.22,349.86,59.965,1502545503,"201051344000582","219011344069620",28.77,27.30,0,333.03,380.52,121.5,115.4,0.539,788111.3,788111.3,17811,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502545512,2340124.00
08/12/2017 09:45,2,4.270,ACTIVE,215.32,350.17,59.959,1502545503,"201051344000955","219011344069620",28.94,29.00,0,333.93,380.82,125.2,118.9,0.592,808285.7,808285.7,17835,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502545513,2340125.00
08/12/2017 09:45,2,2.596,ACTIVE,213.29,430.42,59.954,1502545503,"274151322000094","219011344069620",39.44,35.40,0,397.66,451.76,102.5,97.0,0.407,873188.2,873188.2,18113,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502545513,2340126.00
08/12/2017 09:45,2,4.277,ACTIVE,216.90,351.97,59.959,1502545503,"201051344000579","219011344069620",28.82,28.80,0,333.33,381.12,124.9,118.6,0.566,818567.6,818567.6,17830,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502545514,2340127.00
08/12/2017 09:45,2,4.234,ACTIVE,215.09,349.86,59.944,1502545503,"201051344000890","219011344069620",28.98,31.50,0,333.33,381.42,124.2,118.0,0.575,802375.9,802375.9,17833,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502545515,2340128.00
08/12/2017 09:45,2,4.248,ACTIVE,215.77,351.37,59.959,1502545503,"201051344000438","219011344069620",28.77,28.80,0,333.63,381.42,123.7,117.5,0.575,804662.0,804662.0,17815,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502545516,2340129.00
08/12/2017 09:45,2,4.209,ACTIVE,215.54,358.58,59.965,1502545503,"201051344000417","219011344069620",18.65,28.30,0,330.93,389.54,79.6,74.9,0.672,717560.7,717560.7,17864,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502545518,2340130.00
08/12/2017 09:45,2,3.850,ACTIVE,213.06,354.67,59.959,1502545503,"274151322000083","219011344069620",28.17,34.30,0,332.13,365.49,109.7,104.0,0.442,1045823.7,1045823.7,17728,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502545519,2340131.00
08/12/2017 09:45,2,4.205,ACTIVE,213.96,357.98,59.944,1502545503,"274151322000076","219011344069620",28.73,36.50,0,333.03,371.21,122.2,116.1,0.477,1116586.1,1116586.1,17720,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502545520,2340132.00
08/12/2017 09:45,2,4.275,ACTIVE,215.77,351.97,59.975,1502545503,"201051344000868","219011344069620",29.10,25.50,0,333.63,381.42,126.1,119.8,0.597,798624.5,798624.5,17848,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502545520,2340133.00
08/12/2017 09:45,2,4.064,ACTIVE,212.83,357.08,59.959,1502545503,"274151322000095","219011344069620",28.96,35.40,0,332.73,367.90,119.2,113.1,0.455,1105821.1,1105821.1,17739,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502545521,2340134.00
08/12/2017 09:45,2,4.316,ACTIVE,216.67,350.47,59.954,1502545503,"201051344000988","219011344069620",18.92,25.00,0,333.03,392.55,82.8,78.0,0.389,689643.7,689643.7,17816,0,0,0,L,1122011218,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502545522,2340135.00
08/12/2017 09:45,2,4.223,ACTIVE,215.77,350.77,59.959,1502545503,"201051344001025","219011344069620",29.04,30.00,0,333.93,381.73,124.2,117.9,0.566,805589.5,805589.5,17820,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502545523,2340136.00
08/12/2017 09:45,2,4.160,ACTIVE,216.67,351.97,59.970,1502545503,"201051344000458","219011344069620",29.32,26.80,0,333.63,380.52,123.6,117.4,0.597,809734.8,809734.8,17815,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502545524,2340137.00
08/12/2017 09:45,2,4.227,ACTIVE,217.35,354.67,59.975,1502545503,"201051344000853","219011344069620",29.24,25.80,0,336.94,382.63,125.2,118.9,0.588,811108.8,811108.8,17841,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502545525,2340138.00
08/12/2017 09:45,2,4.152,ACTIVE,215.32,350.77,59.965,1502545503,"201051344000685","219011344069620",29.10,28.30,0,333.93,380.52,122.4,116.2,0.597,804474.7,804474.7,17856,0,0,0,L,1122011218,0,124.04,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502545526,2340139.00
08/12/2017 09:45,2,4.104,ACTIVE,216.00,352.27,59.938,1502545503,"201051344000917","219011344069620",29.42,28.30,0,332.13,381.12,122.3,116.1,0.592,801185.5,801185.5,17850,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502545527,2340140.00
08/12/2017 09:45,2,4.074,ACTIVE,215.32,349.86,59.970,1502545503,"201051344001145","219011344069620",29.32,28.00,0,333.93,379.92,121.0,114.8,0.557,809201.1,809201.1,17837,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502545528,2340141.00
08/12/2017 09:45,2,4.240,ACTIVE,216.22,352.57,59.954,1502545503,"201051344000651","219011344069620",28.86,26.80,0,333.03,380.22,123.9,117.7,0.570,798158.7,798158.7,17828,0,0,0,L,1122011218,0,124.04,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502545529,2340142.00
08/12/2017 09:45,2,3.867,ACTIVE,212.83,343.55,59.954,1502545503,"274151322000088","219011344069620",28.03,33.00,0,330.93,367.30,109.8,104.0,0.415,1003537.3,1003537.3,17722,0,0,0,L,1151911521,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502545529,2340143.00
08/12/2017 09:45,2,2.555,ACTIVE,213.96,422.90,59.965,1502545503,"274151322000068","219011344069620",39.70,36.50,0,403.07,450.86,103.6,98.1,0.393,874053.5,874053.5,18127,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502545530,2340144.00
08/12/2017 09:45,2,4.244,ACTIVE,215.77,352.57,59.959,1502545503,"201051344001135","219011344069620",28.55,27.80,0,333.93,381.12,122.8,116.6,0.570,793719.9,793719.9,17796,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502545531,2340145.00
08/12/2017 09:45,2,4.309,ACTIVE,215.54,351.67,59.959,1502545503,"201051344000594","219011344069620",28.61,30.50,0,333.03,382.03,124.8,118.5,0.575,813161.6,813161.6,17821,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502545532,2340146.00
08/12/2017 09:45,2,4.312,ACTIVE,216.22,351.97,59.959,1502545503,"201051344001203","219011344069620",28.94,29.80,0,333.03,381.73,126.5,120.1,0.588,803665.2,803665.2,17856,0,0,0,L,1122011218,0,124.27,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502545533,2340147.00
08/12/2017 09:45,2,3.859,ACTIVE,213.06,353.17,59.954,1502545503,"274151322000054","219011344069620",27.73,32.80,0,331.83,367.90,108.4,102.7,0.411,1019500.4,1019500.4,17705,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502545534,2340148.00
08/12/2017 09:45,2,4.268,ACTIVE,216.00,351.07,59.949,1502545503,"201051344000867","219011344069620",29.02,27.30,0,333.63,381.12,125.4,119.1,0.575,797351.9,797351.9,17855,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502545535,2340149.00
08/12/2017 09:45,2,4.299,ACTIVE,216.00,351.97,59.954,1502545503,"201051344001093","219011344069620",29.26,29.30,0,332.73,381.73,127.4,121.0,0.583,801182.0,801182.0,17858,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502545536,2340150.00
08/12/2017 09:45,2,4.223,ACTIVE,216.45,351.07,59.954,1502545503,"201051344000900","219011344069620",29.76,25.30,0,332.73,381.73,127.3,121.0,0.601,819281.7,819281.7,17857,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502545537,2340151.00
08/12/2017 09:45,2,4.219,ACTIVE,216.45,351.97,59.954,1502545503,"201051344000648","219011344069620",28.96,25.80,0,333.63,381.12,123.8,117.6,0.575,805865.9,805865.9,17830,0,0,0,L,1122011218,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502545538,2340152.00
08/12/2017 09:45,2,4.160,ACTIVE,216.67,353.17,59.954,1502545503,"201051344000569","219011344069620",29.62,26.00,0,333.03,381.12,125.0,118.7,0.588,820966.6,820966.6,17801,0,0,0,L,1122011218,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502545539,2340153.00
08/12/2017 09:45,2,4.150,ACTIVE,216.67,353.47,59.965,1502545503,"201051344000983","219011344069620",29.70,26.00,0,332.13,381.12,124.8,118.5,0.597,811792.9,811792.9,17833,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502545539,2340154.00
08/12/2017 09:45,2,4.291,ACTIVE,216.90,352.57,59.975,1502545503,"201051344001158","219011344069620",28.65,27.30,0,333.63,380.82,124.5,118.3,0.583,795805.8,795805.8,17834,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502545540,2340155.00
08/12/2017 09:45,2,4.205,ACTIVE,216.90,353.47,59.954,1502545503,"201051344000576","219011344069620",29.36,25.00,0,333.63,382.33,125.1,118.8,0.588,810352.7,810352.7,17847,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502545541,2340156.00
08/12/2017 09:45,2,3.785,ACTIVE,213.29,353.77,59.959,1502545503,"274151322000087","219011344069620",28.47,40.00,0,332.13,365.49,109.1,103.4,0.398,994650.3,994650.3,17958,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502545542,2340157.00
08/12/2017 10:00,2,4.707,ACTIVE,216.90,354.67,59.996,1502546403,"201051344000645","219011344069620",28.82,28.00,0,333.63,384.73,137.5,130.8,0.632,809292.6,809292.6,17822,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502546404,2340158.00
08/12/2017 10:00,2,4.283,ACTIVE,213.06,345.06,59.991,1502546403,"274151322000085","219011344069620",27.08,35.40,0,332.73,367.00,117.4,111.4,0.451,1014296.0,1014296.0,17720,0,0,0,L,1151911521,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502546405,2340159.00
08/12/2017 10:00,2,4.713,ACTIVE,216.45,355.58,59.991,1502546403,"201051344000633","219011344069620",28.59,30.50,0,332.73,384.73,136.4,129.8,0.654,796405.7,796405.7,17870,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502546406,2340160.00
08/12/2017 10:00,2,4.684,ACTIVE,216.90,354.37,59.981,1502546403,"201051344000469","219011344069620",29.30,26.00,0,332.73,385.93,139.0,132.3,0.663,800317.0,800317.0,17836,0,0,0,L,1122011218,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502546407,2340161.00
08/12/2017 10:00,2,4.621,ACTIVE,214.87,351.67,59.981,1502546403,"201051344000646","219011344069620",28.59,32.60,0,332.73,384.43,133.7,127.2,0.641,794686.0,794686.0,17824,0,0,0,L,1122011218,0,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502546408,2340162.00
08/12/2017 10:00,2,4.377,ACTIVE,212.83,357.38,59.975,1502546403,"274151322000052","219011344069620",28.07,38.60,0,330.33,371.81,124.3,118.1,0.491,1056531.4,1056531.4,17716,0,0,0,L,1151911521,0,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502546409,2340163.00
08/12/2017 10:00,2,4.639,ACTIVE,215.77,354.97,59.981,1502546403,"201051344000585","219011344069620",28.61,32.40,0,332.73,383.23,134.4,127.8,0.641,808665.1,808665.1,17821,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502546410,2340164.00
08/12/2017 10:00,2,4.715,ACTIVE,214.64,350.77,59.970,1502546403,"201051344001230","219011344069620",28.45,34.50,0,332.73,382.93,135.8,129.1,0.641,799156.3,799156.3,17864,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502546411,2340165.00
08/12/2017 10:00,2,4.594,ACTIVE,216.00,353.47,59.975,1502546403,"201051344000582","219011344069620",28.71,30.00,0,327.32,388.34,133.5,126.9,0.632,788141.5,788141.5,17812,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502546411,2340166.00
08/12/2017 10:00,2,4.809,ACTIVE,214.87,351.07,59.975,1502546403,"201051344000955","219011344069620",28.07,31.80,0,333.63,384.43,136.7,130.0,0.654,808316.7,808316.7,17836,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502546412,2340167.00
08/12/2017 10:00,2,2.840,ACTIVE,212.83,427.71,59.981,1502546403,"274151322000094","219011344069620",39.48,38.40,0,399.16,451.16,114.9,108.9,0.455,873213.9,873213.9,18114,0,0,0,L,1151911521,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502546413,2340168.00
08/12/2017 10:00,2,4.719,ACTIVE,216.90,354.37,59.981,1502546403,"201051344000579","219011344069620",28.69,31.00,0,333.03,385.33,137.1,130.4,0.641,818598.6,818598.6,17831,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502546414,2340169.00
08/12/2017 10:00,2,4.730,ACTIVE,214.64,351.37,59.959,1502546403,"201051344000890","219011344069620",28.45,34.80,0,333.93,385.03,136.3,129.6,0.632,802406.8,802406.8,17834,0,0,0,L,1122011218,0,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502546415,2340170.00
08/12/2017 10:00,2,4.684,ACTIVE,215.54,351.97,59.981,1502546403,"201051344000438","219011344069620",28.63,32.00,0,333.63,385.33,135.8,129.1,0.641,804692.8,804692.8,17816,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502546416,2340171.00
08/12/2017 10:00,2,4.695,ACTIVE,214.87,348.06,59.981,1502546403,"201051344000417","219011344069620",18.31,33.00,0,331.83,391.04,87.2,82.2,0.420,717580.3,717580.3,17865,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502546417,2340172.00
08/12/2017 10:00,2,4.287,ACTIVE,212.61,344.45,59.975,1502546403,"274151322000083","219011344069620",28.01,38.60,0,329.43,368.20,121.5,115.4,0.491,1045851.1,1045851.1,17729,0,0,0,L,1151911521,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502546418,2340173.00
08/12/2017 10:00,2,4.648,ACTIVE,213.51,345.36,59.965,1502546403,"274151322000076","219011344069620",28.57,40.20,0,333.33,373.91,134.4,127.8,0.526,1116616.5,1116616.5,17721,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502546419,2340174.00
08/12/2017 10:00,2,4.748,ACTIVE,216.00,354.37,59.949,1502546403,"201051344000868","219011344069620",28.90,27.00,0,332.43,385.93,138.9,132.2,0.641,798655.8,798655.8,17849,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502546419,2340175.00
08/12/2017 10:00,2,4.549,ACTIVE,212.61,348.66,59.991,1502546403,"274151322000095","219011344069620",28.59,38.60,0,328.82,370.00,131.6,125.1,0.504,1105850.8,1105850.8,17740,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502546421,2340176.00
08/12/2017 10:00,2,4.736,ACTIVE,216.90,351.37,59.970,1502546403,"201051344000988","219011344069620",18.91,27.00,0,334.24,372.11,90.8,85.7,0.429,689664.0,689664.0,17817,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502546422,2340177.00
08/12/2017 10:00,2,4.746,ACTIVE,215.54,351.37,59.996,1502546403,"201051344001025","219011344069620",28.45,33.00,0,333.93,385.03,136.7,130.0,0.623,805620.5,805620.5,17821,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502546422,2340178.00
08/12/2017 10:00,2,4.693,ACTIVE,216.90,354.07,59.970,1502546403,"201051344000458","219011344069620",28.67,29.30,0,333.93,384.43,136.3,129.6,0.645,809765.6,809765.6,17816,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502546423,2340179.00
08/12/2017 10:00,2,4.719,ACTIVE,217.58,355.88,59.991,1502546403,"201051344000853","219011344069620",28.88,27.80,0,335.14,388.94,138.1,131.3,0.658,811140.0,811140.0,17842,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502546424,2340180.00
08/12/2017 10:00,2,4.689,ACTIVE,214.87,353.47,59.944,1502546403,"201051344000685","219011344069620",28.41,31.00,0,333.33,384.43,134.8,128.2,0.658,804505.2,804505.2,17857,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502546425,2340181.00
08/12/2017 10:00,2,4.621,ACTIVE,215.54,352.87,59.986,1502546403,"201051344000917","219011344069620",28.84,30.80,0,332.43,384.43,135.0,128.3,0.636,801215.9,801215.9,17851,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502546426,2340182.00
08/12/2017 10:00,2,4.631,ACTIVE,214.87,352.87,59.975,1502546403,"201051344001145","219011344069620",28.49,29.80,0,333.93,383.83,133.6,127.0,0.614,809231.3,809231.3,17838,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502546427,2340183.00
08/12/2017 10:00,2,4.676,ACTIVE,216.00,353.77,59.975,1502546403,"201051344000651","219011344069620",28.77,29.80,0,332.43,383.83,136.2,129.5,0.628,798189.5,798189.5,17829,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502546428,2340184.00
08/12/2017 10:00,2,4.330,ACTIVE,212.83,354.97,59.959,1502546403,"274151322000088","219011344069620",27.69,36.50,0,327.02,373.91,121.3,115.2,0.460,1003564.6,1003564.6,17723,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502546429,2340185.00
08/12/2017 10:00,2,2.918,ACTIVE,213.74,412.38,59.970,1502546403,"274151322000068","219011344069620",38.59,39.80,0,394.35,445.75,113.8,108.0,0.433,874079.0,874079.0,18128,0,0,0,L,1151911521,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502546430,2340186.00
08/12/2017 10:00,2,4.656,ACTIVE,215.54,353.17,59.949,1502546403,"201051344001135","219011344069620",28.67,30.00,0,333.03,384.43,135.3,128.6,0.628,793750.4,793750.4,17797,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502546431,2340187.00
08/12/2017 10:00,2,4.742,ACTIVE,215.54,353.17,59.965,1502546403,"201051344000594","219011344069620",28.59,33.50,0,331.83,385.33,137.2,130.5,0.636,813192.7,813192.7,17822,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502546431,2340188.00
08/12/2017 10:00,2,4.812,ACTIVE,215.77,351.07,59.981,1502546403,"201051344001203","219011344069620",28.55,32.60,0,332.43,385.33,139.0,132.3,0.650,803696.7,803696.7,17857,0,0,0,L,1122011218,0,124.04,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502546432,2340189.00
08/12/2017 10:00,2,4.336,ACTIVE,213.29,357.98,59.975,1502546403,"274151322000054","219011344069620",27.12,35.80,0,328.52,375.71,119.0,113.0,0.455,1019527.3,1019527.3,17706,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502546433,2340190.00
08/12/2017 10:00,2,4.766,ACTIVE,216.22,353.47,59.965,1502546403,"201051344000867","219011344069620",28.65,29.80,0,333.33,384.73,138.2,131.4,0.632,797383.1,797383.1,17856,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502546435,2340191.00
08/12/2017 10:00,2,4.771,ACTIVE,215.77,351.37,59.975,1502546403,"201051344001093","219011344069620",28.86,32.00,0,333.03,385.93,139.6,132.8,0.645,801213.6,801213.6,17859,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502546435,2340192.00
08/12/2017 10:00,2,4.750,ACTIVE,216.67,354.97,59.975,1502546403,"201051344000900","219011344069620",29.18,27.30,0,332.43,385.93,140.3,133.5,0.650,819313.4,819313.4,17858,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502546436,2340193.00
08/12/2017 10:00,2,4.672,ACTIVE,216.67,354.67,59.991,1502546403,"201051344000648","219011344069620",28.78,28.00,0,333.33,385.03,136.3,129.6,0.632,805896.7,805896.7,17831,0,0,0,L,1122011218,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502546438,2340194.00
08/12/2017 10:00,2,4.664,ACTIVE,216.90,354.97,59.975,1502546403,"201051344000569","219011344069620",29.14,28.50,0,332.43,385.33,137.7,131.0,0.645,820997.7,820997.7,17802,0,0,0,L,1122011218,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502546439,2340195.00
08/12/2017 10:00,2,4.674,ACTIVE,217.13,354.37,59.970,1502546403,"201051344000983","219011344069620",29.12,28.00,0,333.03,385.33,137.8,131.1,0.650,811824.1,811824.1,17834,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502546440,2340196.00
08/12/2017 10:00,2,4.762,ACTIVE,217.13,354.07,59.970,1502546403,"201051344001158","219011344069620",28.35,29.00,0,333.33,384.73,136.7,130.0,0.645,795836.7,795836.7,17835,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502546441,2340197.00
08/12/2017 10:00,2,4.688,ACTIVE,217.13,354.97,59.965,1502546403,"201051344000576","219011344069620",29.02,27.50,0,333.33,386.23,137.7,131.0,0.641,810383.9,810383.9,17848,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502546441,2340198.00
08/12/2017 10:00,2,4.297,ACTIVE,213.06,349.26,59.991,1502546403,"274151322000087","219011344069620",27.77,44.00,0,330.63,368.80,120.8,114.7,0.451,994677.5,994677.5,17959,0,0,0,L,1151911521,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502546442,2340199.00
08/12/2017 10:15,2,5.244,ACTIVE,216.67,355.28,59.981,1502547303,"201051344000645","219011344069620",27.91,29.80,0,333.63,388.34,148.2,141.1,0.681,809326.5,809326.5,17823,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502547304,2340200.00
