ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2017 10:15,2,4.703,ACTIVE,213.29,357.08,59.986,1502547303,"274151322000085","219011344069620",26.72,38.00,0,332.73,371.81,127.2,120.8,0.491,1014324.9,1014324.9,17721,0,0,0,L,1151911521,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502547305,2340201.00
08/12/2017 10:15,2,5.158,ACTIVE,216.22,356.18,59.986,1502547303,"201051344000633","219011344069620",28.25,33.80,0,332.13,388.64,147.5,140.4,0.703,796439.4,796439.4,17871,0,0,0,L,1122011218,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502547306,2340202.00
08/12/2017 10:15,2,5.189,ACTIVE,217.13,355.88,60.023,1502547303,"201051344000469","219011344069620",28.71,27.50,0,332.73,389.54,150.8,143.7,0.720,800351.4,800351.4,17837,0,0,0,L,1122011218,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502547307,2340203.00
08/12/2017 10:15,2,5.088,ALERT,215.54,354.07,59.981,1502547303,"201051344000646","219011344069620",28.17,36.00,0,299.37,396.15,145.0,138.1,0.689,794719.0,794719.0,17825,0,0,0,L,1122011218,0,123.81,122.68,0002,32,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502547309,2340204.00
08/12/2017 10:15,2,4.807,ACTIVE,213.29,347.46,59.981,1502547303,"274151322000052","219011344069620",27.87,43.40,0,331.83,374.51,135.5,128.9,0.535,1056562.3,1056562.3,17717,0,0,0,L,1151911521,0,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502547310,2340205.00
08/12/2017 10:15,2,5.092,ACTIVE,216.90,354.97,59.981,1502547303,"201051344000585","219011344069620",28.43,34.80,0,332.43,386.53,146.6,139.6,0.689,808698.5,808698.5,17822,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502547310,2340206.00
08/12/2017 10:15,2,5.121,ALERT,215.54,352.27,59.991,1502547303,"201051344001230","219011344069620",28.37,36.50,0,299.67,397.35,147.1,140.1,0.698,799189.8,799189.8,17865,0,0,0,L,1122011218,0,123.59,122.46,0002,32,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502547312,2340207.00
08/12/2017 10:15,2,5.018,ACTIVE,216.90,355.28,59.996,1502547303,"201051344000582","219011344069620",28.49,32.20,0,332.13,387.74,144.8,137.8,0.672,788174.6,788174.6,17813,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502547313,2340208.00
08/12/2017 10:15,2,5.209,ACTIVE,215.54,354.67,59.991,1502547303,"201051344000955","219011344069620",28.11,34.00,0,333.33,388.64,148.2,141.2,0.720,808350.6,808350.6,17837,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502547314,2340209.00
08/12/2017 10:15,2,3.193,ACTIVE,213.29,419.90,59.975,1502547303,"274151322000094","219011344069620",38.82,41.30,0,387.74,446.05,125.1,118.8,0.482,873242.1,873242.1,18115,0,0,0,L,1151911521,0,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502547315,2340210.00
08/12/2017 10:15,2,5.148,ALERT,217.58,354.97,59.981,1502547303,"201051344000579","219011344069620",28.41,33.80,0,302.68,407.87,148.0,140.9,0.689,818632.4,818632.4,17832,0,0,0,L,1122011218,0,123.81,123.81,0002,28,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502547317,2340211.00
08/12/2017 10:15,2,5.189,ALERT,215.54,352.27,59.981,1502547303,"201051344000890","219011344069620",27.99,37.80,0,292.46,394.05,147.1,140.1,0.663,802440.4,802440.4,17835,0,0,0,L,1122011218,0,123.59,122.01,0002,35,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502547318,2340212.00
08/12/2017 10:15,2,5.168,ACTIVE,216.22,355.28,59.986,1502547303,"201051344000438","219011344069620",28.05,34.30,0,332.13,387.44,146.8,139.8,0.694,804726.4,804726.4,17817,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502547319,2340213.00
08/12/2017 10:15,2,5.070,ALERT,216.00,349.26,59.975,1502547303,"201051344000417","219011344069620",18.33,36.50,0,297.26,385.03,94.2,89.0,0.455,717601.7,717601.7,17866,0,0,0,L,1122011218,0,123.36,122.68,0002,33,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502547321,2340214.00
08/12/2017 10:15,2,4.732,ACTIVE,212.61,360.69,59.965,1502547303,"274151322000083","219011344069620",27.71,41.30,0,329.43,370.90,132.8,126.2,0.530,1045881.4,1045881.4,17730,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502547322,2340215.00
08/12/2017 10:15,2,5.070,ACTIVE,213.74,357.08,59.986,1502547303,"274151322000076","219011344069620",28.51,43.80,0,333.33,377.22,146.4,139.4,0.575,1116650.0,1116650.0,17722,0,0,0,L,1151911521,0,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502547323,2340216.00
08/12/2017 10:15,2,5.252,ACTIVE,216.45,353.77,59.970,1502547303,"201051344000868","219011344069620",28.21,29.50,0,316.20,407.87,150.1,142.9,0.698,798690.3,798690.3,17850,0,0,0,L,1122011218,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502547324,2340217.00
08/12/2017 10:15,2,5.002,ACTIVE,212.83,358.28,59.991,1502547303,"274151322000095","219011344069620",28.29,41.80,0,330.33,374.51,143.3,136.4,0.548,1105883.5,1105883.5,17741,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502547325,2340218.00
08/12/2017 10:15,2,5.270,ACTIVE,217.58,352.87,59.991,1502547303,"201051344000988","219011344069620",18.33,29.30,0,336.04,375.11,97.9,92.6,0.460,689686.3,689686.3,17818,0,0,0,L,1122011218,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502547326,2340219.00
08/12/2017 10:15,2,5.137,ACTIVE,216.45,354.37,59.981,1502547303,"201051344001025","219011344069620",28.59,35.40,0,333.03,388.04,148.8,141.7,0.672,805654.5,805654.5,17822,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502547327,2340220.00
08/12/2017 10:15,2,5.133,ACTIVE,217.58,356.18,59.975,1502547303,"201051344000458","219011344069620",28.39,31.00,0,333.93,388.34,147.5,140.4,0.703,809799.4,809799.4,17817,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502547328,2340221.00
08/12/2017 10:15,2,5.148,ACTIVE,218.03,356.48,59.986,1502547303,"201051344000853","219011344069620",28.69,29.80,0,338.14,392.25,149.5,142.4,0.707,811174.2,811174.2,17843,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502547329,2340222.00
08/12/2017 10:15,2,5.129,ACTIVE,215.77,355.88,59.975,1502547303,"201051344000685","219011344069620",28.15,32.60,0,333.03,388.94,146.2,139.2,0.707,804538.7,804538.7,17858,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502547330,2340223.00
08/12/2017 10:15,2,5.105,ACTIVE,216.67,355.88,59.991,1502547303,"201051344000917","219011344069620",28.29,32.80,0,332.13,386.83,146.3,139.3,0.681,801249.4,801249.4,17852,0,0,0,L,1122011218,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502547330,2340224.00
08/12/2017 10:15,2,5.068,ACTIVE,215.77,352.57,59.975,1502547303,"201051344001145","219011344069620",28.25,32.40,0,332.73,386.53,144.9,138.0,0.672,809264.5,809264.5,17839,0,0,0,L,1122011218,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502547331,2340225.00
08/12/2017 10:15,2,5.168,ACTIVE,216.90,354.97,59.975,1502547303,"201051344000651","219011344069620",28.23,31.80,0,331.83,387.74,147.8,140.7,0.681,798223.4,798223.4,17830,0,0,0,L,1122011218,0,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502547332,2340226.00
08/12/2017 10:15,2,4.727,ACTIVE,213.06,343.85,59.986,1502547303,"274151322000088","219011344069620",27.73,38.60,0,330.63,373.31,132.7,126.1,0.504,1003594.8,1003594.8,17724,0,0,0,L,1151911521,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502547333,2340227.00
08/12/2017 10:15,2,3.254,ACTIVE,213.96,407.87,59.981,1502547303,"274151322000068","219011344069620",37.93,43.00,0,388.04,446.05,124.0,117.8,0.473,874107.3,874107.3,18129,0,0,0,L,1151911521,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502547334,2340228.00
08/12/2017 10:15,2,5.119,ACTIVE,216.45,354.67,59.970,1502547303,"201051344001135","219011344069620",28.33,32.20,0,333.33,387.14,146.9,139.9,0.681,793784.0,793784.0,17798,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502547335,2340229.00
08/12/2017 10:15,2,5.182,ACTIVE,216.00,354.97,59.944,1502547303,"201051344000594","219011344069620",28.25,36.50,0,332.13,389.24,148.3,141.2,0.689,813226.7,813226.7,17823,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502547336,2340230.00
08/12/2017 10:15,2,5.246,ACTIVE,216.67,354.37,59.981,1502547303,"201051344001203","219011344069620",28.35,35.00,0,332.73,388.94,150.7,143.5,0.707,803731.3,803731.3,17858,0,0,0,L,1122011218,0,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502547337,2340231.00
08/12/2017 10:15,2,4.748,ACTIVE,213.06,346.56,59.970,1502547303,"274151322000054","219011344069620",27.00,39.00,0,331.83,373.91,129.8,123.3,0.499,1019556.9,1019556.9,17707,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502547338,2340232.00
08/12/2017 10:15,2,5.209,ALERT,216.67,354.97,59.986,1502547303,"201051344000867","219011344069620",28.25,32.20,0,300.57,392.85,149.1,142.0,0.681,797417.2,797417.2,17857,0,0,0,L,1122011218,0,123.59,123.36,0002,27,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502547340,2340233.00
08/12/2017 10:15,2,5.197,ACTIVE,216.67,357.08,59.981,1502547303,"201051344001093","219011344069620",28.65,34.00,0,332.43,388.34,150.8,143.6,0.694,801248.3,801248.3,17860,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502547341,2340234.00
08/12/2017 10:15,2,5.217,ACTIVE,217.13,356.78,59.981,1502547303,"201051344000900","219011344069620",28.82,29.00,0,332.13,389.84,152.3,145.1,0.703,819348.3,819348.3,17859,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502547341,2340235.00
08/12/2017 10:15,2,5.123,ACTIVE,217.13,357.68,59.981,1502547303,"201051344000648","219011344069620",28.33,29.80,0,333.03,388.34,147.0,140.0,0.685,805930.4,805930.4,17832,0,0,0,L,1122011218,0,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502547342,2340236.00
08/12/2017 10:15,2,5.172,ACTIVE,217.35,356.18,60.007,1502547303,"201051344000569","219011344069620",28.49,30.00,0,332.43,388.94,149.1,142.0,0.703,821031.9,821031.9,17803,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502547343,2340237.00
08/12/2017 10:15,2,5.094,ACTIVE,217.58,356.78,60.012,1502547303,"201051344000983","219011344069620",28.98,30.00,0,333.03,389.54,149.5,142.4,0.712,811858.3,811858.3,17835,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502547344,2340238.00
08/12/2017 10:15,2,5.170,ALERT,217.58,355.88,59.975,1502547303,"201051344001158","219011344069620",28.21,31.30,0,294.86,414.19,147.7,140.7,0.689,795870.5,795870.5,17836,0,0,0,L,1122011218,0,123.59,123.81,0002,29,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502547346,2340239.00
08/12/2017 10:15,2,5.158,ACTIVE,217.58,357.08,59.986,1502547303,"201051344000576","219011344069620",28.57,29.30,0,334.54,391.34,149.2,142.1,0.689,810418.1,810418.1,17849,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502547347,2340240.00
08/12/2017 10:15,2,4.691,ACTIVE,213.51,357.98,59.981,1502547303,"274151322000087","219011344069620",27.77,48.30,0,330.33,370.60,131.9,125.4,0.482,994707.5,994707.5,17960,0,0,0,L,1151911521,0,122.46,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502547348,2340241.00
08/12/2017 10:30,2,5.643,ACTIVE,217.58,357.08,59.975,1502548203,"201051344000645","219011344069620",27.95,32.00,0,318.61,403.37,159.7,152.2,0.734,809363.2,809363.2,17824,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502548204,2340242.00
08/12/2017 10:30,2,5.115,ACTIVE,213.74,358.58,59.970,1502548203,"274151322000085","219011344069620",26.22,40.80,0,333.93,375.71,135.8,129.1,0.517,1014356.2,1014356.2,17722,0,0,0,L,1151911521,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502548205,2340243.00
08/12/2017 10:30,2,5.588,ACTIVE,217.13,357.98,59.975,1502548203,"201051344000633","219011344069620",27.99,36.00,0,315.60,438.83,158.4,151.0,0.760,796475.8,796475.8,17872,0,0,0,L,1122011218,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502548206,2340244.00
08/12/2017 10:30,2,5.641,ACTIVE,218.03,357.08,59.975,1502548203,"201051344000469","219011344069620",28.33,29.50,0,334.54,397.05,161.7,154.2,0.769,800388.6,800388.6,17838,0,0,0,L,1122011218,0,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502548207,2340245.00
08/12/2017 10:30,2,5.525,ACTIVE,215.54,354.37,59.970,1502548203,"201051344000646","219011344069620",27.81,38.00,0,331.53,390.74,155.8,148.4,0.751,794754.8,794754.8,17827,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502548208,2340246.00
08/12/2017 10:30,2,5.203,ACTIVE,213.29,358.28,59.970,1502548203,"274151322000052","219011344069620",27.59,46.20,0,332.73,377.82,145.4,138.4,0.570,1056595.7,1056595.7,17718,0,0,0,L,1151911521,0,122.01,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502548208,2340247.00
08/12/2017 10:30,2,5.496,ACTIVE,216.67,356.18,59.981,1502548203,"201051344000585","219011344069620",28.31,37.50,0,333.03,390.14,157.5,150.1,0.729,808734.7,808734.7,17823,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502548209,2340248.00
08/12/2017 10:30,2,5.568,ACTIVE,215.32,354.67,59.944,1502548203,"201051344001230","219011344069620",28.03,38.20,0,333.03,391.34,158.1,150.7,0.742,799226.2,799226.2,17867,0,0,0,L,1122011218,0,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502548210,2340249.00
08/12/2017 10:30,2,5.457,ACTIVE,216.90,357.68,59.965,1502548203,"201051344000582","219011344069620",28.19,33.50,0,332.43,391.64,155.8,148.5,0.703,788210.4,788210.4,17814,0,0,0,L,1122011218,0,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502548211,2340250.00
08/12/2017 10:30,2,5.537,ACTIVE,215.77,354.97,59.970,1502548203,"201051344000955","219011344069620",28.23,36.30,0,332.13,391.34,158.2,150.8,0.734,808387.1,808387.1,17838,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502548212,2340251.00
08/12/2017 10:30,2,3.480,ACTIVE,213.51,409.38,59.970,1502548203,"274151322000094","219011344069620",37.95,43.60,0,389.24,444.85,133.5,126.9,0.526,873272.9,873272.9,18116,0,0,0,L,1151911521,0,122.23,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502548213,2340252.00
08/12/2017 10:30,2,5.578,ACTIVE,217.80,357.98,59.970,1502548203,"201051344000579","219011344069620",28.09,35.80,0,335.14,395.55,158.8,151.3,0.742,818668.8,818668.8,17834,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502548214,2340253.00
08/12/2017 10:30,2,5.619,ACTIVE,215.77,355.28,59.949,1502548203,"201051344000890","219011344069620",27.77,40.00,0,332.73,391.64,158.0,150.5,0.729,802476.7,802476.7,17837,0,0,0,L,1122011218,0,123.81,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502548215,2340254.00
08/12/2017 10:30,2,5.568,ACTIVE,216.45,356.48,59.975,1502548203,"201051344000438","219011344069620",27.87,36.00,0,332.43,390.74,157.2,149.8,0.747,804762.5,804762.5,17818,0,0,0,L,1122011218,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502548216,2340255.00
08/12/2017 10:30,2,5.490,ACTIVE,215.77,349.56,59.970,1502548203,"201051344000417","219011344069620",18.13,38.60,0,332.43,374.21,100.8,95.4,0.473,717624.7,717624.7,17868,0,0,0,L,1122011218,0,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502548216,2340256.00
08/12/2017 10:30,2,5.092,ACTIVE,213.06,344.76,59.959,1502548203,"274151322000083","219011344069620",27.63,45.30,0,332.13,376.92,142.5,135.6,0.570,1045914.0,1045914.0,17731,0,0,0,L,1151911521,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502548218,2340257.00
08/12/2017 10:30,2,5.500,ACTIVE,214.19,363.99,59.944,1502548203,"274151322000076","219011344069620",28.17,47.50,0,333.63,380.22,156.7,149.4,0.614,1116686.0,1116686.0,17723,0,0,0,L,1151911521,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502548219,2340258.00
08/12/2017 10:30,2,5.652,ACTIVE,216.67,356.78,59.954,1502548203,"201051344000868","219011344069620",28.23,30.50,0,331.83,392.25,161.4,153.9,0.716,798727.1,798727.1,17851,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502548220,2340259.00
08/12/2017 10:30,2,5.406,ACTIVE,213.29,363.39,59.959,1502548203,"274151322000095","219011344069620",28.05,44.30,0,332.73,379.32,153.5,146.3,0.588,1105918.7,1105918.7,17742,0,0,0,L,1151911521,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502548220,2340260.00
08/12/2017 10:30,2,5.734,ACTIVE,218.03,354.07,59.965,1502548203,"201051344000988","219011344069620",18.03,30.50,0,336.64,379.92,104.8,99.3,0.486,689710.1,689710.1,17819,0,0,0,L,1122011218,0,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502548221,2340261.00
08/12/2017 10:30,2,5.594,ACTIVE,216.45,355.88,59.965,1502548203,"201051344001025","219011344069620",28.19,38.00,0,332.13,391.04,159.8,152.3,0.720,805691.1,805691.1,17823,0,0,0,L,1122011218,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502548222,2340262.00
08/12/2017 10:30,2,5.527,ACTIVE,217.80,357.08,59.965,1502548203,"201051344000458","219011344069620",28.35,32.60,0,336.34,395.55,158.7,151.2,0.756,809835.6,809835.6,17818,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502548223,2340263.00
08/12/2017 10:30,2,5.566,ACTIVE,218.48,357.98,59.933,1502548203,"201051344000853","219011344069620",28.53,31.30,0,339.04,396.75,160.8,153.2,0.760,811211.0,811211.0,17844,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502548224,2340264.00
08/12/2017 10:30,2,5.498,ACTIVE,215.54,355.28,59.970,1502548203,"201051344000685","219011344069620",28.21,34.50,0,332.13,390.44,157.0,149.6,0.751,804574.7,804574.7,17859,0,0,0,L,1122011218,0,124.04,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502548225,2340265.00
08/12/2017 10:30,2,5.465,ACTIVE,216.45,355.58,59.959,1502548203,"201051344000917","219011344069620",28.43,34.50,0,331.23,390.44,157.2,149.8,0.742,801285.5,801285.5,17853,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502548226,2340266.00
08/12/2017 10:30,2,5.516,ACTIVE,215.77,354.97,59.959,1502548203,"201051344001145","219011344069620",27.89,34.30,0,332.73,389.54,155.8,148.5,0.707,809300.2,809300.2,17840,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502548227,2340267.00
08/12/2017 10:30,2,5.598,ACTIVE,216.90,356.48,59.959,1502548203,"201051344000651","219011344069620",27.95,33.50,0,333.93,393.75,158.5,151.1,0.725,798259.7,798259.7,17831,0,0,0,L,1122011218,0,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502548228,2340268.00
08/12/2017 10:30,2,5.148,ACTIVE,213.29,356.78,59.954,1502548203,"274151322000088","219011344069620",27.23,42.00,0,332.73,377.22,141.9,135.0,0.539,1003627.4,1003627.4,17725,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502548229,2340269.00
08/12/2017 10:30,2,3.506,ACTIVE,214.19,406.97,59.954,1502548203,"274151322000068","219011344069620",37.91,45.00,0,388.94,444.24,134.8,128.2,0.517,874137.9,874137.9,18130,0,0,0,L,1151911521,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502548230,2340270.00
08/12/2017 10:30,2,5.568,ACTIVE,216.45,354.37,59.959,1502548203,"201051344001135","219011344069620",27.91,34.00,0,332.43,391.04,157.3,149.9,0.729,793820.1,793820.1,17799,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502548230,2340271.00
08/12/2017 10:30,2,5.639,ALERT,216.22,354.67,59.938,1502548203,"201051344000594","219011344069620",27.81,39.00,0,300.27,404.27,158.8,151.3,0.738,813262.7,813262.7,17824,0,0,0,L,1122011218,0,123.14,123.14,0002,34,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502548232,2340272.00
08/12/2017 10:30,2,5.574,ACTIVE,216.67,354.97,59.928,1502548203,"201051344001203","219011344069620",28.57,37.30,0,333.33,392.55,161.4,153.9,0.751,803768.3,803768.3,17859,0,0,0,L,1122011218,0,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502548233,2340273.00
08/12/2017 10:30,2,5.143,ACTIVE,213.51,353.47,59.959,1502548203,"274151322000054","219011344069620",26.62,40.80,0,333.03,376.92,138.5,131.8,0.530,1019588.7,1019588.7,17708,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502548234,2340274.00
08/12/2017 10:30,2,5.547,ACTIVE,217.13,357.08,59.959,1502548203,"201051344000867","219011344069620",28.55,34.50,0,322.51,399.76,160.2,152.7,0.734,797453.9,797453.9,17859,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502548235,2340275.00
08/12/2017 10:30,2,5.607,ACTIVE,216.90,357.08,60.002,1502548203,"201051344001093","219011344069620",28.41,35.60,0,332.43,392.25,161.4,153.9,0.725,801285.2,801285.2,17861,0,0,0,L,1122011218,0,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502548236,2340276.00
08/12/2017 10:30,2,5.586,ACTIVE,217.58,357.98,59.959,1502548203,"201051344000900","219011344069620",28.94,30.30,0,333.03,395.85,163.8,156.2,0.751,819385.8,819385.8,17860,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502548237,2340277.00
08/12/2017 10:30,2,5.504,ACTIVE,217.58,357.38,59.996,1502548203,"201051344000648","219011344069620",28.41,31.80,0,334.54,394.65,158.3,150.9,0.738,805966.5,805966.5,17833,0,0,0,L,1122011218,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502548238,2340278.00
08/12/2017 10:30,2,5.566,ACTIVE,217.80,357.98,59.970,1502548203,"201051344000569","219011344069620",28.51,31.00,0,333.93,395.25,160.7,153.1,0.747,821068.6,821068.6,17804,0,0,0,L,1122011218,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502548239,2340279.00
08/12/2017 10:30,2,5.568,ACTIVE,218.03,358.88,59.965,1502548203,"201051344000983","219011344069620",28.47,31.30,0,333.93,394.65,160.5,153.0,0.760,811895.0,811895.0,17836,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502548240,2340280.00
08/12/2017 10:30,2,5.648,ACTIVE,218.03,357.08,59.954,1502548203,"201051344001158","219011344069620",27.69,33.00,0,336.64,395.85,158.4,151.0,0.747,795906.7,795906.7,17838,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502548240,2340281.00
08/12/2017 10:30,2,5.518,ACTIVE,218.03,359.18,59.965,1502548203,"201051344000576","219011344069620",28.77,31.00,0,337.24,396.75,160.8,153.3,0.747,810454.7,810454.7,17850,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502548241,2340282.00
08/12/2017 10:30,2,5.090,ACTIVE,213.74,356.48,59.959,1502548203,"274151322000087","219011344069620",27.47,51.00,0,330.33,376.31,141.5,134.7,0.535,994739.9,994739.9,17961,0,0,0,L,1151911521,0,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502548242,2340283.00
08/12/2017 10:45,2,5.984,ACTIVE,218.26,359.48,59.996,1502549104,"201051344000645","219011344069620",28.15,33.00,0,335.44,397.96,170.5,162.7,0.782,809402.6,809402.6,17825,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502549105,2340284.00
08/12/2017 10:45,2,5.436,ACTIVE,213.74,349.56,59.991,1502549104,"274151322000085","219011344069620",26.18,43.80,0,333.03,376.31,144.3,137.3,0.557,1014389.5,1014389.5,17723,0,0,0,L,1151911521,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502549106,2340285.00
08/12/2017 10:45,2,5.889,ACTIVE,217.35,357.08,59.959,1502549104,"201051344000633","219011344069620",28.31,37.00,0,331.83,394.95,168.7,160.9,0.804,796514.8,796514.8,17873,0,0,0,L,1122011218,0,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502549107,2340286.00
08/12/2017 10:45,2,5.969,ACTIVE,218.03,358.88,59.965,1502549104,"201051344000469","219011344069620",28.61,30.30,0,336.64,399.46,172.9,164.9,0.826,800428.6,800428.6,17839,0,0,0,L,1122011218,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502549108,2340287.00
08/12/2017 10:45,2,5.885,ACTIVE,215.77,358.28,59.986,1502549104,"201051344000646","219011344069620",27.93,40.00,0,331.53,394.35,166.5,158.7,0.800,794793.2,794793.2,17828,0,0,0,L,1122011218,0,123.81,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502549109,2340288.00
08/12/2017 10:45,2,5.564,ACTIVE,213.74,347.76,59.981,1502549104,"274151322000052","219011344069620",27.49,49.00,0,332.73,385.93,154.9,147.6,0.605,1056631.4,1056631.4,17719,0,0,0,L,1151911521,0,122.23,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502549110,2340289.00
08/12/2017 10:45,2,5.922,ACTIVE,216.90,357.98,59.991,1502549104,"201051344000585","219011344069620",28.09,38.20,0,330.93,393.15,168.4,160.6,0.782,808773.5,808773.5,17824,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502549111,2340290.00
08/12/2017 10:45,2,5.881,ACTIVE,215.54,354.67,59.986,1502549104,"201051344001230","219011344069620",28.39,39.30,0,332.43,394.95,169.0,161.2,0.800,799265.2,799265.2,17868,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502549111,2340291.00
08/12/2017 10:45,2,5.926,ACTIVE,217.13,358.58,59.986,1502549104,"201051344000582","219011344069620",27.75,35.00,0,331.83,394.35,166.5,158.8,0.769,788248.8,788248.8,17815,0,0,0,L,1122011218,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502549112,2340292.00
08/12/2017 10:45,2,5.988,ACTIVE,215.77,355.28,59.981,1502549104,"201051344000955","219011344069620",27.85,38.20,0,331.83,394.65,168.9,161.1,0.782,808426.0,808426.0,17839,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502549113,2340293.00
08/12/2017 10:45,2,3.758,ACTIVE,213.96,419.00,59.981,1502549104,"274151322000094","219011344069620",37.59,46.00,0,388.34,446.65,143.6,136.7,0.557,873305.9,873305.9,18117,0,0,0,L,1151911521,0,122.23,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502549114,2340294.00
08/12/2017 10:45,2,5.965,ACTIVE,218.26,359.18,59.986,1502549104,"201051344000579","219011344069620",28.09,36.50,0,336.94,399.46,169.6,161.8,0.791,818708.0,818708.0,17835,0,0,0,L,1122011218,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502549115,2340295.00
08/12/2017 10:45,2,5.984,ACTIVE,215.54,354.67,59.965,1502549104,"201051344000890","219011344069620",27.81,41.50,0,332.43,395.85,168.6,160.8,0.782,802515.7,802515.7,17838,0,0,0,L,1122011218,0,123.81,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502549116,2340296.00
08/12/2017 10:45,2,5.980,ACTIVE,216.45,357.98,60.012,1502549104,"201051344000438","219011344069620",27.67,38.00,0,331.53,394.35,167.7,159.9,0.809,804801.2,804801.2,17819,0,0,0,L,1122011218,0,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502549117,2340297.00
08/12/2017 10:45,2,5.896,ACTIVE,215.77,350.47,59.986,1502549104,"201051344000417","219011344069620",18.03,40.00,0,333.33,376.01,107.7,102.0,0.521,717649.4,717649.4,17869,0,0,0,L,1122011218,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502549118,2340298.00
08/12/2017 10:45,2,5.479,ACTIVE,213.51,351.97,59.986,1502549104,"274151322000083","219011344069620",27.43,47.80,0,332.13,385.33,152.2,145.0,0.614,1045949.1,1045949.1,17732,0,0,0,L,1151911521,0,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502549119,2340299.00
08/12/2017 10:45,2,5.895,ACTIVE,214.41,368.20,59.986,1502549104,"274151322000076","219011344069620",27.97,50.80,0,333.93,382.33,166.8,159.1,0.654,1116724.5,1116724.5,17724,0,0,0,L,1151911521,0,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502549120,2340300.00
08/12/2017 10:45,2,6.008,ACTIVE,217.13,359.18,60.002,1502549104,"201051344000868","219011344069620",28.35,32.00,0,329.13,395.25,172.4,164.5,0.787,798767.0,798767.0,17852,0,0,0,L,1122011218,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502549121,2340301.00
08/12/2017 10:45,2,5.787,ACTIVE,213.29,356.18,59.975,1502549104,"274151322000095","219011344069620",27.93,47.30,0,331.23,384.13,163.8,156.2,0.628,1105956.6,1105956.6,17743,0,0,0,L,1151911521,0,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502549122,2340302.00
08/12/2017 10:45,2,6.037,ACTIVE,218.26,353.77,59.986,1502549104,"201051344000988","219011344069620",18.33,31.80,0,337.54,380.22,112.2,106.3,0.517,689735.8,689735.8,17820,0,0,0,L,1122011218,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502549122,2340303.00
08/12/2017 10:45,2,5.986,ACTIVE,216.67,357.38,59.986,1502549104,"201051344001025","219011344069620",28.13,39.30,0,330.93,394.35,170.6,162.8,0.769,805730.4,805730.4,17824,0,0,0,L,1122011218,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502549123,2340304.00
08/12/2017 10:45,2,5.936,ACTIVE,218.26,358.88,59.981,1502549104,"201051344000458","219011344069620",28.21,33.30,0,337.54,399.16,169.6,161.8,0.804,809874.8,809874.8,17819,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502549124,2340305.00
08/12/2017 10:45,2,5.832,ACTIVE,218.71,360.69,59.986,1502549104,"201051344000853","219011344069620",29.04,32.00,0,338.74,400.36,171.6,163.7,0.809,811250.7,811250.7,17845,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502549125,2340306.00
08/12/2017 10:45,2,5.934,ACTIVE,215.77,356.18,59.975,1502549104,"201051344000685","219011344069620",27.87,35.40,0,331.83,393.75,167.6,159.8,0.809,804613.4,804613.4,17860,0,0,0,L,1122011218,0,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502549126,2340307.00
08/12/2017 10:45,2,5.803,ACTIVE,216.90,357.98,59.986,1502549104,"201051344000917","219011344069620",28.61,35.20,0,331.53,393.45,168.1,160.3,0.791,801324.3,801324.3,17854,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502549127,2340308.00
08/12/2017 10:45,2,5.906,ACTIVE,215.77,356.18,59.981,1502549104,"201051344001145","219011344069620",27.89,35.20,0,331.53,394.05,166.8,159.1,0.778,809338.6,809338.6,17841,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502549128,2340309.00
08/12/2017 10:45,2,5.922,ACTIVE,217.13,357.98,59.991,1502549104,"201051344000651","219011344069620",28.19,35.00,0,332.43,394.05,168.9,161.1,0.773,798298.7,798298.7,17832,0,0,0,L,1122011218,0,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502549129,2340310.00
08/12/2017 10:45,2,5.457,ACTIVE,213.51,345.96,59.981,1502549104,"274151322000088","219011344069620",27.33,43.80,0,332.43,385.03,151.0,143.8,0.575,1003662.2,1003662.2,17726,0,0,0,L,1151911521,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502549130,2340311.00
08/12/2017 10:45,2,3.744,ACTIVE,214.41,415.09,59.986,1502549104,"274151322000068","219011344069620",37.83,47.80,0,387.14,445.75,143.1,136.1,0.552,874170.9,874170.9,18131,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502549131,2340312.00
08/12/2017 10:45,2,5.926,ACTIVE,216.67,358.28,59.991,1502549104,"201051344001135","219011344069620",28.05,35.60,0,331.53,394.05,168.3,160.5,0.760,793858.9,793858.9,17800,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502549131,2340313.00
08/12/2017 10:45,2,6.012,ACTIVE,216.45,357.38,59.986,1502549104,"201051344000594","219011344069620",27.83,41.00,0,331.53,395.55,169.5,161.7,0.791,813301.9,813301.9,17826,0,0,0,L,1122011218,0,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502549132,2340314.00
08/12/2017 10:45,2,5.951,ACTIVE,217.13,358.88,59.981,1502549104,"201051344001203","219011344069620",28.63,38.80,0,332.73,395.55,172.5,164.6,0.813,803808.1,803808.1,17860,0,0,0,L,1122011218,0,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502549133,2340315.00
08/12/2017 10:45,2,5.486,ACTIVE,213.74,345.96,59.975,1502549104,"274151322000054","219011344069620",26.48,43.20,0,332.43,378.12,147.0,140.0,0.557,1019622.6,1019622.6,17709,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502549134,2340316.00
08/12/2017 10:45,2,5.986,ACTIVE,217.35,356.78,59.996,1502549104,"201051344000867","219011344069620",28.29,35.40,0,331.83,394.35,171.5,163.6,0.778,797493.4,797493.4,17860,0,0,0,L,1122011218,0,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502549135,2340317.00
08/12/2017 10:45,2,5.969,ACTIVE,216.90,358.28,60.023,1502549104,"201051344001093","219011344069620",28.47,37.30,0,331.53,395.25,172.1,164.2,0.791,801324.9,801324.9,17862,0,0,0,L,1122011218,0,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502549136,2340318.00
08/12/2017 10:45,2,6.018,ACTIVE,218.03,357.98,59.991,1502549104,"201051344000900","219011344069620",28.67,31.00,0,331.53,400.06,174.6,166.6,0.800,819426.1,819426.1,17861,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502549137,2340319.00
08/12/2017 10:45,2,5.949,ACTIVE,218.03,357.98,59.996,1502549104,"201051344000648","219011344069620",27.97,33.00,0,334.24,395.85,168.5,160.7,0.787,806005.4,806005.4,17834,0,0,0,L,1122011218,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502549138,2340320.00
08/12/2017 10:45,2,5.947,ACTIVE,218.26,358.58,59.991,1502549104,"201051344000569","219011344069620",28.53,32.80,0,333.63,397.35,171.7,163.8,0.804,821108.2,821108.2,17805,0,0,0,L,1122011218,0,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502549140,2340321.00
08/12/2017 10:45,2,5.945,ACTIVE,218.26,358.28,59.981,1502549104,"201051344000983","219011344069620",28.47,32.20,0,332.73,397.96,171.4,163.5,0.813,811934.6,811934.6,17837,0,0,0,L,1122011218,0,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502549141,2340322.00
08/12/2017 10:45,2,5.955,ACTIVE,218.48,359.18,59.991,1502549104,"201051344001158","219011344069620",28.05,34.50,0,336.64,397.96,169.1,161.2,0.787,795945.7,795945.7,17839,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502549141,2340323.00
08/12/2017 10:45,2,5.930,ACTIVE,218.48,360.38,59.991,1502549104,"201051344000576","219011344069620",28.55,31.80,0,337.24,400.36,171.4,163.5,0.800,810494.3,810494.3,17851,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502549142,2340324.00
08/12/2017 10:45,2,5.430,ACTIVE,213.74,349.56,59.986,1502549104,"274151322000087","219011344069620",27.45,53.00,0,329.73,384.13,150.9,143.7,0.557,994774.7,994774.7,17962,0,0,0,L,1151911521,0,122.68,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502549143,2340325.00
08/12/2017 11:00,2,6.340,ACTIVE,218.71,360.38,59.975,1502550003,"201051344000645","219011344069620",28.07,33.80,0,337.54,401.86,180.2,172.0,0.831,809444.3,809444.3,17826,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550004,2340326.00
08/12/2017 11:00,2,5.801,ACTIVE,213.74,363.09,59.959,1502550003,"274151322000085","219011344069620",26.06,44.50,0,333.33,378.72,153.0,145.7,0.583,1014424.8,1014424.8,17724,0,0,0,L,1151911521,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550005,2340327.00
08/12/2017 11:00,2,6.338,ACTIVE,217.80,361.29,59.970,1502550003,"201051344000633","219011344069620",27.85,38.20,0,333.63,398.26,178.7,170.5,0.853,796556.2,796556.2,17874,0,0,0,L,1122011218,0,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550006,2340328.00
08/12/2017 11:00,2,6.385,ACTIVE,218.93,360.38,59.965,1502550003,"201051344000469","219011344069620",28.29,30.50,0,336.94,403.97,182.9,174.7,0.862,800470.9,800470.9,17840,0,0,0,L,1122011218,0,124.04,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550007,2340329.00
08/12/2017 11:00,2,6.238,ACTIVE,215.77,356.18,59.975,1502550003,"201051344000646","219011344069620",28.01,39.80,0,330.63,397.96,176.9,168.9,0.840,794834.0,794834.0,17829,0,0,0,L,1122011218,0,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550008,2340330.00
08/12/2017 11:00,2,5.910,ACTIVE,213.74,348.36,59.954,1502550003,"274151322000052","219011344069620",27.49,50.40,0,331.83,382.63,164.5,156.8,0.636,1056669.4,1056669.4,17720,0,0,0,L,1151911521,0,122.23,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550009,2340331.00
08/12/2017 11:00,2,6.301,ACTIVE,217.13,358.88,59.965,1502550003,"201051344000585","219011344069620",28.13,38.40,0,331.83,399.76,179.6,171.4,0.835,808814.9,808814.9,17825,0,0,0,L,1122011218,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550010,2340332.00
08/12/2017 11:00,2,6.287,ACTIVE,215.54,355.58,59.933,1502550003,"201051344001230","219011344069620",28.07,39.80,0,332.13,398.26,178.7,170.6,0.822,799306.5,799306.5,17869,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550011,2340333.00
08/12/2017 11:00,2,6.234,ACTIVE,217.13,358.88,59.970,1502550003,"201051344000582","219011344069620",27.95,35.20,0,332.13,397.66,176.4,168.3,0.809,788289.6,788289.6,17816,0,0,0,L,1122011218,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550012,2340334.00
08/12/2017 11:00,2,6.295,ACTIVE,216.00,358.88,59.975,1502550003,"201051344000955","219011344069620",28.13,38.20,0,331.83,397.96,179.4,171.3,0.866,808467.5,808467.5,17840,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550013,2340335.00
08/12/2017 11:00,2,3.936,ACTIVE,213.74,416.89,59.965,1502550003,"274151322000094","219011344069620",38.45,47.50,0,386.83,451.46,153.4,146.1,0.592,873341.1,873341.1,18118,0,0,0,L,1151911521,0,122.46,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550014,2340336.00
08/12/2017 11:00,2,6.260,ACTIVE,218.71,359.18,59.965,1502550003,"201051344000579","219011344069620",28.27,37.80,0,336.94,402.46,179.2,171.0,0.831,818749.5,818749.5,17836,0,0,0,L,1122011218,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550015,2340337.00
08/12/2017 11:00,2,6.311,ACTIVE,215.77,356.18,59.975,1502550003,"201051344000890","219011344069620",27.91,42.30,0,332.13,397.96,178.4,170.2,0.818,802556.9,802556.9,17839,0,0,0,L,1122011218,0,123.81,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550016,2340338.00
08/12/2017 11:00,2,6.270,ACTIVE,216.67,357.08,59.970,1502550003,"201051344000438","219011344069620",27.93,38.20,0,331.83,396.75,177.4,169.3,0.835,804842.2,804842.2,17820,0,0,0,L,1122011218,0,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550016,2340339.00
08/12/2017 11:00,2,6.266,ACTIVE,216.22,350.77,59.970,1502550003,"201051344000417","219011344069620",17.97,41.00,0,333.33,379.02,114.0,108.1,0.557,717675.5,717675.5,17870,0,0,0,L,1122011218,0,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550017,2340340.00
08/12/2017 11:00,2,5.816,ACTIVE,213.29,361.59,59.965,1502550003,"274151322000083","219011344069620",27.45,49.80,0,330.33,380.82,161.6,154.0,0.645,1045986.4,1045986.4,17733,0,0,0,L,1151911521,0,122.01,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550018,2340341.00
08/12/2017 11:00,2,6.213,ACTIVE,214.41,360.08,59.965,1502550003,"274151322000076","219011344069620",28.15,52.00,0,333.33,385.63,177.0,168.9,0.689,1116765.4,1116765.4,17725,0,0,0,L,1151911521,0,122.68,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550019,2340342.00
