ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2017 11:00,2,6.434,ACTIVE,217.35,357.98,59.970,1502550003,"201051344000868","219011344069620",27.93,32.20,0,330.93,398.56,181.9,173.7,0.826,798809.1,798809.1,17853,0,0,0,L,1122011218,0,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550020,2340343.00
08/12/2017 11:00,2,6.172,ACTIVE,213.29,345.96,59.965,1502550003,"274151322000095","219011344069620",27.87,49.50,0,331.53,384.13,174.2,166.2,0.667,1105996.8,1105996.8,17744,0,0,0,L,1151911521,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550021,2340344.00
08/12/2017 11:00,2,6.387,ACTIVE,218.71,355.88,59.996,1502550003,"201051344000988","219011344069620",18.27,32.00,0,337.54,384.13,118.2,112.1,0.552,689763.0,689763.0,17821,0,0,0,L,1122011218,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550022,2340345.00
08/12/2017 11:00,2,6.217,ACTIVE,216.90,357.98,59.975,1502550003,"201051344001025","219011344069620",28.65,39.00,0,331.53,397.35,180.3,172.1,0.813,805772.2,805772.2,17825,0,0,0,L,1122011218,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550023,2340346.00
08/12/2017 11:00,2,6.240,ACTIVE,218.93,359.78,59.959,1502550003,"201051344000458","219011344069620",28.39,34.30,0,337.84,402.46,179.3,171.2,0.853,809916.3,809916.3,17820,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550024,2340347.00
08/12/2017 11:00,2,6.332,ACTIVE,219.39,360.69,59.970,1502550003,"201051344000853","219011344069620",28.39,33.00,0,337.54,403.97,182.0,173.7,0.853,811292.8,811292.8,17846,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550025,2340348.00
08/12/2017 11:00,2,6.268,ACTIVE,216.00,357.68,59.965,1502550003,"201051344000685","219011344069620",28.03,36.80,0,331.23,396.75,177.8,169.7,0.875,804654.5,804654.5,17861,0,0,0,L,1122011218,0,124.27,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550026,2340349.00
08/12/2017 11:00,2,6.248,ACTIVE,216.90,358.88,59.975,1502550003,"201051344000917","219011344069620",28.17,36.30,0,330.63,396.45,178.3,170.2,0.844,801365.4,801365.4,17855,0,0,0,L,1122011218,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550027,2340350.00
08/12/2017 11:00,2,6.268,ACTIVE,216.00,356.78,59.949,1502550003,"201051344001145","219011344069620",27.87,35.80,0,330.93,396.75,177.0,168.9,0.800,809379.5,809379.5,17842,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550027,2340351.00
08/12/2017 11:00,2,6.236,ACTIVE,217.58,357.98,59.970,1502550003,"201051344000651","219011344069620",28.33,35.60,0,336.64,400.66,178.9,170.8,0.813,798340.1,798340.1,17833,0,0,0,L,1122011218,0,124.94,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550028,2340352.00
08/12/2017 11:00,2,5.801,ACTIVE,213.74,366.70,59.965,1502550003,"274151322000088","219011344069620",27.35,45.50,0,332.43,381.42,160.6,153.1,0.614,1003699.2,1003699.2,17727,0,0,0,L,1151911521,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550029,2340353.00
08/12/2017 11:00,2,3.906,ACTIVE,214.64,431.62,59.970,1502550003,"274151322000068","219011344069620",38.65,48.30,0,389.54,450.26,153.2,145.9,0.592,874206.1,874206.1,18132,0,0,0,L,1151911521,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550030,2340354.00
08/12/2017 11:00,2,6.264,ACTIVE,216.67,358.58,59.975,1502550003,"201051344001135","219011344069620",28.11,35.80,0,331.53,396.75,178.2,170.1,0.818,793900.1,793900.1,17801,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550031,2340355.00
08/12/2017 11:00,2,6.332,ACTIVE,216.90,359.78,59.975,1502550003,"201051344000594","219011344069620",27.97,42.80,0,330.63,398.56,179.4,171.2,0.826,813343.4,813343.4,17827,0,0,0,L,1122011218,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550032,2340356.00
08/12/2017 11:00,2,6.312,ACTIVE,217.13,358.88,59.975,1502550003,"201051344001203","219011344069620",28.51,39.50,0,333.33,401.26,182.2,174.0,0.857,803850.4,803850.4,17861,0,0,0,L,1122011218,0,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550033,2340357.00
08/12/2017 11:00,2,5.812,ACTIVE,213.74,349.56,59.970,1502550003,"274151322000054","219011344069620",26.58,43.40,0,332.43,381.12,156.3,148.9,0.601,1019658.7,1019658.7,17710,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550034,2340358.00
08/12/2017 11:00,2,6.406,ACTIVE,217.80,358.58,59.975,1502550003,"201051344000867","219011344069620",27.83,36.50,0,331.23,397.05,180.4,172.2,0.822,797535.2,797535.2,17861,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550035,2340359.00
08/12/2017 11:00,2,6.334,ACTIVE,217.13,358.88,59.975,1502550003,"201051344001093","219011344069620",28.23,37.80,0,331.53,398.56,181.1,172.9,0.831,801366.9,801366.9,17863,0,0,0,L,1122011218,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550036,2340360.00
08/12/2017 11:00,2,6.332,ACTIVE,218.26,360.38,59.981,1502550003,"201051344000900","219011344069620",28.78,32.00,0,332.43,404.57,184.5,176.2,0.840,819468.9,819468.9,17862,0,0,0,L,1122011218,0,124.49,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550037,2340361.00
08/12/2017 11:00,2,6.254,ACTIVE,218.26,359.18,59.965,1502550003,"201051344000648","219011344069620",28.09,34.30,0,337.24,403.07,177.9,169.8,0.831,806046.6,806046.6,17835,0,0,0,L,1122011218,0,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550037,2340362.00
08/12/2017 11:00,2,6.330,ACTIVE,218.48,359.78,59.981,1502550003,"201051344000569","219011344069620",28.31,33.30,0,333.03,402.77,181.4,173.1,0.849,821150.3,821150.3,17806,0,0,0,L,1122011218,0,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550038,2340363.00
08/12/2017 11:00,2,6.314,ACTIVE,218.71,361.29,59.970,1502550003,"201051344000983","219011344069620",28.29,33.30,0,334.54,402.77,180.9,172.7,0.853,811976.5,811976.5,17838,0,0,0,L,1122011218,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550039,2340364.00
08/12/2017 11:00,2,6.326,ACTIVE,218.71,360.38,59.933,1502550003,"201051344001158","219011344069620",27.83,34.80,0,337.54,402.77,178.2,170.1,0.826,795987.0,795987.0,17840,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550040,2340365.00
08/12/2017 11:00,2,6.316,ACTIVE,218.71,360.08,59.970,1502550003,"201051344000576","219011344069620",28.25,32.00,0,337.24,403.67,180.7,172.5,0.840,810536.2,810536.2,17852,0,0,0,L,1122011218,0,124.49,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550041,2340366.00
08/12/2017 11:00,2,5.756,ACTIVE,213.74,358.58,59.970,1502550003,"274151322000087","219011344069620",27.47,54.50,0,330.03,380.82,160.1,152.6,0.605,994811.6,994811.6,17963,0,0,0,L,1151911521,0,122.46,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550042,2340367.00
08/12/2017 11:15,2,6.709,ACTIVE,219.16,361.59,59.933,1502550904,"201051344000645","219011344069620",27.89,34.50,0,338.14,405.47,189.4,180.9,0.866,809488.3,809488.3,17827,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550905,2340368.00
08/12/2017 11:15,2,6.096,ACTIVE,213.96,349.86,59.959,1502550904,"274151322000085","219011344069620",26.02,45.80,0,332.73,381.12,160.5,153.0,0.614,1014462.1,1014462.1,17725,0,0,0,L,1151911521,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550906,2340369.00
08/12/2017 11:15,2,6.721,ACTIVE,218.26,361.89,59.959,1502550904,"201051344000633","219011344069620",27.61,39.00,0,333.63,405.47,188.0,179.5,0.893,796599.9,796599.9,17875,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550906,2340370.00
08/12/2017 11:15,2,6.662,ACTIVE,219.39,362.19,59.965,1502550904,"201051344000469","219011344069620",28.57,31.50,0,333.93,407.57,192.8,184.1,0.902,800515.7,800515.7,17841,0,0,0,L,1122011218,0,124.04,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550907,2340371.00
08/12/2017 11:15,2,6.613,ACTIVE,216.67,358.58,59.928,1502550904,"201051344000646","219011344069620",27.83,41.00,0,330.03,400.06,186.3,177.9,0.888,794877.4,794877.4,17830,0,0,0,L,1122011218,0,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550908,2340372.00
08/12/2017 11:15,2,6.238,ACTIVE,213.96,360.99,59.954,1502550904,"274151322000052","219011344069620",27.45,52.00,0,332.13,385.63,173.4,165.4,0.658,1056709.7,1056709.7,17721,0,0,0,L,1151911521,0,122.46,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550909,2340373.00
08/12/2017 11:15,2,6.557,ACTIVE,217.80,360.38,59.965,1502550904,"201051344000585","219011344069620",28.47,38.60,0,332.73,403.97,189.0,180.5,0.884,808858.9,808858.9,17826,0,0,0,L,1122011218,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550910,2340374.00
08/12/2017 11:15,2,6.590,ACTIVE,216.22,356.78,59.954,1502550904,"201051344001230","219011344069620",28.17,40.20,0,331.23,400.66,187.8,179.4,0.866,799350.2,799350.2,17870,0,0,0,L,1122011218,0,124.04,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550911,2340375.00
08/12/2017 11:15,2,6.564,ACTIVE,218.03,360.38,59.970,1502550904,"201051344000582","219011344069620",27.93,36.00,0,331.83,405.17,185.5,177.2,0.849,788332.7,788332.7,17817,0,0,0,L,1122011218,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550912,2340376.00
08/12/2017 11:15,2,6.660,ACTIVE,216.67,358.28,59.970,1502550904,"201051344000955","219011344069620",27.95,39.00,0,330.33,400.96,188.4,179.9,0.897,808511.3,808511.3,17841,0,0,0,L,1122011218,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550913,2340377.00
08/12/2017 11:15,2,4.225,ACTIVE,213.51,423.81,59.959,1502550904,"274151322000094","219011344069620",37.77,48.50,0,389.84,449.95,161.6,154.0,0.628,873378.4,873378.4,18119,0,0,0,L,1151911521,0,122.23,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550914,2340378.00
08/12/2017 11:15,2,6.674,ACTIVE,219.16,360.69,59.959,1502550904,"201051344000579","219011344069620",27.89,38.60,0,337.54,405.47,188.6,180.1,0.875,818793.3,818793.3,17837,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550915,2340379.00
08/12/2017 11:15,2,6.662,ACTIVE,216.45,358.58,59.965,1502550904,"201051344000890","219011344069620",27.83,43.40,0,330.93,401.56,187.8,179.3,0.862,802600.5,802600.5,17840,0,0,0,L,1122011218,0,124.27,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550915,2340380.00
08/12/2017 11:15,2,6.684,ACTIVE,217.13,360.38,59.959,1502550904,"201051344000438","219011344069620",27.59,39.30,0,331.83,400.36,186.7,178.3,0.875,804885.6,804885.6,17821,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550916,2340381.00
08/12/2017 11:15,2,6.525,ACTIVE,216.67,352.57,59.975,1502550904,"201051344000417","219011344069620",18.17,41.50,0,333.33,379.62,120.1,114.0,0.570,717703.2,717703.2,17871,0,0,0,L,1122011218,0,123.81,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550917,2340382.00
08/12/2017 11:15,2,6.182,ACTIVE,213.51,360.38,59.933,1502550904,"274151322000083","219011344069620",27.23,51.30,0,331.83,384.13,170.5,162.6,0.685,1046025.9,1046025.9,17734,0,0,0,L,1151911521,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550918,2340383.00
08/12/2017 11:15,2,6.557,ACTIVE,214.41,347.76,59.954,1502550904,"274151322000076","219011344069620",28.11,54.50,0,332.43,386.83,186.6,178.2,0.720,1116808.7,1116808.7,17726,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550920,2340384.00
08/12/2017 11:15,2,6.748,ACTIVE,217.80,360.38,59.975,1502550904,"201051344000868","219011344069620",28.11,33.00,0,331.53,405.47,192.2,183.6,0.884,798853.8,798853.8,17854,0,0,0,L,1122011218,0,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550921,2340385.00
08/12/2017 11:15,2,6.445,ACTIVE,213.51,351.37,59.975,1502550904,"274151322000095","219011344069620",28.13,50.40,0,331.23,386.53,183.5,175.2,0.707,1106039.3,1106039.3,17745,0,0,0,L,1151911521,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550921,2340386.00
08/12/2017 11:15,2,6.645,ACTIVE,219.39,355.58,59.970,1502550904,"201051344000988","219011344069620",18.47,32.20,0,338.14,386.23,124.3,118.0,0.561,689791.8,689791.8,17822,0,0,0,L,1122011218,0,124.49,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550922,2340387.00
08/12/2017 11:15,2,6.727,ACTIVE,217.58,359.18,59.965,1502550904,"201051344001025","219011344069620",27.93,40.20,0,331.53,401.26,190.2,181.7,0.866,805816.4,805816.4,17826,0,0,0,L,1122011218,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550923,2340388.00
08/12/2017 11:15,2,6.656,ACTIVE,219.39,362.19,59.938,1502550904,"201051344000458","219011344069620",28.09,35.20,0,337.84,406.07,189.3,180.8,0.897,809960.3,809960.3,17821,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550924,2340389.00
08/12/2017 11:15,2,6.680,ACTIVE,219.61,364.29,59.986,1502550904,"201051344000853","219011344069620",28.43,33.00,0,336.34,406.37,192.3,183.7,0.906,811337.5,811337.5,17847,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550925,2340390.00
08/12/2017 11:15,2,6.676,ACTIVE,216.22,359.78,59.959,1502550904,"201051344000685","219011344069620",27.65,37.00,0,331.23,399.46,187.0,178.5,0.910,804698.0,804698.0,17862,0,0,0,L,1122011218,0,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550926,2340391.00
08/12/2017 11:15,2,6.557,ACTIVE,217.58,358.58,59.970,1502550904,"201051344000917","219011344069620",28.23,37.30,0,331.23,400.06,187.5,179.0,0.888,801409.0,801409.0,17856,0,0,0,L,1122011218,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550927,2340392.00
08/12/2017 11:15,2,6.676,ACTIVE,216.45,357.68,59.965,1502550904,"201051344001145","219011344069620",27.51,36.30,0,331.23,399.46,186.0,177.6,0.857,809422.7,809422.7,17843,0,0,0,L,1122011218,0,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550928,2340393.00
08/12/2017 11:15,2,6.697,ACTIVE,217.80,360.08,59.975,1502550904,"201051344000651","219011344069620",27.83,36.00,0,337.24,404.27,188.7,180.2,0.857,798384.0,798384.0,17834,0,0,0,L,1122011218,0,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550929,2340394.00
08/12/2017 11:15,2,6.133,ACTIVE,213.74,358.88,59.965,1502550904,"274151322000088","219011344069620",27.29,46.20,0,332.43,384.73,169.3,161.5,0.654,1003738.5,1003738.5,17728,0,0,0,L,1151911521,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550930,2340395.00
08/12/2017 11:15,2,4.150,ACTIVE,214.87,424.41,59.959,1502550904,"274151322000068","219011344069620",38.25,49.30,0,389.84,452.66,161.2,153.7,0.623,874243.4,874243.4,18133,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550931,2340396.00
08/12/2017 11:15,2,6.607,ACTIVE,217.35,358.58,59.986,1502550904,"201051344001135","219011344069620",28.13,36.80,0,332.13,404.57,188.1,179.7,0.871,793943.8,793943.8,17802,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550931,2340397.00
08/12/2017 11:15,2,6.680,ACTIVE,217.35,360.99,59.970,1502550904,"201051344000594","219011344069620",27.93,43.40,0,330.33,400.66,188.8,180.3,0.866,813387.2,813387.2,17828,0,0,0,L,1122011218,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550932,2340398.00
08/12/2017 11:15,2,6.686,ACTIVE,217.80,359.48,59.986,1502550904,"201051344001203","219011344069620",28.37,40.00,0,335.74,404.27,192.1,183.4,0.902,803895.0,803895.0,17862,0,0,0,L,1122011218,0,125.17,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550933,2340399.00
08/12/2017 11:15,2,6.137,ACTIVE,213.96,358.88,59.975,1502550904,"274151322000054","219011344069620",26.50,44.50,0,331.83,383.83,164.7,157.0,0.623,1019696.9,1019696.9,17711,0,0,0,L,1151911521,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550934,2340400.00
08/12/2017 11:15,2,6.703,ACTIVE,218.26,360.38,60.002,1502550904,"201051344000867","219011344069620",28.09,37.00,0,332.13,404.87,190.6,182.0,0.871,797579.5,797579.5,17862,0,0,0,L,1122011218,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550935,2340401.00
08/12/2017 11:15,2,6.570,ACTIVE,217.80,360.69,59.949,1502550904,"201051344001093","219011344069620",28.65,38.60,0,333.33,406.07,190.6,182.1,0.871,801411.3,801411.3,17864,0,0,0,L,1122011218,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550936,2340402.00
08/12/2017 11:15,2,6.727,ACTIVE,218.93,363.69,59.981,1502550904,"201051344000900","219011344069620",28.63,32.00,0,336.94,407.57,194.9,186.2,0.888,819514.2,819514.2,17863,0,0,0,L,1122011218,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550937,2340403.00
08/12/2017 11:15,2,6.656,ACTIVE,218.71,360.08,59.986,1502550904,"201051344000648","219011344069620",27.85,34.30,0,337.24,406.97,187.7,179.2,0.879,806090.2,806090.2,17836,0,0,0,L,1122011218,0,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550938,2340404.00
08/12/2017 11:15,2,6.693,ACTIVE,218.93,363.69,59.986,1502550904,"201051344000569","219011344069620",28.35,33.30,0,336.64,406.97,192.2,183.5,0.888,821194.9,821194.9,17807,0,0,0,L,1122011218,0,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550939,2340405.00
08/12/2017 11:15,2,6.682,ACTIVE,219.16,365.80,59.986,1502550904,"201051344000983","219011344069620",28.31,33.30,0,335.74,406.97,191.6,183.0,0.897,812021.0,812021.0,17839,0,0,0,L,1122011218,0,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550940,2340406.00
08/12/2017 11:15,2,6.697,ACTIVE,219.39,362.79,59.970,1502550904,"201051344001158","219011344069620",27.75,36.00,0,337.24,405.47,188.3,179.9,0.875,796030.7,796030.7,17841,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550941,2340407.00
08/12/2017 11:15,2,6.695,ACTIVE,219.16,363.99,59.991,1502550904,"201051344000576","219011344069620",28.21,32.80,0,332.13,406.97,191.2,182.6,0.857,810580.6,810580.6,17853,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550942,2340408.00
08/12/2017 11:15,2,6.102,ACTIVE,213.96,352.27,59.981,1502550904,"274151322000087","219011344069620",27.33,55.30,0,329.13,383.53,168.9,161.1,0.645,994850.8,994850.8,17964,0,0,0,L,1151911521,0,122.91,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502550942,2340409.00
08/12/2017 11:30,2,6.969,ACTIVE,219.39,362.19,59.944,1502551804,"201051344000645","219011344069620",27.27,35.60,0,317.40,411.18,192.4,183.8,0.875,809533.8,809533.8,17828,0,0,0,L,1122011218,0,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502551805,2340410.00
08/12/2017 11:30,2,6.262,ACTIVE,214.19,347.76,59.949,1502551804,"274151322000085","219011344069620",25.68,46.20,0,333.03,382.63,162.8,155.2,0.632,1014500.6,1014500.6,17726,0,0,0,L,1151911521,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502551806,2340411.00
08/12/2017 11:30,2,6.855,ACTIVE,218.26,364.89,59.975,1502551804,"201051344000633","219011344069620",27.53,40.40,0,337.24,406.67,190.9,182.3,0.888,796645.1,796645.1,17876,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502551806,2340412.00
08/12/2017 11:30,2,6.912,ACTIVE,219.84,362.49,59.949,1502551804,"201051344000469","219011344069620",28.03,32.00,0,336.64,408.48,196.1,187.3,0.919,800562.0,800562.0,17842,0,0,0,L,1122011218,0,124.27,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502551807,2340413.00
08/12/2017 11:30,2,6.885,ACTIVE,216.45,358.28,59.912,1502551804,"201051344000646","219011344069620",27.15,42.00,0,329.73,405.17,189.4,180.9,0.893,794922.1,794922.1,17831,0,0,0,L,1122011218,0,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502551808,2340414.00
08/12/2017 11:30,2,6.441,ACTIVE,214.19,373.01,59.949,1502551804,"274151322000052","219011344069620",26.96,53.80,0,332.13,385.33,175.8,167.8,0.703,1056751.3,1056751.3,17722,0,0,0,L,1151911521,0,122.46,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502551809,2340415.00
08/12/2017 11:30,2,6.799,ACTIVE,218.03,360.69,59.949,1502551804,"201051344000585","219011344069620",27.99,39.80,0,336.94,406.37,192.8,184.1,0.897,808904.4,808904.4,17827,0,0,0,L,1122011218,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502551810,2340416.00
08/12/2017 11:30,2,6.814,ACTIVE,216.22,357.08,59.954,1502551804,"201051344001230","219011344069620",27.73,41.50,0,330.63,409.68,191.3,182.7,0.902,799395.4,799395.4,17871,0,0,0,L,1122011218,0,124.04,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502551811,2340417.00
08/12/2017 11:30,2,6.693,ACTIVE,218.03,362.19,59.949,1502551804,"201051344000582","219011344069620",27.85,37.50,0,336.34,413.59,188.6,180.1,0.866,788377.3,788377.3,17818,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502551812,2340418.00
08/12/2017 11:30,2,6.865,ACTIVE,216.45,358.88,59.938,1502551804,"201051344000955","219011344069620",27.51,40.00,0,330.63,408.78,191.2,182.6,0.906,808556.5,808556.5,17842,0,0,0,L,1122011218,0,123.81,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502551813,2340419.00
08/12/2017 11:30,2,4.293,ACTIVE,213.96,411.18,59.944,1502551804,"274151322000094","219011344069620",37.77,50.00,0,389.84,449.65,164.5,156.8,0.645,873417.1,873417.1,18120,0,0,0,L,1151911521,0,122.46,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502551814,2340420.00
08/12/2017 11:30,2,6.963,ACTIVE,219.61,361.89,59.959,1502551804,"201051344000579","219011344069620",27.14,39.30,0,337.24,406.67,191.4,182.8,0.888,818838.6,818838.6,17838,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502551815,2340421.00
08/12/2017 11:30,2,6.883,ACTIVE,216.67,358.58,59.954,1502551804,"201051344000890","219011344069620",27.35,44.80,0,330.63,407.87,190.7,182.1,0.875,802645.6,802645.6,17841,0,0,0,L,1122011218,0,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502551815,2340422.00
08/12/2017 11:30,2,6.773,ACTIVE,217.35,359.18,59.933,1502551804,"201051344000438","219011344069620",27.65,40.00,0,332.43,413.89,189.6,181.1,0.884,804930.4,804930.4,17822,0,0,0,L,1122011218,0,124.72,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502551816,2340423.00
08/12/2017 11:30,2,6.711,ACTIVE,216.90,353.17,59.954,1502551804,"201051344000417","219011344069620",17.95,42.50,0,330.93,388.34,122.0,115.8,0.570,717731.9,717731.9,17872,0,0,0,L,1122011218,0,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502551817,2340424.00
08/12/2017 11:30,2,6.365,ACTIVE,213.51,349.86,59.933,1502551804,"274151322000083","219011344069620",26.86,52.80,0,331.83,385.03,173.1,165.2,0.694,1046066.7,1046066.7,17735,0,0,0,L,1151911521,0,122.01,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502551818,2340425.00
08/12/2017 11:30,2,6.738,ACTIVE,214.87,360.99,59.965,1502551804,"274151322000076","219011344069620",27.69,55.30,0,331.53,388.34,188.8,180.3,0.716,1116853.4,1116853.4,17727,0,0,0,L,1151911521,0,122.91,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502551819,2340426.00
08/12/2017 11:30,2,6.963,ACTIVE,218.26,360.38,59.928,1502551804,"201051344000868","219011344069620",27.67,34.50,0,336.04,407.27,195.1,186.4,0.897,798899.8,798899.8,17855,0,0,0,L,1122011218,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502551820,2340427.00
08/12/2017 11:30,2,6.736,ACTIVE,213.96,363.99,59.928,1502551804,"274151322000095","219011344069620",27.31,52.30,0,332.43,387.44,186.2,177.8,0.712,1106083.3,1106083.3,17746,0,0,0,L,1151911521,0,122.91,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502551821,2340428.00
08/12/2017 11:30,2,6.893,ACTIVE,219.61,357.98,59.949,1502551804,"201051344000988","219011344069620",18.07,33.00,0,337.24,387.44,126.3,119.9,0.588,689821.4,689821.4,17823,0,0,0,L,1122011218,0,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502551822,2340429.00
08/12/2017 11:30,2,6.941,ACTIVE,217.80,359.78,59.949,1502551804,"201051344001025","219011344069620",27.65,41.50,0,332.43,413.89,194.3,185.6,0.875,805862.2,805862.2,17827,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502551823,2340430.00
08/12/2017 11:30,2,6.820,ACTIVE,219.61,363.69,59.944,1502551804,"201051344000458","219011344069620",27.89,35.80,0,327.62,412.98,192.7,184.0,0.924,810005.7,810005.7,17822,0,0,0,L,1122011218,0,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502551824,2340431.00
08/12/2017 11:30,2,6.869,ACTIVE,220.06,363.69,59.959,1502551804,"201051344000853","219011344069620",28.09,34.00,0,336.34,407.27,195.4,186.7,0.919,811383.6,811383.6,17848,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502551824,2340432.00
08/12/2017 11:30,2,6.803,ACTIVE,216.45,358.58,59.944,1502551804,"201051344000685","219011344069620",27.63,38.40,0,330.33,405.17,190.5,182.0,0.919,804742.8,804742.8,17863,0,0,0,L,1122011218,0,124.72,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502551825,2340433.00
08/12/2017 11:30,2,6.779,ACTIVE,217.80,359.78,59.959,1502551804,"201051344000917","219011344069620",27.83,38.40,0,318.00,412.98,191.0,182.4,0.893,801454.0,801454.0,17857,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502551826,2340434.00
08/12/2017 11:30,2,6.816,ACTIVE,216.67,360.08,59.933,1502551804,"201051344001145","219011344069620",27.51,38.00,0,331.23,412.08,190.0,181.4,0.871,809467.4,809467.4,17844,0,0,0,L,1122011218,0,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502551827,2340435.00
08/12/2017 11:30,2,6.879,ACTIVE,218.03,360.69,59.912,1502551804,"201051344000651","219011344069620",27.61,38.20,0,337.24,408.18,192.3,183.7,0.875,798429.2,798429.2,17835,0,0,0,L,1122011218,0,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502551828,2340436.00
08/12/2017 11:30,2,6.336,ACTIVE,214.19,367.00,59.949,1502551804,"274151322000088","219011344069620",26.80,47.00,0,332.73,385.03,171.9,164.0,0.658,1003779.0,1003779.0,17729,0,0,0,L,1151911521,0,123.36,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502551829,2340437.00
08/12/2017 11:30,2,4.293,ACTIVE,214.87,423.50,59.928,1502551804,"274151322000068","219011344069620",37.73,50.80,0,384.43,452.36,164.7,157.1,0.632,874282.1,874282.1,18134,0,0,0,L,1151911521,0,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502551830,2340438.00
08/12/2017 11:30,2,6.842,ACTIVE,217.58,360.69,59.954,1502551804,"201051344001135","219011344069620",27.61,37.30,0,331.83,406.37,191.2,182.6,0.884,793988.9,793988.9,17803,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502551831,2340439.00
08/12/2017 11:30,2,6.836,ACTIVE,217.58,359.78,59.965,1502551804,"201051344000594","219011344069620",27.65,44.50,0,330.63,404.87,191.3,182.7,0.879,813432.4,813432.4,17829,0,0,0,L,1122011218,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502551832,2340440.00
08/12/2017 11:30,2,7.002,ACTIVE,217.80,360.38,59.944,1502551804,"201051344001203","219011344069620",27.55,41.30,0,337.24,414.49,195.4,186.7,0.906,803941.0,803941.0,17863,0,0,0,L,1122011218,0,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502551832,2340441.00
08/12/2017 11:30,2,6.346,ACTIVE,213.96,346.86,59.933,1502551804,"274151322000054","219011344069620",26.04,44.80,0,332.13,384.43,167.2,159.4,0.641,1019736.3,1019736.3,17712,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502551833,2340442.00
08/12/2017 11:30,2,7.004,ACTIVE,218.48,360.08,59.965,1502551804,"201051344000867","219011344069620",27.23,38.20,0,333.93,405.77,193.2,184.6,0.879,797625.1,797625.1,17863,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502551834,2340443.00
08/12/2017 11:30,2,6.863,ACTIVE,217.80,360.99,59.959,1502551804,"201051344001093","219011344069620",27.89,40.00,0,336.34,413.59,193.8,185.1,0.884,801457.0,801457.0,17865,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502551836,2340444.00
08/12/2017 11:30,2,6.945,ACTIVE,219.16,362.49,59.938,1502551804,"201051344000900","219011344069620",28.21,33.30,0,336.34,408.78,198.4,189.6,0.915,819561.0,819561.0,17864,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502551836,2340445.00
08/12/2017 11:30,2,6.838,ACTIVE,219.16,363.69,59.954,1502551804,"201051344000648","219011344069620",27.51,36.00,0,337.54,407.27,190.4,181.9,0.902,806135.2,806135.2,17837,0,0,0,L,1122011218,0,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502551837,2340446.00
08/12/2017 11:30,2,6.840,ACTIVE,219.16,360.38,59.949,1502551804,"201051344000569","219011344069620",28.21,35.00,0,336.34,408.18,195.3,186.6,0.919,821240.9,821240.9,17808,0,0,0,L,1122011218,0,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502551838,2340447.00
08/12/2017 11:30,2,6.818,ACTIVE,219.61,362.79,59.991,1502551804,"201051344000983","219011344069620",28.19,35.00,0,315.90,411.78,194.5,185.8,0.910,812066.9,812066.9,17840,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502551840,2340448.00
08/12/2017 11:30,2,6.924,ACTIVE,219.61,362.19,59.949,1502551804,"201051344001158","219011344069620",27.21,37.50,0,336.94,406.67,190.8,182.2,0.862,796075.8,796075.8,17842,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502551841,2340449.00
08/12/2017 11:30,2,6.842,ACTIVE,219.39,366.40,59.944,1502551804,"201051344000576","219011344069620",28.05,34.00,0,335.74,408.18,194.3,185.6,0.888,810626.4,810626.4,17854,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502551842,2340450.00
08/12/2017 11:30,2,6.266,ACTIVE,214.19,362.19,59.949,1502551804,"274151322000087","219011344069620",27.04,58.00,0,328.82,383.83,171.7,163.8,0.645,994891.3,994891.3,17965,0,0,0,L,1151911521,0,123.14,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502551843,2340451.00
08/12/2017 11:45,2,7.152,ACTIVE,219.61,363.09,59.981,1502552703,"201051344000645","219011344069620",27.57,36.80,0,336.94,408.18,199.7,190.8,0.884,809580.7,809580.7,17829,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502552704,2340452.00
08/12/2017 11:45,2,6.502,ACTIVE,214.41,359.18,59.975,1502552703,"274151322000085","219011344069620",25.35,47.80,0,333.33,384.13,166.8,159.0,0.636,1014539.9,1014539.9,17727,0,0,0,L,1151911521,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502552705,2340453.00
08/12/2017 11:45,2,7.146,ACTIVE,218.48,362.79,59.944,1502552703,"201051344000633","219011344069620",27.31,41.50,0,336.64,408.48,197.8,189.0,0.941,796691.5,796691.5,17877,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502552706,2340454.00
08/12/2017 11:45,2,7.178,ACTIVE,219.84,364.29,59.981,1502552703,"201051344000469","219011344069620",27.93,33.30,0,336.04,410.58,203.0,194.0,0.959,800609.7,800609.7,17843,0,0,0,L,1122011218,0,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502552707,2340455.00
08/12/2017 11:45,2,7.223,ACTIVE,216.90,361.29,59.986,1502552703,"201051344000646","219011344069620",26.58,43.40,0,330.03,402.77,194.6,185.9,0.924,794968.1,794968.1,17832,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502552708,2340456.00
08/12/2017 11:45,2,6.682,ACTIVE,214.41,353.17,59.975,1502552703,"274151322000052","219011344069620",26.66,54.30,0,331.83,386.83,180.4,172.2,0.707,1056793.7,1056793.7,17723,0,0,0,L,1151911521,0,122.68,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502552709,2340457.00
08/12/2017 11:45,2,7.201,ACTIVE,218.26,360.69,59.975,1502552703,"201051344000585","219011344069620",27.21,40.60,0,336.94,407.57,198.4,189.5,0.924,808951.1,808951.1,17828,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502552710,2340458.00
08/12/2017 11:45,2,7.096,ACTIVE,216.67,360.69,59.970,1502552703,"201051344001230","219011344069620",27.43,42.50,0,330.03,402.46,197.1,188.3,0.919,799441.8,799441.8,17872,0,0,0,L,1122011218,0,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502552711,2340459.00
08/12/2017 11:45,2,7.068,ACTIVE,218.48,363.09,60.007,1502552703,"201051344000582","219011344069620",27.27,39.30,0,336.34,408.48,195.1,186.4,0.897,788423.1,788423.1,17819,0,0,0,L,1122011218,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502552712,2340460.00
08/12/2017 11:45,2,7.115,ACTIVE,217.13,360.08,59.981,1502552703,"201051344000955","219011344069620",27.25,41.30,0,331.23,401.86,196.2,187.4,0.928,808602.8,808602.8,17843,0,0,0,L,1122011218,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502552712,2340461.00
08/12/2017 11:45,2,4.465,ACTIVE,214.19,414.19,59.959,1502552703,"274151322000094","219011344069620",37.53,51.80,0,383.83,448.15,169.7,161.9,0.663,873456.9,873456.9,18121,0,0,0,L,1151911521,0,122.46,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502552713,2340462.00
08/12/2017 11:45,2,7.254,ACTIVE,219.84,363.09,59.965,1502552703,"201051344000579","219011344069620",26.96,41.80,0,336.64,408.48,198.1,189.2,0.906,818885.1,818885.1,17839,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502552714,2340463.00
08/12/2017 11:45,2,7.123,ACTIVE,216.90,360.99,59.965,1502552703,"201051344000890","219011344069620",27.25,46.00,0,330.93,402.46,196.6,187.8,0.897,802691.8,802691.8,17842,0,0,0,L,1122011218,0,124.49,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502552715,2340464.00
08/12/2017 11:45,2,7.193,ACTIVE,217.58,362.49,59.965,1502552703,"201051344000438","219011344069620",26.76,41.30,0,333.63,407.27,195.0,186.3,0.910,804976.4,804976.4,17823,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502552716,2340465.00
08/12/2017 11:45,2,6.809,ACTIVE,217.13,354.67,59.975,1502552703,"201051344000417","219011344069620",18.09,43.60,0,333.33,382.03,124.8,118.5,0.601,717761.2,717761.2,17873,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502552717,2340466.00
08/12/2017 11:45,2,6.637,ACTIVE,213.74,368.50,59.954,1502552703,"274151322000083","219011344069620",26.54,54.80,0,331.83,386.53,178.3,170.2,0.716,1046108.6,1046108.6,17736,0,0,0,L,1151911521,0,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502552718,2340467.00
08/12/2017 11:45,2,7.014,ACTIVE,215.09,361.89,59.938,1502552703,"274151322000076","219011344069620",27.39,57.70,0,330.93,388.64,194.5,185.8,0.734,1116899.2,1116899.2,17728,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502552719,2340468.00
08/12/2017 11:45,2,7.137,ACTIVE,218.26,362.19,59.959,1502552703,"201051344000868","219011344069620",27.93,35.20,0,336.04,409.38,201.8,192.9,0.924,798947.3,798947.3,17856,0,0,0,L,1122011218,0,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502552720,2340469.00
08/12/2017 11:45,2,6.945,ACTIVE,213.96,359.78,59.959,1502552703,"274151322000095","219011344069620",27.29,53.80,0,332.13,389.84,191.8,183.2,0.729,1106128.4,1106128.4,17747,0,0,0,L,1151911521,0,122.91,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502552721,2340470.00
08/12/2017 11:45,2,7.180,ACTIVE,219.84,358.88,59.975,1502552703,"201051344000988","219011344069620",17.95,34.30,0,337.84,388.04,130.8,124.3,0.597,689852.0,689852.0,17824,0,0,0,L,1122011218,0,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502552721,2340471.00
08/12/2017 11:45,2,7.244,ACTIVE,218.03,360.99,59.959,1502552703,"201051344001025","219011344069620",27.27,43.40,0,336.94,407.87,200.0,191.1,0.902,805909.2,805909.2,17828,0,0,0,L,1122011218,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502552722,2340472.00
08/12/2017 11:45,2,7.145,ACTIVE,219.84,362.19,59.970,1502552703,"201051344000458","219011344069620",27.65,37.00,0,336.64,409.38,200.0,191.1,0.959,810052.5,810052.5,17823,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502552723,2340473.00
08/12/2017 11:45,2,7.115,ACTIVE,220.29,365.49,59.959,1502552703,"201051344000853","219011344069620",28.15,35.40,0,335.74,409.08,202.7,193.8,0.950,811431.1,811431.1,17849,0,0,0,L,1122011218,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502552724,2340474.00
08/12/2017 11:45,2,7.189,ACTIVE,216.67,360.38,59.970,1502552703,"201051344000685","219011344069620",27.00,40.00,0,331.23,402.16,196.6,187.8,0.950,804789.0,804789.0,17864,0,0,0,L,1122011218,0,124.72,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502552725,2340475.00
08/12/2017 11:45,2,7.045,ACTIVE,218.03,361.89,59.965,1502552703,"201051344000917","219011344069620",27.67,39.00,0,336.64,407.57,197.3,188.5,0.937,801500.4,801500.4,17858,0,0,0,L,1122011218,0,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502552726,2340476.00
08/12/2017 11:45,2,7.023,ACTIVE,216.90,359.78,59.965,1502552703,"201051344001145","219011344069620",27.49,38.60,0,331.83,402.77,195.6,186.9,0.902,809513.4,809513.4,17845,0,0,0,L,1122011218,0,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502552727,2340477.00
08/12/2017 11:45,2,7.240,ACTIVE,218.48,361.29,59.991,1502552703,"201051344000651","219011344069620",26.96,39.50,0,337.24,407.87,197.6,188.8,0.897,798475.8,798475.8,17836,0,0,0,L,1122011218,0,125.40,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502552728,2340478.00
08/12/2017 11:45,2,6.508,ACTIVE,213.96,352.27,59.949,1502552703,"274151322000088","219011344069620",26.74,48.30,0,332.13,386.23,176.2,168.2,0.667,1003820.5,1003820.5,17730,0,0,0,L,1151911521,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502552729,2340479.00
08/12/2017 11:45,2,4.471,ACTIVE,214.87,410.58,59.954,1502552703,"274151322000068","219011344069620",37.53,51.50,0,381.12,452.36,170.3,162.5,0.645,874321.8,874321.8,18135,0,0,0,L,1151911521,0,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502552730,2340480.00
08/12/2017 11:45,2,7.117,ACTIVE,217.80,360.69,59.965,1502552703,"201051344001135","219011344069620",27.27,39.30,0,336.64,406.67,196.6,187.8,0.902,794035.2,794035.2,17804,0,0,0,L,1122011218,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502552731,2340481.00
08/12/2017 11:45,2,7.225,ACTIVE,217.80,360.99,59.959,1502552703,"201051344000594","219011344069620",27.08,46.60,0,329.73,408.18,197.9,189.1,0.906,813479.0,813479.0,17830,0,0,0,L,1122011218,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502552732,2340482.00
08/12/2017 11:45,2,7.303,ACTIVE,218.26,362.19,59.965,1502552703,"201051344001203","219011344069620",27.21,42.00,0,337.84,409.08,201.3,192.3,0.941,803988.4,803988.4,17864,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502552733,2340483.00
08/12/2017 11:45,2,6.604,ACTIVE,214.19,367.30,59.949,1502552703,"274151322000054","219011344069620",25.58,46.80,0,332.13,385.93,171.0,163.1,0.645,1019776.6,1019776.6,17713,0,0,0,L,1151911521,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502552733,2340484.00
