ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2017 11:45,2,7.139,ACTIVE,218.48,363.09,59.959,1502552703,"201051344000867","219011344069620",27.69,39.00,0,337.54,408.78,200.2,191.3,0.910,797672.2,797672.2,17864,0,0,0,L,1122011218,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502552735,2340485.00
08/12/2017 11:45,2,7.109,ACTIVE,218.26,362.19,59.938,1502552703,"201051344001093","219011344069620",27.77,40.40,0,336.94,408.78,199.9,191.0,0.915,801504.0,801504.0,17866,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502552736,2340486.00
08/12/2017 11:45,2,7.229,ACTIVE,219.39,367.00,59.954,1502552703,"201051344000900","219011344069620",28.13,34.50,0,336.04,411.48,205.9,196.8,0.941,819609.3,819609.3,17865,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502552736,2340487.00
08/12/2017 11:45,2,7.051,ACTIVE,219.16,362.49,59.959,1502552703,"201051344000648","219011344069620",27.67,37.30,0,336.64,409.68,197.6,188.7,0.915,806181.5,806181.5,17838,0,0,0,L,1122011218,0,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502552737,2340488.00
08/12/2017 11:45,2,7.109,ACTIVE,219.39,364.29,59.954,1502552703,"201051344000569","219011344069620",28.17,35.60,0,335.14,409.98,202.7,193.7,0.941,821288.4,821288.4,17809,0,0,0,L,1122011218,0,124.27,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502552738,2340489.00
08/12/2017 11:45,2,7.152,ACTIVE,219.84,363.99,59.991,1502552703,"201051344000983","219011344069620",27.87,36.00,0,336.04,409.98,201.8,192.9,0.937,812114.2,812114.2,17841,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502552739,2340490.00
08/12/2017 11:45,2,7.125,ACTIVE,219.84,364.59,59.954,1502552703,"201051344001158","219011344069620",27.39,38.20,0,335.74,408.48,197.5,188.7,0.928,796122.2,796122.2,17843,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502552740,2340491.00
08/12/2017 11:45,2,7.125,ACTIVE,219.84,362.49,59.959,1502552703,"201051344000576","219011344069620",27.91,34.30,0,336.04,409.38,201.3,192.4,0.955,810673.6,810673.6,17855,0,0,0,L,1122011218,0,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502552741,2340492.00
08/12/2017 11:45,2,6.545,ACTIVE,214.19,351.67,59.944,1502552703,"274151322000087","219011344069620",26.62,59.50,0,332.13,385.63,176.5,168.4,0.667,994932.7,994932.7,17966,0,0,0,L,1151911521,0,123.14,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502552742,2340493.00
08/12/2017 12:00,2,7.500,ACTIVE,219.61,363.39,59.959,1502553603,"201051344000645","219011344069620",27.31,37.30,0,336.04,411.78,207.3,198.2,0.937,809629.3,809629.3,17830,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502553604,2340494.00
08/12/2017 12:00,2,6.832,ACTIVE,214.19,366.40,59.949,1502553603,"274151322000085","219011344069620",24.99,49.80,0,332.73,385.33,172.9,165.0,0.667,1014580.4,1014580.4,17728,0,0,0,L,1151911521,0,123.36,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502553605,2340495.00
08/12/2017 12:00,2,7.420,ACTIVE,218.71,363.69,59.959,1502553603,"201051344000633","219011344069620",27.37,43.40,0,336.04,410.28,205.6,196.6,0.972,796739.7,796739.7,17878,0,0,0,L,1122011218,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502553606,2340496.00
08/12/2017 12:00,2,7.516,ACTIVE,220.06,366.10,59.959,1502553603,"201051344000469","219011344069620",27.71,34.00,0,335.74,413.29,211.0,201.7,0.981,800659.1,800659.1,17844,0,0,0,L,1122011218,0,124.49,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502553607,2340497.00
08/12/2017 12:00,2,7.348,ACTIVE,217.13,361.89,59.959,1502553603,"201051344000646","219011344069620",27.31,44.50,0,330.03,405.47,203.1,194.1,0.959,795015.7,795015.7,17833,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502553608,2340498.00
08/12/2017 12:00,2,6.965,ACTIVE,213.96,369.10,59.959,1502553603,"274151322000052","219011344069620",26.60,56.50,0,332.13,388.64,187.5,179.0,0.720,1056837.7,1056837.7,17724,0,0,0,L,1151911521,0,122.68,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502553609,2340499.00
08/12/2017 12:00,2,7.461,ACTIVE,218.48,363.69,59.959,1502553603,"201051344000585","219011344069620",27.47,41.50,0,337.24,409.98,207.5,198.3,0.968,808999.7,808999.7,17829,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502553610,2340500.00
08/12/2017 12:00,2,7.379,ACTIVE,216.67,360.99,59.991,1502553603,"201051344001230","219011344069620",27.49,43.00,0,323.41,412.68,205.3,196.2,0.941,799490.0,799490.0,17873,0,0,0,L,1122011218,0,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502553611,2340501.00
08/12/2017 12:00,2,7.316,ACTIVE,218.26,363.69,59.965,1502553603,"201051344000582","219011344069620",27.39,39.80,0,336.94,410.88,203.0,194.0,0.928,788470.8,788470.8,17820,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502553612,2340502.00
08/12/2017 12:00,2,7.307,ACTIVE,217.13,360.38,59.965,1502553603,"201051344000955","219011344069620",27.57,42.30,0,330.93,404.27,204.1,195.0,0.968,808650.8,808650.8,17844,0,0,0,L,1122011218,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502553613,2340503.00
08/12/2017 12:00,2,4.693,ACTIVE,213.96,401.86,59.965,1502553603,"274151322000094","219011344069620",37.07,53.00,0,378.42,448.75,176.6,168.5,0.689,873498.3,873498.3,18122,0,0,0,L,1151911521,0,122.68,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502553614,2340504.00
08/12/2017 12:00,2,7.508,ACTIVE,220.06,363.99,59.991,1502553603,"201051344000579","219011344069620",27.04,43.00,0,335.44,411.18,205.5,196.4,0.972,818933.4,818933.4,17840,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502553615,2340505.00
08/12/2017 12:00,2,7.463,ACTIVE,216.90,361.29,59.970,1502553603,"201051344000890","219011344069620",27.04,46.40,0,313.80,427.41,204.3,195.2,0.941,802739.8,802739.8,17843,0,0,0,L,1122011218,0,124.49,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502553616,2340506.00
08/12/2017 12:00,2,7.457,ACTIVE,217.80,362.79,59.949,1502553603,"201051344000438","219011344069620",26.88,43.00,0,336.94,409.68,202.9,193.9,0.955,805024.0,805024.0,17824,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502553617,2340507.00
08/12/2017 12:00,2,7.170,ACTIVE,217.35,355.28,59.970,1502553603,"201051344000417","219011344069620",17.91,45.00,0,333.33,383.53,130.1,123.7,0.614,717791.6,717791.6,17874,0,0,0,L,1122011218,0,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502553617,2340508.00
08/12/2017 12:00,2,6.887,ACTIVE,213.51,371.81,59.954,1502553603,"274151322000083","219011344069620",26.54,56.80,0,332.13,387.74,184.9,176.5,0.747,1046152.0,1046152.0,17737,0,0,0,L,1151911521,0,122.46,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502553618,2340509.00
08/12/2017 12:00,2,7.309,ACTIVE,214.41,348.66,59.965,1502553603,"274151322000076","219011344069620",27.37,59.80,0,331.23,391.04,202.3,193.4,0.782,1116946.7,1116946.7,17729,0,0,0,L,1151911521,0,123.14,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502553619,2340510.00
08/12/2017 12:00,2,7.512,ACTIVE,218.48,363.69,59.965,1502553603,"201051344000868","219011344069620",27.61,35.60,0,336.64,411.48,210.1,200.8,0.963,798996.5,798996.5,17857,0,0,0,L,1122011218,0,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502553620,2340511.00
08/12/2017 12:00,2,7.238,ACTIVE,213.51,361.89,59.959,1502553603,"274151322000095","219011344069620",27.27,56.30,0,331.53,391.64,199.9,191.0,0.765,1106175.3,1106175.3,17748,0,0,0,L,1151911521,0,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502553621,2340512.00
08/12/2017 12:00,2,7.488,ACTIVE,220.06,359.78,59.965,1502553603,"201051344000988","219011344069620",17.89,35.00,0,337.54,389.24,135.6,129.0,0.632,689883.6,689883.6,17825,0,0,0,L,1122011218,0,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502553622,2340513.00
08/12/2017 12:00,2,7.414,ACTIVE,218.26,361.59,59.981,1502553603,"201051344001025","219011344069620",27.75,43.20,0,336.94,410.28,208.2,199.0,0.928,805958.1,805958.1,17829,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502553623,2340514.00
08/12/2017 12:00,2,7.387,ACTIVE,220.06,364.29,59.954,1502553603,"201051344000458","219011344069620",27.77,38.40,0,336.34,411.18,207.7,198.5,0.972,810101.2,810101.2,17824,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502553624,2340515.00
08/12/2017 12:00,2,7.537,ACTIVE,220.29,366.10,59.965,1502553603,"201051344000853","219011344069620",27.67,36.50,0,335.44,411.18,211.2,201.9,0.981,811480.5,811480.5,17850,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502553625,2340516.00
08/12/2017 12:00,2,7.521,ACTIVE,216.90,360.69,59.954,1502553603,"201051344000685","219011344069620",26.82,41.00,0,330.63,405.17,204.1,195.1,0.990,804837.0,804837.0,17865,0,0,0,L,1122011218,0,124.94,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502553626,2340517.00
08/12/2017 12:00,2,7.371,ACTIVE,218.26,363.69,59.965,1502553603,"201051344000917","219011344069620",27.49,40.20,0,335.74,409.68,205.2,196.2,0.937,801548.5,801548.5,17859,0,0,0,L,1122011218,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502553626,2340518.00
08/12/2017 12:00,2,7.436,ACTIVE,217.13,360.99,59.970,1502553603,"201051344001145","219011344069620",27.08,39.50,0,332.43,407.27,203.8,194.8,0.937,809561.1,809561.1,17846,0,0,0,L,1122011218,0,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502553627,2340519.00
08/12/2017 12:00,2,7.492,ACTIVE,218.71,362.49,59.944,1502553603,"201051344000651","219011344069620",27.15,39.80,0,336.94,410.58,205.9,196.8,0.937,798524.0,798524.0,17837,0,0,0,L,1122011218,0,125.62,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502553628,2340520.00
08/12/2017 12:00,2,6.832,ACTIVE,213.96,370.00,59.954,1502553603,"274151322000088","219011344069620",26.56,50.00,0,332.13,388.04,183.7,175.4,0.703,1003863.5,1003863.5,17731,0,0,0,L,1151911521,0,123.36,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502553629,2340521.00
08/12/2017 12:00,2,4.551,ACTIVE,214.87,430.72,59.954,1502553603,"274151322000068","219011344069620",38.31,53.80,0,384.43,451.76,175.9,167.8,0.667,874363.0,874363.0,18136,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502553630,2340522.00
08/12/2017 12:00,2,7.430,ACTIVE,218.26,362.19,59.959,1502553603,"201051344001135","219011344069620",27.31,40.00,0,336.64,409.38,205.4,196.4,0.946,794083.2,794083.2,17805,0,0,0,L,1122011218,0,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502553631,2340523.00
08/12/2017 12:00,2,7.533,ACTIVE,217.80,363.39,59.959,1502553603,"201051344000594","219011344069620",27.06,48.50,0,331.23,410.58,206.3,197.2,0.946,813527.2,813527.2,17831,0,0,0,L,1122011218,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502553632,2340524.00
08/12/2017 12:00,2,7.492,ACTIVE,218.26,362.19,59.970,1502553603,"201051344001203","219011344069620",27.67,43.60,0,337.84,411.48,210.0,200.7,0.986,804037.5,804037.5,17865,0,0,0,L,1122011218,0,125.40,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502553633,2340525.00
08/12/2017 12:00,2,6.840,ACTIVE,214.19,352.27,59.975,1502553603,"274151322000054","219011344069620",25.58,48.30,0,332.43,386.83,177.3,169.3,0.685,1019818.2,1019818.2,17714,0,0,0,L,1151911521,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502553634,2340526.00
08/12/2017 12:00,2,7.432,ACTIVE,218.93,362.79,59.970,1502553603,"201051344000867","219011344069620",27.77,40.20,0,337.24,410.58,209.0,199.8,0.950,797721.0,797721.0,17865,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502553635,2340527.00
08/12/2017 12:00,2,7.293,ACTIVE,218.26,365.49,59.933,1502553603,"201051344001093","219011344069620",28.11,41.00,0,337.24,411.48,207.7,198.5,0.955,801552.7,801552.7,17867,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502553636,2340528.00
08/12/2017 12:00,2,7.498,ACTIVE,219.39,365.19,59.954,1502553603,"201051344000900","219011344069620",28.25,35.60,0,335.14,413.89,214.5,205.1,0.941,819659.5,819659.5,17866,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502553637,2340529.00
08/12/2017 12:00,2,7.430,ACTIVE,219.39,364.89,59.965,1502553603,"201051344000648","219011344069620",27.33,38.20,0,336.04,411.48,205.7,196.6,0.950,806229.6,806229.6,17839,0,0,0,L,1122011218,0,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502553638,2340530.00
08/12/2017 12:00,2,7.475,ACTIVE,219.61,365.19,59.991,1502553603,"201051344000569","219011344069620",27.89,36.30,0,334.84,412.38,211.1,201.8,0.981,821337.7,821337.7,17810,0,0,0,L,1122011218,0,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502553639,2340531.00
08/12/2017 12:00,2,7.477,ACTIVE,219.84,364.59,59.970,1502553603,"201051344000983","219011344069620",27.83,36.80,0,335.14,412.98,210.6,201.3,0.972,812163.4,812163.4,17842,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502553640,2340532.00
08/12/2017 12:00,2,7.424,ACTIVE,220.06,364.59,59.975,1502553603,"201051344001158","219011344069620",27.35,39.50,0,336.34,410.88,205.6,196.6,0.955,796170.3,796170.3,17844,0,0,0,L,1122011218,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502553640,2340533.00
08/12/2017 12:00,2,7.494,ACTIVE,219.61,364.59,59.949,1502553603,"201051344000576","219011344069620",27.65,35.60,0,335.44,412.08,209.8,200.6,0.968,810722.6,810722.6,17856,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502553641,2340534.00
08/12/2017 12:00,2,6.896,ACTIVE,213.96,370.60,59.970,1502553603,"274151322000087","219011344069620",26.38,60.80,0,329.13,387.14,184.1,175.8,0.712,994975.8,994975.8,17967,0,0,0,L,1151911521,0,122.91,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502553642,2340535.00
08/12/2017 12:15,2,7.730,ACTIVE,220.29,363.99,59.965,1502554503,"201051344000645","219011344069620",27.45,37.80,0,336.04,412.38,215.0,205.6,0.972,809679.6,809679.6,17831,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502554504,2340536.00
08/12/2017 12:15,2,7.031,ACTIVE,214.64,357.98,59.938,1502554503,"274151322000085","219011344069620",24.85,50.80,0,331.83,386.23,177.0,168.9,0.676,1014622.0,1014622.0,17729,0,0,0,L,1151911521,0,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502554505,2340537.00
08/12/2017 12:15,2,7.695,ACTIVE,219.16,365.49,59.954,1502554503,"201051344000633","219011344069620",27.25,43.80,0,335.14,412.68,212.4,203.1,1.021,796789.5,796789.5,17879,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502554506,2340538.00
08/12/2017 12:15,2,7.697,ACTIVE,220.52,367.00,59.965,1502554503,"201051344000469","219011344069620",28.01,34.50,0,334.84,413.89,218.4,208.8,0.994,800710.2,800710.2,17845,0,0,0,L,1122011218,0,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502554507,2340539.00
08/12/2017 12:15,2,7.727,ACTIVE,217.58,363.69,59.970,1502554503,"201051344000646","219011344069620",26.82,44.50,0,330.63,412.08,209.9,200.6,0.977,795065.0,795065.0,17834,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502554508,2340540.00
08/12/2017 12:15,2,7.213,ACTIVE,214.87,350.47,59.970,1502554503,"274151322000052","219011344069620",26.46,58.00,0,330.33,389.54,193.3,184.6,0.756,1056883.0,1056883.0,17725,0,0,0,L,1151911521,0,122.68,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502554508,2340541.00
08/12/2017 12:15,2,7.674,ACTIVE,219.16,365.49,59.975,1502554503,"201051344000585","219011344069620",27.59,42.50,0,336.04,412.38,214.4,205.1,0.999,809049.9,809049.9,17830,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502554509,2340542.00
08/12/2017 12:15,2,7.480,ACTIVE,217.35,360.69,59.965,1502554503,"201051344001230","219011344069620",27.93,44.30,0,329.43,406.67,211.6,202.3,0.990,799539.6,799539.6,17874,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502554510,2340543.00
08/12/2017 12:15,2,7.602,ACTIVE,218.93,365.49,59.965,1502554503,"201051344000582","219011344069620",27.27,40.20,0,336.04,412.98,209.9,200.7,0.959,788519.9,788519.9,17821,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502554511,2340544.00
08/12/2017 12:15,2,7.672,ACTIVE,217.58,362.19,59.975,1502554503,"201051344000955","219011344069620",27.14,43.20,0,331.53,410.58,210.8,201.6,0.994,808700.2,808700.2,17845,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502554512,2340545.00
08/12/2017 12:15,2,4.580,ACTIVE,214.64,435.83,59.959,1502554503,"274151322000094","219011344069620",38.88,54.00,0,379.02,449.35,179.7,171.5,0.698,873540.9,873540.9,18123,0,0,0,L,1151911521,0,123.14,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502554513,2340546.00
08/12/2017 12:15,2,7.693,ACTIVE,220.52,366.40,59.975,1502554503,"201051344000579","219011344069620",27.31,42.80,0,335.14,412.08,212.9,203.5,0.977,818983.2,818983.2,17841,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502554514,2340547.00
08/12/2017 12:15,2,7.703,ACTIVE,217.35,363.39,59.975,1502554503,"201051344000890","219011344069620",27.04,47.30,0,330.93,411.48,211.0,201.7,0.963,802789.3,802789.3,17844,0,0,0,L,1122011218,0,124.72,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502554515,2340548.00
08/12/2017 12:15,2,7.707,ACTIVE,218.48,363.09,59.975,1502554503,"201051344000438","219011344069620",26.80,43.60,0,337.24,412.98,209.1,199.9,0.981,805073.1,805073.1,17825,0,0,0,L,1122011218,0,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502554516,2340549.00
08/12/2017 12:15,2,7.357,ACTIVE,217.80,354.67,59.996,1502554503,"201051344000417","219011344069620",17.95,45.30,0,333.93,387.14,133.7,127.1,0.628,717822.9,717822.9,17875,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502554517,2340550.00
08/12/2017 12:15,2,7.061,ACTIVE,213.96,369.10,59.986,1502554503,"274151322000083","219011344069620",26.64,58.80,0,332.43,389.54,190.5,181.9,0.765,1046196.7,1046196.7,17738,0,0,0,L,1151911521,0,122.46,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502554518,2340551.00
08/12/2017 12:15,2,7.566,ACTIVE,215.09,371.21,59.959,1502554503,"274151322000076","219011344069620",27.17,62.50,0,330.63,392.25,208.3,199.1,0.804,1116995.6,1116995.6,17730,0,0,0,L,1151911521,0,123.36,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502554519,2340552.00
08/12/2017 12:15,2,7.684,ACTIVE,218.93,362.79,59.970,1502554503,"201051344000868","219011344069620",27.91,36.30,0,336.04,414.19,217.0,207.5,0.972,799047.4,799047.4,17858,0,0,0,L,1122011218,0,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502554520,2340553.00
08/12/2017 12:15,2,7.480,ACTIVE,214.64,353.47,59.959,1502554503,"274151322000095","219011344069620",27.15,58.50,0,331.53,393.15,205.6,196.5,0.760,1106223.6,1106223.6,17749,0,0,0,L,1151911521,0,123.36,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502554521,2340554.00
08/12/2017 12:15,2,7.643,ACTIVE,220.52,360.38,59.965,1502554503,"201051344000988","219011344069620",18.05,35.40,0,337.24,391.34,139.9,133.1,0.650,689916.3,689916.3,17826,0,0,0,L,1122011218,0,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502554521,2340555.00
08/12/2017 12:15,2,7.863,ACTIVE,218.71,364.89,59.965,1502554503,"201051344001025","219011344069620",26.92,44.30,0,337.24,413.59,214.2,204.9,0.959,806008.6,806008.6,17830,0,0,0,L,1122011218,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502554522,2340556.00
08/12/2017 12:15,2,7.680,ACTIVE,220.52,367.00,59.965,1502554503,"201051344000458","219011344069620",27.61,38.60,0,335.74,412.98,214.5,205.1,1.008,810151.5,810151.5,17825,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502554523,2340557.00
08/12/2017 12:15,2,7.766,ACTIVE,220.74,368.20,59.965,1502554503,"201051344000853","219011344069620",27.71,36.30,0,335.14,418.09,217.7,208.2,1.021,811531.6,811531.6,17851,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502554524,2340558.00
08/12/2017 12:15,2,7.711,ACTIVE,217.35,362.19,59.965,1502554503,"201051344000685","219011344069620",27.00,41.50,0,332.43,411.18,210.8,201.5,1.012,804886.6,804886.6,17866,0,0,0,L,1122011218,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502554525,2340559.00
08/12/2017 12:15,2,7.635,ACTIVE,218.71,364.89,59.959,1502554503,"201051344000917","219011344069620",27.35,41.00,0,336.94,412.38,211.4,202.2,0.990,801598.2,801598.2,17860,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502554526,2340560.00
08/12/2017 12:15,2,7.631,ACTIVE,217.58,361.59,59.970,1502554503,"201051344001145","219011344069620",27.14,40.20,0,333.03,411.78,209.8,200.6,0.955,809610.4,809610.4,17847,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502554527,2340561.00
08/12/2017 12:15,2,7.680,ACTIVE,219.16,363.99,59.959,1502554503,"201051344000651","219011344069620",27.25,40.60,0,335.74,412.38,211.8,202.5,0.959,798573.8,798573.8,17838,0,0,0,L,1122011218,0,125.62,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502554528,2340562.00
08/12/2017 12:15,2,6.992,ACTIVE,214.64,351.67,59.954,1502554503,"274151322000088","219011344069620",26.58,51.50,0,330.63,388.94,188.1,179.7,0.720,1003907.8,1003907.8,17732,0,0,0,L,1151911521,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502554529,2340563.00
08/12/2017 12:15,2,4.795,ACTIVE,215.32,405.17,59.959,1502554503,"274151322000068","219011344069620",37.37,53.80,0,379.62,451.16,181.6,173.4,0.698,874405.7,874405.7,18137,0,0,0,L,1151911521,0,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502554530,2340564.00
08/12/2017 12:15,2,7.658,ACTIVE,218.71,362.79,59.965,1502554503,"201051344001135","219011344069620",27.21,40.80,0,337.54,412.08,211.1,201.8,0.986,794132.8,794132.8,17806,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502554530,2340565.00
08/12/2017 12:15,2,7.555,ACTIVE,218.26,363.39,59.959,1502554503,"201051344000594","219011344069620",27.63,50.40,0,336.04,412.98,211.4,202.1,0.963,813577.0,813577.0,17832,0,0,0,L,1122011218,0,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502554531,2340566.00
08/12/2017 12:15,2,7.732,ACTIVE,218.93,362.79,59.970,1502554503,"201051344001203","219011344069620",27.51,44.30,0,337.24,414.49,215.5,206.1,0.994,804088.2,804088.2,17866,0,0,0,L,1122011218,0,125.62,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502554532,2340567.00
08/12/2017 12:15,2,7.102,ACTIVE,214.64,357.38,59.959,1502554503,"274151322000054","219011344069620",25.23,50.20,0,331.23,387.74,181.4,173.1,0.689,1019860.8,1019860.8,17715,0,0,0,L,1151911521,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502554533,2340568.00
08/12/2017 12:15,2,7.664,ACTIVE,219.16,363.09,59.965,1502554503,"201051344000867","219011344069620",27.65,41.30,0,336.34,412.98,214.6,205.2,0.968,797771.3,797771.3,17866,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502554534,2340569.00
08/12/2017 12:15,2,7.590,ACTIVE,218.93,365.49,59.954,1502554503,"201051344001093","219011344069620",27.81,41.80,0,336.34,413.59,213.6,204.2,0.946,801603.0,801603.0,17868,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502554535,2340570.00
08/12/2017 12:15,2,7.736,ACTIVE,219.84,368.50,59.981,1502554503,"201051344000900","219011344069620",28.13,35.40,0,334.84,414.79,220.4,210.8,0.986,819711.2,819711.2,17867,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502554536,2340571.00
08/12/2017 12:15,2,7.631,ACTIVE,219.84,368.50,59.959,1502554503,"201051344000648","219011344069620",27.37,38.60,0,335.14,413.29,211.5,202.2,0.950,806279.2,806279.2,17840,0,0,0,L,1122011218,0,124.49,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502554537,2340572.00
08/12/2017 12:15,2,7.682,ACTIVE,220.06,364.89,59.996,1502554503,"201051344000569","219011344069620",27.89,37.80,0,334.84,415.09,217.0,207.6,0.986,821388.7,821388.7,17811,0,0,0,L,1122011218,0,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502554538,2340573.00
08/12/2017 12:15,2,7.699,ACTIVE,220.52,367.00,59.965,1502554503,"201051344000983","219011344069620",27.75,37.50,0,334.84,414.19,216.4,206.9,1.008,812214.2,812214.2,17843,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502554539,2340574.00
08/12/2017 12:15,2,7.688,ACTIVE,220.52,367.00,59.981,1502554503,"201051344001158","219011344069620",27.17,39.50,0,335.44,412.08,211.6,202.3,0.946,796219.9,796219.9,17845,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502554540,2340575.00
08/12/2017 12:15,2,7.623,ACTIVE,220.29,367.60,59.970,1502554503,"201051344000576","219011344069620",27.91,36.50,0,335.14,414.19,215.4,206.0,0.994,810773.3,810773.3,17857,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502554541,2340576.00
08/12/2017 12:15,2,7.031,ACTIVE,214.87,369.10,59.981,1502554503,"274151322000087","219011344069620",26.40,61.30,0,331.53,388.64,187.8,179.4,0.725,995020.0,995020.0,17968,0,0,0,L,1151911521,0,123.36,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502554541,2340577.00
08/12/2017 12:30,2,7.859,ACTIVE,220.06,366.10,59.965,1502555404,"201051344000645","219011344069620",27.57,38.40,0,333.63,414.49,219.4,209.8,0.999,809731.3,809731.3,17832,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502555405,2340578.00
08/12/2017 12:30,2,7.213,ACTIVE,214.41,367.90,59.944,1502555404,"274151322000085","219011344069620",24.91,52.00,0,330.93,387.44,181.8,173.6,0.707,1014664.7,1014664.7,17730,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502555406,2340579.00
08/12/2017 12:30,2,7.916,ACTIVE,219.16,365.80,59.949,1502555404,"201051344000633","219011344069620",27.14,43.20,0,335.14,413.59,217.5,208.0,1.030,796840.7,796840.7,17880,0,0,0,L,1122011218,0,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502555406,2340580.00
08/12/2017 12:30,2,7.957,ACTIVE,220.52,367.00,59.981,1502555404,"201051344000469","219011344069620",27.71,33.80,0,334.84,415.69,223.3,213.7,1.065,800762.9,800762.9,17846,0,0,0,L,1122011218,0,124.72,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502555407,2340581.00
08/12/2017 12:30,2,7.848,ACTIVE,216.90,363.09,59.949,1502555404,"201051344000646","219011344069620",27.19,44.50,0,329.13,413.59,216.2,206.7,1.016,795115.8,795115.8,17835,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502555408,2340582.00
08/12/2017 12:30,2,7.326,ACTIVE,214.41,351.37,59.949,1502555404,"274151322000052","219011344069620",26.76,59.00,0,330.93,390.44,198.4,189.6,0.778,1056929.6,1056929.6,17726,0,0,0,L,1151911521,0,122.46,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502555409,2340583.00
08/12/2017 12:30,2,7.898,ACTIVE,218.48,365.80,59.965,1502555404,"201051344000585","219011344069620",27.63,42.30,0,335.44,414.19,221.0,211.4,1.021,809101.8,809101.8,17831,0,0,0,L,1122011218,0,124.49,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502555410,2340584.00
08/12/2017 12:30,2,7.732,ACTIVE,216.45,361.89,59.965,1502555404,"201051344001230","219011344069620",27.81,44.30,0,329.43,408.18,217.8,208.3,1.021,799590.8,799590.8,17875,0,0,0,L,1122011218,0,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502555411,2340585.00
08/12/2017 12:30,2,7.824,ACTIVE,218.48,364.59,59.959,1502555404,"201051344000582","219011344069620",27.25,40.40,0,336.34,414.79,215.9,206.5,0.977,788570.6,788570.6,17822,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502555412,2340586.00
08/12/2017 12:30,2,7.770,ACTIVE,216.90,362.19,59.922,1502555404,"201051344000955","219011344069620",27.55,43.20,0,330.03,411.48,216.9,207.4,1.025,808751.2,808751.2,17846,0,0,0,L,1122011218,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502555413,2340587.00
08/12/2017 12:30,2,4.885,ACTIVE,214.41,410.28,59.965,1502555404,"274151322000094","219011344069620",37.93,54.50,0,375.11,452.96,187.8,179.3,0.729,873584.9,873584.9,18124,0,0,0,L,1151911521,0,122.46,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502555414,2340588.00
08/12/2017 12:30,2,7.797,ACTIVE,220.29,366.10,59.959,1502555404,"201051344000579","219011344069620",27.61,42.80,0,335.74,413.59,217.9,208.4,1.003,819034.5,819034.5,17842,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502555415,2340589.00
08/12/2017 12:30,2,7.934,ACTIVE,216.45,363.09,59.970,1502555404,"201051344000890","219011344069620",27.02,47.50,0,330.03,410.58,217.0,207.6,1.003,802840.2,802840.2,17845,0,0,0,L,1122011218,0,124.27,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502555416,2340590.00
08/12/2017 12:30,2,7.826,ACTIVE,217.58,363.69,59.981,1502555404,"201051344000438","219011344069620",27.21,43.60,0,336.94,413.29,215.5,206.1,1.012,805123.7,805123.7,17826,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502555417,2340591.00
08/12/2017 12:30,2,7.664,ACTIVE,217.13,354.67,59.949,1502555404,"201051344000417","219011344069620",17.87,44.80,0,335.44,388.04,138.8,132.1,0.658,717855.2,717855.2,17876,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502555418,2340592.00
08/12/2017 12:30,2,7.287,ACTIVE,213.74,348.06,59.954,1502555404,"274151322000083","219011344069620",26.58,60.30,0,330.63,390.14,196.1,187.3,0.791,1046242.7,1046242.7,17739,0,0,0,L,1151911521,0,122.46,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502555419,2340593.00
08/12/2017 12:30,2,7.730,ACTIVE,215.09,379.92,59.954,1502555404,"274151322000076","219011344069620",27.39,62.00,0,330.33,393.45,214.3,204.9,0.835,1117045.9,1117045.9,17731,0,0,0,L,1151911521,0,122.91,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502555420,2340594.00
08/12/2017 12:30,2,7.980,ACTIVE,218.93,365.80,59.965,1502555404,"201051344000868","219011344069620",27.53,37.00,0,335.74,415.39,222.3,212.7,1.016,799099.7,799099.7,17859,0,0,0,L,1122011218,0,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502555420,2340595.00
08/12/2017 12:30,2,7.643,ACTIVE,213.96,359.78,59.959,1502555404,"274151322000095","219011344069620",27.35,59.30,0,327.62,400.66,211.7,202.4,0.831,1106273.3,1106273.3,17750,0,0,0,L,1151911521,0,122.68,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502555421,2340596.00
08/12/2017 12:30,2,7.865,ACTIVE,220.52,359.78,59.954,1502555404,"201051344000988","219011344069620",18.03,35.00,0,337.24,392.25,143.7,136.8,0.663,689950.0,689950.0,17827,0,0,0,L,1122011218,0,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502555422,2340597.00
08/12/2017 12:30,2,7.893,ACTIVE,218.26,364.89,59.949,1502555404,"201051344001025","219011344069620",27.77,44.00,0,336.94,415.39,221.8,212.2,0.999,806060.6,806060.6,17831,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502555423,2340598.00
08/12/2017 12:30,2,7.887,ACTIVE,220.29,365.49,59.954,1502555404,"201051344000458","219011344069620",27.63,38.60,0,335.74,414.79,220.6,211.0,1.030,810203.4,810203.4,17826,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502555424,2340599.00
08/12/2017 12:30,2,7.887,ACTIVE,220.97,369.10,59.954,1502555404,"201051344000853","219011344069620",28.03,37.00,0,336.34,418.09,223.9,214.2,1.047,811584.3,811584.3,17852,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502555425,2340600.00
08/12/2017 12:30,2,7.840,ACTIVE,216.67,362.79,59.970,1502555404,"201051344000685","219011344069620",27.43,41.50,0,330.93,412.38,217.7,208.2,1.052,804937.6,804937.6,17867,0,0,0,L,1122011218,0,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502555426,2340601.00
08/12/2017 12:30,2,7.865,ACTIVE,218.03,362.79,59.949,1502555404,"201051344000917","219011344069620",27.41,41.00,0,336.34,413.89,218.3,208.8,1.021,801649.5,801649.5,17861,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502555427,2340602.00
08/12/2017 12:30,2,7.814,ACTIVE,216.90,362.19,59.949,1502555404,"201051344001145","219011344069620",27.37,41.00,0,333.33,412.38,216.6,207.2,0.990,809661.2,809661.2,17848,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502555428,2340603.00
08/12/2017 12:30,2,7.914,ACTIVE,218.48,363.69,59.959,1502555404,"201051344000651","219011344069620",27.31,41.00,0,335.74,414.49,218.9,209.3,0.994,798625.2,798625.2,17839,0,0,0,L,1122011218,0,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502555429,2340604.00
08/12/2017 12:30,2,7.227,ACTIVE,214.19,371.81,59.959,1502555404,"274151322000088","219011344069620",26.56,52.30,0,330.63,390.14,194.2,185.5,0.738,1003953.3,1003953.3,17733,0,0,0,L,1151911521,0,123.59,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502555430,2340605.00
08/12/2017 12:30,2,7.873,ACTIVE,218.03,363.69,59.981,1502555404,"201051344001135","219011344069620",27.39,40.40,0,336.64,413.89,218.4,208.9,0.999,794184.0,794184.0,17807,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502555432,2340606.00
08/12/2017 12:30,2,7.902,ACTIVE,218.26,364.59,59.949,1502555404,"201051344000594","219011344069620",27.31,51.00,0,335.14,414.19,218.6,209.1,0.986,813628.4,813628.4,17833,0,0,0,L,1122011218,0,124.27,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502555433,2340607.00
08/12/2017 12:30,2,7.828,ACTIVE,218.48,363.99,59.959,1502555404,"201051344001203","219011344069620",28.03,43.80,0,335.74,416.29,222.1,212.4,1.039,804140.5,804140.5,17867,0,0,0,L,1122011218,0,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502555434,2340608.00
08/12/2017 12:30,2,7.189,ACTIVE,214.64,349.86,59.949,1502555404,"274151322000054","219011344069620",25.70,50.00,0,330.63,389.24,187.2,178.7,0.716,1019904.7,1019904.7,17716,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502555435,2340609.00
08/12/2017 12:30,2,7.865,ACTIVE,219.16,365.49,59.949,1502555404,"201051344000867","219011344069620",27.63,41.50,0,336.34,414.19,220.2,210.6,0.977,797823.3,797823.3,17867,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502555436,2340610.00
08/12/2017 12:30,2,7.738,ACTIVE,218.26,363.99,59.959,1502555404,"201051344001093","219011344069620",28.05,42.00,0,335.44,415.09,219.8,210.2,1.008,801654.7,801654.7,17869,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502555437,2340611.00
08/12/2017 12:30,2,7.961,ACTIVE,220.06,369.40,59.944,1502555404,"201051344000900","219011344069620",28.11,35.20,0,333.93,416.29,226.5,216.7,1.030,819764.6,819764.6,17868,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502555438,2340612.00
08/12/2017 12:30,2,7.834,ACTIVE,219.84,365.80,59.959,1502555404,"201051344000648","219011344069620",27.37,38.80,0,335.74,415.39,217.1,207.6,1.008,806330.4,806330.4,17841,0,0,0,L,1122011218,0,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502555439,2340613.00
08/12/2017 12:30,2,7.883,ACTIVE,220.29,366.10,59.970,1502555404,"201051344000569","219011344069620",27.97,37.80,0,334.54,415.99,223.2,213.5,1.021,821441.3,821441.3,17812,0,0,0,L,1122011218,0,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502555440,2340614.00
08/12/2017 12:30,2,7.822,ACTIVE,220.52,368.80,59.975,1502555404,"201051344000983","219011344069620",28.05,37.00,0,334.84,415.99,222.3,212.6,1.034,812266.6,812266.6,17844,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502555440,2340615.00
08/12/2017 12:30,2,7.791,ACTIVE,220.52,364.89,59.954,1502555404,"201051344001158","219011344069620",27.53,39.30,0,334.84,414.19,217.1,207.6,0.999,796271.2,796271.2,17846,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502555441,2340616.00
08/12/2017 12:30,2,7.809,ACTIVE,220.29,365.19,59.949,1502555404,"201051344000576","219011344069620",28.01,35.80,0,334.84,415.39,221.3,211.7,1.016,810825.5,810825.5,17858,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502555442,2340617.00
08/12/2017 12:30,2,7.176,ACTIVE,214.41,346.26,59.959,1502555404,"274151322000087","219011344069620",26.66,62.80,0,322.81,391.04,193.6,184.9,0.707,995065.5,995065.5,17969,0,0,0,L,1151911521,0,122.91,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502555443,2340618.00
08/12/2017 12:30,2,4.953,ACTIVE,215.09,422.30,59.959,1502555404,"274151322000068","219011344069620",37.37,54.30,0,380.22,451.16,187.6,179.2,0.720,874450.2,874450.2,18138,0,0,0,L,1151911521,1,122.91,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502555444,2340619.00
08/12/2017 12:45,2,7.811,ACTIVE,220.06,366.10,59.959,1502556304,"201051344000645","219011344069620",27.57,38.40,0,335.44,414.79,217.9,208.4,0.990,809783.9,809783.9,17833,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502556305,2340620.00
08/12/2017 12:45,2,7.172,ACTIVE,214.64,362.79,59.981,1502556304,"274151322000085","219011344069620",24.73,52.80,0,331.83,387.74,179.7,171.6,0.698,1014708.1,1014708.1,17731,0,0,0,L,1151911521,0,123.59,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502556306,2340621.00
08/12/2017 12:45,2,7.889,ACTIVE,219.16,366.10,59.970,1502556304,"201051344000633","219011344069620",27.00,43.80,0,335.44,414.49,215.7,206.2,1.012,796892.8,796892.8,17881,0,0,0,L,1122011218,0,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502556307,2340622.00
08/12/2017 12:45,2,7.830,ACTIVE,220.52,365.49,59.965,1502556304,"201051344000469","219011344069620",27.93,34.80,0,334.84,416.59,221.5,211.9,1.052,800816.4,800816.4,17847,0,0,0,L,1122011218,0,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502556307,2340623.00
08/12/2017 12:45,2,7.711,ACTIVE,217.13,362.49,59.970,1502556304,"201051344000646","219011344069620",27.35,44.80,0,329.13,413.89,213.8,204.4,1.008,795167.5,795167.5,17836,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502556308,2340624.00
08/12/2017 12:45,2,7.252,ACTIVE,214.64,370.30,59.965,1502556304,"274151322000052","219011344069620",26.70,60.30,0,330.63,391.04,195.8,187.0,0.782,1056977.1,1056977.1,17727,0,0,0,L,1151911521,0,122.68,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502556309,2340625.00
08/12/2017 12:45,2,7.924,ACTIVE,218.71,363.39,59.970,1502556304,"201051344000585","219011344069620",27.23,41.80,0,336.34,414.79,218.2,208.7,1.012,809154.7,809154.7,17832,0,0,0,L,1122011218,0,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502556310,2340626.00
