ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2017 12:45,2,7.738,ACTIVE,216.67,361.89,59.970,1502556304,"201051344001230","219011344069620",27.47,44.00,0,328.52,409.38,215.1,205.7,1.008,799642.8,799642.8,17876,0,0,0,L,1122011218,0,124.27,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502556311,2340627.00
08/12/2017 12:45,2,7.754,ACTIVE,218.71,364.29,59.981,1502556304,"201051344000582","219011344069620",27.19,41.30,0,336.34,415.99,213.5,204.1,0.977,788622.2,788622.2,17823,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502556312,2340628.00
08/12/2017 12:45,2,7.764,ACTIVE,217.35,360.99,59.975,1502556304,"201051344000955","219011344069620",27.27,43.40,0,330.03,412.98,214.3,204.9,1.008,808803.1,808803.1,17847,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502556313,2340629.00
08/12/2017 12:45,2,4.871,ACTIVE,214.19,423.50,59.986,1502556304,"274151322000094","219011344069620",37.57,54.00,0,382.93,450.26,185.1,176.7,0.720,873629.6,873629.6,18125,0,0,0,L,1151911521,0,122.68,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502556314,2340630.00
08/12/2017 12:45,2,7.881,ACTIVE,220.52,365.80,59.981,1502556304,"201051344000579","219011344069620",27.12,43.00,0,335.14,414.19,216.3,206.8,0.999,819086.7,819086.7,17843,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502556315,2340631.00
08/12/2017 12:45,2,7.748,ACTIVE,216.90,362.19,59.949,1502556304,"201051344000890","219011344069620",27.35,47.80,0,329.13,412.98,214.6,205.2,0.981,802892.1,802892.1,17846,0,0,0,L,1122011218,0,124.49,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502556316,2340632.00
08/12/2017 12:45,2,7.707,ACTIVE,217.80,363.69,59.975,1502556304,"201051344000438","219011344069620",27.31,44.00,0,336.34,414.19,212.9,203.6,0.994,805175.2,805175.2,17827,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502556317,2340633.00
08/12/2017 12:45,2,7.492,ACTIVE,217.35,354.67,59.975,1502556304,"201051344000417","219011344069620",18.01,45.30,0,333.63,386.23,136.6,130.0,0.641,717888.0,717888.0,17877,0,0,0,L,1122011218,0,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502556318,2340634.00
08/12/2017 12:45,2,7.229,ACTIVE,213.96,346.86,59.975,1502556304,"274151322000083","219011344069620",26.54,60.00,0,330.93,390.74,194.1,185.4,0.778,1046289.5,1046289.5,17740,0,0,0,L,1151911521,0,122.68,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502556319,2340635.00
08/12/2017 12:45,2,7.684,ACTIVE,215.32,376.31,59.986,1502556304,"274151322000076","219011344069620",27.17,61.70,0,329.73,394.05,211.3,202.0,0.826,1117097.1,1117097.1,17732,0,0,0,L,1151911521,0,123.14,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502556319,2340636.00
08/12/2017 12:45,2,7.869,ACTIVE,218.93,364.59,59.975,1502556304,"201051344000868","219011344069620",27.71,36.80,0,336.04,416.59,220.9,211.3,0.990,799153.0,799153.0,17860,0,0,0,L,1122011218,0,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502556320,2340637.00
08/12/2017 12:45,2,7.617,ACTIVE,213.96,373.31,59.970,1502556304,"274151322000095","219011344069620",27.17,58.80,0,330.93,394.65,209.5,200.3,0.773,1106323.9,1106323.9,17751,0,0,0,L,1151911521,0,122.68,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502556321,2340638.00
08/12/2017 12:45,2,7.818,ACTIVE,220.52,360.99,59.991,1502556304,"201051344000988","219011344069620",17.97,35.40,0,337.54,392.25,142.4,135.5,0.650,689984.1,689984.1,17828,0,0,0,L,1122011218,0,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502556322,2340639.00
08/12/2017 12:45,2,7.910,ACTIVE,218.48,363.99,59.975,1502556304,"201051344001025","219011344069620",27.37,44.80,0,336.64,415.69,219.2,209.6,0.977,806113.6,806113.6,17832,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502556323,2340640.00
08/12/2017 12:45,2,7.869,ACTIVE,220.29,367.00,59.996,1502556304,"201051344000458","219011344069620",27.39,38.80,0,335.14,415.69,218.3,208.8,1.025,810256.0,810256.0,17827,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502556324,2340641.00
08/12/2017 12:45,2,7.857,ACTIVE,220.97,369.10,59.975,1502556304,"201051344000853","219011344069620",27.91,37.50,0,336.04,419.60,222.0,212.4,1.034,811637.7,811637.7,17853,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502556325,2340642.00
08/12/2017 12:45,2,7.773,ACTIVE,216.90,362.19,59.954,1502556304,"201051344000685","219011344069620",27.35,41.50,0,330.33,412.98,215.3,205.9,1.034,804989.5,804989.5,17868,0,0,0,L,1122011218,0,124.94,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502556326,2340643.00
08/12/2017 12:45,2,7.789,ACTIVE,218.48,364.29,59.996,1502556304,"201051344000917","219011344069620",27.41,41.80,0,336.64,414.79,216.2,206.7,1.021,801701.6,801701.6,17862,0,0,0,L,1122011218,0,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502556327,2340644.00
08/12/2017 12:45,2,7.771,ACTIVE,217.13,361.89,59.975,1502556304,"201051344001145","219011344069620",27.25,40.80,0,331.53,413.59,214.6,205.2,0.990,809712.9,809712.9,17849,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502556328,2340645.00
08/12/2017 12:45,2,7.914,ACTIVE,218.93,364.29,59.949,1502556304,"201051344000651","219011344069620",27.00,41.30,0,336.34,415.39,216.5,207.1,0.986,798677.4,798677.4,17840,0,0,0,L,1122011218,0,125.62,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502556329,2340646.00
08/12/2017 12:45,2,7.195,ACTIVE,214.19,353.77,59.975,1502556304,"274151322000088","219011344069620",26.32,52.80,0,331.23,391.04,191.6,183.0,0.729,1003999.6,1003999.6,17734,0,0,0,L,1151911521,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502556330,2340647.00
08/12/2017 12:45,2,4.842,ACTIVE,215.09,408.18,59.981,1502556304,"274151322000068","219011344069620",37.67,54.80,0,380.52,453.86,184.9,176.6,0.729,874494.2,874494.2,18139,0,0,0,L,1151911521,0,123.36,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502556331,2340648.00
08/12/2017 12:45,2,7.760,ACTIVE,218.26,363.69,59.981,1502556304,"201051344001135","219011344069620",27.41,41.30,0,336.94,414.19,215.2,205.8,0.986,794236.0,794236.0,17808,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502556331,2340649.00
08/12/2017 12:45,2,7.938,ACTIVE,218.26,364.59,60.002,1502556304,"201051344000594","219011344069620",26.90,52.50,0,333.63,416.59,216.1,206.6,0.981,813680.5,813680.5,17834,0,0,0,L,1122011218,0,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502556332,2340650.00
08/12/2017 12:45,2,7.896,ACTIVE,218.71,364.89,59.991,1502556304,"201051344001203","219011344069620",27.55,44.00,0,336.64,415.99,220.2,210.6,1.016,804193.5,804193.5,17868,0,0,0,L,1122011218,0,125.40,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502556334,2340651.00
08/12/2017 12:45,2,7.186,ACTIVE,214.41,370.60,60.012,1502556304,"274151322000054","219011344069620",25.43,50.20,0,331.53,390.14,184.8,176.5,0.703,1019949.4,1019949.4,17717,0,0,0,L,1151911521,0,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502556335,2340652.00
08/12/2017 12:45,2,7.918,ACTIVE,219.16,363.39,59.991,1502556304,"201051344000867","219011344069620",27.29,41.80,0,336.04,415.39,218.9,209.4,1.012,797875.9,797875.9,17868,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502556336,2340653.00
08/12/2017 12:45,2,7.744,ACTIVE,218.48,363.39,60.018,1502556304,"201051344001093","219011344069620",27.73,42.50,0,336.64,415.99,217.5,208.0,0.990,801707.2,801707.2,17870,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502556337,2340654.00
08/12/2017 12:45,2,7.930,ACTIVE,219.84,367.30,60.018,1502556304,"201051344000900","219011344069620",27.99,35.40,0,334.54,417.49,224.7,215.0,1.012,819818.8,819818.8,17869,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502556338,2340655.00
08/12/2017 12:45,2,7.785,ACTIVE,219.84,365.49,60.002,1502556304,"201051344000648","219011344069620",27.33,38.80,0,335.44,416.29,215.4,205.9,0.977,806382.2,806382.2,17842,0,0,0,L,1122011218,0,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502556338,2340656.00
08/12/2017 12:45,2,7.900,ACTIVE,220.29,366.40,60.028,1502556304,"201051344000569","219011344069620",27.67,37.80,0,334.54,416.59,221.2,211.6,1.016,821494.7,821494.7,17813,0,0,0,L,1122011218,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502556339,2340657.00
08/12/2017 12:45,2,7.840,ACTIVE,220.29,366.40,59.996,1502556304,"201051344000983","219011344069620",27.77,38.00,0,334.54,416.29,220.4,210.8,1.003,812319.7,812319.7,17845,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502556340,2340658.00
08/12/2017 12:45,2,7.912,ACTIVE,220.52,366.10,60.002,1502556304,"201051344001158","219011344069620",26.86,40.00,0,333.63,414.79,215.2,205.8,0.990,796323.1,796323.1,17847,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502556341,2340659.00
08/12/2017 12:45,2,7.852,ACTIVE,220.29,367.60,60.002,1502556304,"201051344000576","219011344069620",27.61,36.30,0,334.54,416.29,219.6,210.0,1.008,810878.4,810878.4,17859,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502556342,2340660.00
08/12/2017 12:45,2,7.131,ACTIVE,214.19,369.10,60.012,1502556304,"274151322000087","219011344069620",26.56,63.00,0,327.02,390.74,191.8,183.2,0.747,995111.8,995111.8,17970,0,0,0,L,1151911521,0,122.91,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502556343,2340661.00
08/12/2017 13:00,2,7.949,ACTIVE,220.74,366.70,59.975,1502557203,"201051344000645","219011344069620",27.65,38.00,0,335.44,414.79,222.4,212.8,0.999,809836.7,809836.7,17834,0,0,0,L,1122011218,0,125.62,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502557204,2340662.00
08/12/2017 13:00,2,7.250,ACTIVE,214.87,356.48,59.965,1502557203,"274151322000085","219011344069620",25.05,53.30,0,331.53,387.14,183.8,175.5,0.712,1014751.5,1014751.5,17732,0,0,0,L,1151911521,0,123.81,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502557205,2340663.00
08/12/2017 13:00,2,8.004,ACTIVE,219.39,365.80,59.970,1502557203,"201051344000633","219011344069620",27.27,43.40,0,334.84,414.79,221.0,211.4,1.056,796945.1,796945.1,17882,0,0,0,L,1122011218,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502557206,2340664.00
08/12/2017 13:00,2,7.998,ACTIVE,220.97,367.90,59.970,1502557203,"201051344000469","219011344069620",27.99,34.30,0,334.24,416.89,226.7,216.9,1.052,800870.1,800870.1,17848,0,0,0,L,1122011218,0,124.94,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502557207,2340665.00
08/12/2017 13:00,2,7.990,ACTIVE,217.58,364.59,59.970,1502557203,"201051344000646","219011344069620",27.12,43.80,0,330.03,414.19,219.4,209.8,1.025,795219.5,795219.5,17837,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502557208,2340666.00
08/12/2017 13:00,2,7.430,ACTIVE,214.64,352.27,59.965,1502557203,"274151322000052","219011344069620",26.72,59.30,0,330.33,391.64,200.8,191.9,0.795,1057024.5,1057024.5,17728,0,0,0,L,1151911521,0,122.68,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502557209,2340667.00
08/12/2017 13:00,2,8.039,ALERT,218.93,367.00,59.996,1502557203,"201051344000585","219011344069620",27.55,41.50,0,304.18,415.69,224.2,214.5,1.052,809207.6,809207.6,17833,0,0,0,L,1122011218,0,124.72,124.49,0002,37,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502557210,2340668.00
08/12/2017 13:00,2,7.955,ACTIVE,217.13,362.79,59.975,1502557203,"201051344001230","219011344069620",27.41,43.20,0,321.31,423.50,220.8,211.1,1.039,799695.2,799695.2,17877,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502557211,2340669.00
08/12/2017 13:00,2,7.895,ACTIVE,218.71,365.19,59.965,1502557203,"201051344000582","219011344069620",27.37,40.00,0,324.02,426.51,218.9,209.4,1.008,788674.1,788674.1,17824,0,0,0,L,1122011218,0,125.17,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502557212,2340670.00
08/12/2017 13:00,2,7.900,ACTIVE,217.58,362.49,59.975,1502557203,"201051344000955","219011344069620",27.51,42.80,0,329.43,411.48,220.2,210.6,1.043,808855.1,808855.1,17848,0,0,0,L,1122011218,0,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502557213,2340671.00
08/12/2017 13:00,2,5.061,ACTIVE,214.87,414.79,59.981,1502557203,"274151322000094","219011344069620",36.74,53.80,0,383.23,452.36,189.3,180.8,0.738,873674.4,873674.4,18126,0,0,0,L,1151911521,0,122.68,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502557214,2340672.00
08/12/2017 13:00,2,8.000,ACTIVE,220.97,367.30,59.981,1502557203,"201051344000579","219011344069620",27.37,42.30,0,335.44,414.79,221.6,212.0,1.021,819139.1,819139.1,17844,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502557215,2340673.00
08/12/2017 13:00,2,7.934,ACTIVE,217.35,362.79,59.965,1502557203,"201051344000890","219011344069620",27.37,46.60,0,329.43,412.98,219.9,210.3,1.012,802944.1,802944.1,17847,0,0,0,L,1122011218,0,124.72,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502557216,2340674.00
08/12/2017 13:00,2,7.951,ACTIVE,218.03,363.99,59.970,1502557203,"201051344000438","219011344069620",27.14,44.00,0,336.64,415.09,218.3,208.8,1.021,805226.9,805226.9,17828,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502557217,2340675.00
08/12/2017 13:00,2,7.746,ACTIVE,217.58,356.48,59.970,1502557203,"201051344000417","219011344069620",17.91,44.80,0,336.64,386.53,140.5,133.7,0.663,717921.0,717921.0,17878,0,0,0,L,1122011218,0,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502557218,2340676.00
08/12/2017 13:00,2,7.338,ACTIVE,214.41,360.08,59.965,1502557203,"274151322000083","219011344069620",26.76,59.80,0,330.93,390.74,198.8,189.9,0.791,1046336.5,1046336.5,17741,0,0,0,L,1151911521,0,122.46,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502557218,2340677.00
08/12/2017 13:00,2,7.824,ACTIVE,215.77,351.97,59.975,1502557203,"274151322000076","219011344069620",27.39,62.30,0,329.73,393.75,216.8,207.3,0.835,1117148.3,1117148.3,17733,0,0,0,L,1151911521,0,123.14,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502557219,2340678.00
08/12/2017 13:00,2,7.803,ACTIVE,219.39,364.59,59.965,1502557203,"201051344000868","219011344069620",28.49,36.50,0,335.44,417.19,225.2,215.4,0.986,799206.4,799206.4,17861,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502557220,2340679.00
08/12/2017 13:00,2,7.775,ACTIVE,214.41,376.31,59.959,1502557203,"274151322000095","219011344069620",27.31,58.50,0,330.33,394.95,215.1,205.7,0.818,1106374.7,1106374.7,17752,0,0,0,L,1151911521,0,123.36,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502557221,2340680.00
08/12/2017 13:00,2,8.070,ACTIVE,220.74,360.99,59.949,1502557203,"201051344000988","219011344069620",17.89,35.20,0,336.94,393.15,146.3,139.3,0.681,690018.5,690018.5,17829,0,0,0,L,1122011218,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502557222,2340681.00
08/12/2017 13:00,2,8.086,ACTIVE,218.71,364.29,59.959,1502557203,"201051344001025","219011344069620",27.49,43.60,0,336.94,416.29,225.1,215.4,0.994,806166.8,806166.8,17833,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502557223,2340682.00
08/12/2017 13:00,2,7.979,ACTIVE,220.97,367.30,59.949,1502557203,"201051344000458","219011344069620",27.73,39.00,0,333.33,415.69,224.2,214.5,1.047,810309.0,810309.0,17828,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502557224,2340683.00
08/12/2017 13:00,2,8.025,ACTIVE,221.19,370.00,59.965,1502557203,"201051344000853","219011344069620",27.95,36.80,0,336.04,420.50,227.2,217.4,1.034,811691.5,811691.5,17854,0,0,0,L,1122011218,0,125.85,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502557225,2340684.00
08/12/2017 13:00,2,7.922,ACTIVE,217.13,364.29,59.959,1502557203,"201051344000685","219011344069620",27.51,41.50,0,331.23,412.38,220.8,211.1,1.065,805041.7,805041.7,17869,0,0,0,L,1122011218,0,125.17,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502557226,2340685.00
08/12/2017 13:00,2,7.957,ACTIVE,218.48,364.59,59.954,1502557203,"201051344000917","219011344069620",27.51,40.80,0,336.34,414.79,221.6,212.0,1.043,801754.0,801754.0,17863,0,0,0,L,1122011218,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502557227,2340686.00
08/12/2017 13:00,2,7.904,ACTIVE,217.35,363.99,59.970,1502557203,"201051344001145","219011344069620",27.47,40.80,0,335.74,413.29,220.0,210.4,1.012,809764.9,809764.9,17850,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502557228,2340687.00
08/12/2017 13:00,2,7.955,ACTIVE,218.93,366.70,59.938,1502557203,"201051344000651","219011344069620",27.55,41.00,0,327.32,425.31,222.1,212.4,1.025,798729.9,798729.9,17841,0,0,0,L,1122011218,0,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502557228,2340688.00
08/12/2017 13:00,2,7.326,ACTIVE,214.87,352.27,59.954,1502557203,"274151322000088","219011344069620",26.48,52.00,0,329.73,390.44,196.3,187.6,0.734,1004045.9,1004045.9,17735,0,0,0,L,1151911521,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502557229,2340689.00
08/12/2017 13:00,2,4.943,ACTIVE,215.54,421.10,59.975,1502557203,"274151322000068","219011344069620",38.03,54.80,0,382.33,450.26,189.2,180.6,0.720,874538.9,874538.9,18140,0,0,0,L,1151911521,0,123.59,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502557230,2340690.00
08/12/2017 13:00,2,7.996,ACTIVE,218.48,363.69,59.965,1502557203,"201051344001135","219011344069620",27.31,40.80,0,336.94,416.29,221.2,211.6,1.008,794288.3,794288.3,17809,0,0,0,L,1122011218,0,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502557231,2340691.00
08/12/2017 13:00,2,7.945,ACTIVE,218.48,363.69,59.965,1502557203,"201051344000594","219011344069620",27.55,52.00,0,332.13,415.39,221.6,212.0,1.012,813732.9,813732.9,17835,0,0,0,L,1122011218,0,124.49,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502557232,2340692.00
08/12/2017 13:00,2,8.055,ACTIVE,218.71,364.59,59.965,1502557203,"201051344001203","219011344069620",27.63,44.00,0,337.54,416.59,225.4,215.6,1.061,804246.9,804246.9,17869,0,0,0,L,1122011218,0,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502557233,2340693.00
08/12/2017 13:00,2,7.344,ACTIVE,215.09,347.46,59.965,1502557203,"274151322000054","219011344069620",25.50,49.80,0,330.33,389.84,189.5,181.0,0.703,1019994.0,1019994.0,17718,0,0,0,L,1151911521,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502557234,2340694.00
08/12/2017 13:00,2,8.008,ACTIVE,219.61,368.20,59.965,1502557203,"201051344000867","219011344069620",27.63,40.80,0,336.04,415.69,224.1,214.3,0.994,797928.9,797928.9,17869,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502557235,2340695.00
08/12/2017 13:00,2,7.898,ACTIVE,218.71,363.69,59.954,1502557203,"201051344001093","219011344069620",27.85,41.30,0,336.04,416.29,222.7,213.0,1.008,801759.8,801759.8,17871,0,0,0,L,1122011218,0,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502557236,2340696.00
08/12/2017 13:00,2,8.043,ACTIVE,220.29,366.40,59.970,1502557203,"201051344000900","219011344069620",28.25,35.20,0,333.33,417.19,229.9,220.0,1.034,819873.1,819873.1,17870,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502557237,2340697.00
08/12/2017 13:00,2,7.975,ACTIVE,220.29,368.50,59.965,1502557203,"201051344000648","219011344069620",27.35,38.40,0,335.44,416.29,220.9,211.3,1.016,806434.3,806434.3,17843,0,0,0,L,1122011218,0,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502557238,2340698.00
08/12/2017 13:00,2,7.984,ACTIVE,220.52,369.40,59.965,1502557203,"201051344000569","219011344069620",28.09,37.50,0,334.54,417.19,226.9,217.1,1.047,821548.3,821548.3,17814,0,0,0,L,1122011218,0,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502557239,2340699.00
08/12/2017 13:00,2,7.992,ACTIVE,220.97,366.70,59.991,1502557203,"201051344000983","219011344069620",27.95,37.00,0,334.54,416.89,226.3,216.5,1.021,812373.1,812373.1,17846,0,0,0,L,1122011218,0,125.62,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502557240,2340700.00
08/12/2017 13:00,2,8.041,ACTIVE,220.97,368.20,59.975,1502557203,"201051344001158","219011344069620",27.21,39.80,0,333.93,415.09,221.7,212.1,1.021,796375.3,796375.3,17848,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502557240,2340701.00
08/12/2017 13:00,2,7.922,ACTIVE,220.74,367.60,59.970,1502557203,"201051344000576","219011344069620",28.11,35.80,0,335.14,418.70,225.4,215.7,1.034,810931.6,810931.6,17860,0,0,0,L,1122011218,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502557241,2340702.00
08/12/2017 13:00,2,7.248,ACTIVE,214.64,367.30,59.970,1502557203,"274151322000087","219011344069620",26.78,63.00,0,327.62,391.04,196.6,187.8,0.747,995158.2,995158.2,17971,0,0,0,L,1151911521,0,123.14,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502557242,2340703.00
08/12/2017 13:15,2,8.014,ACTIVE,220.52,365.80,59.986,1502558103,"201051344000645","219011344069620",27.15,38.60,0,334.84,415.39,220.3,210.7,1.021,809889.7,809889.7,17835,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502558104,2340704.00
08/12/2017 13:15,2,7.232,ACTIVE,214.87,362.79,59.991,1502558103,"274151322000085","219011344069620",24.73,53.00,0,330.33,387.44,181.0,172.8,0.689,1014795.0,1014795.0,17733,0,0,0,L,1151911521,0,123.59,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502558105,2340705.00
08/12/2017 13:15,2,7.928,ACTIVE,219.39,367.60,59.981,1502558103,"201051344000633","219011344069620",27.19,43.80,0,329.13,419.00,218.3,208.8,1.034,796997.5,796997.5,17883,0,0,0,L,1122011218,0,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502558106,2340706.00
08/12/2017 13:15,2,7.979,ACTIVE,220.97,368.20,59.996,1502558103,"201051344000469","219011344069620",27.77,34.30,0,334.24,421.40,224.5,214.7,1.047,800923.9,800923.9,17849,0,0,0,L,1122011218,0,124.94,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502558107,2340707.00
08/12/2017 13:15,2,7.861,ACTIVE,218.03,364.59,59.981,1502558103,"201051344000646","219011344069620",27.25,44.50,0,331.53,415.39,217.0,207.6,1.025,795271.5,795271.5,17838,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502558107,2340708.00
08/12/2017 13:15,2,7.328,ACTIVE,215.32,374.21,59.954,1502558103,"274151322000052","219011344069620",26.68,59.80,0,329.73,391.34,197.8,189.0,0.778,1057072.1,1057072.1,17729,0,0,0,L,1151911521,0,123.14,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502558108,2340709.00
08/12/2017 13:15,2,7.994,ACTIVE,219.39,364.89,60.018,1502558103,"201051344000585","219011344069620",27.45,42.50,0,335.14,415.69,222.2,212.6,1.025,809260.9,809260.9,17835,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502558109,2340710.00
08/12/2017 13:15,2,7.938,ACTIVE,217.58,361.89,59.970,1502558103,"201051344001230","219011344069620",27.06,44.00,0,328.82,409.38,217.5,208.0,1.012,799747.4,799747.4,17878,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502558110,2340711.00
08/12/2017 13:15,2,7.826,ACTIVE,219.16,365.49,59.981,1502558103,"201051344000582","219011344069620",27.27,40.80,0,335.74,416.29,216.2,206.8,0.990,788726.0,788726.0,17825,0,0,0,L,1122011218,0,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502558111,2340712.00
08/12/2017 13:15,2,7.914,ACTIVE,217.80,364.89,60.012,1502558103,"201051344000955","219011344069620",27.12,43.60,0,333.03,413.29,217.3,207.8,1.021,808907.1,808907.1,17849,0,0,0,L,1122011218,0,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502558112,2340713.00
08/12/2017 13:15,2,5.016,ACTIVE,215.32,408.48,59.986,1502558103,"274151322000094","219011344069620",36.90,54.00,0,381.73,453.56,186.8,178.4,0.720,873719.2,873719.2,18127,0,0,0,L,1151911521,0,123.14,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502558113,2340714.00
08/12/2017 13:15,2,7.971,ACTIVE,220.74,368.20,59.981,1502558103,"201051344000579","219011344069620",27.10,43.20,0,334.84,418.70,218.8,209.3,1.008,819191.6,819191.6,17845,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502558114,2340715.00
08/12/2017 13:15,2,7.945,ACTIVE,217.80,363.99,59.975,1502558103,"201051344000890","219011344069620",27.00,47.00,0,331.83,414.49,217.2,207.7,0.994,802996.3,802996.3,17848,0,0,0,L,1122011218,0,124.94,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502558115,2340716.00
08/12/2017 13:15,2,7.885,ACTIVE,218.71,367.00,59.996,1502558103,"201051344000438","219011344069620",26.98,43.80,0,336.64,414.79,215.4,206.0,0.994,805278.6,805278.6,17829,0,0,0,L,1122011218,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502558116,2340717.00
08/12/2017 13:15,2,7.611,ACTIVE,218.03,356.48,59.986,1502558103,"201051344000417","219011344069620",17.91,45.00,0,336.34,389.54,138.1,131.4,0.650,717954.1,717954.1,17879,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502558117,2340718.00
08/12/2017 13:15,2,7.357,ACTIVE,214.41,371.21,59.944,1502558103,"274151322000083","219011344069620",26.34,59.80,0,330.33,391.04,196.2,187.4,0.795,1046383.6,1046383.6,17742,0,0,0,L,1151911521,0,122.91,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502558118,2340719.00
08/12/2017 13:15,2,7.760,ACTIVE,215.77,352.27,59.970,1502558103,"274151322000076","219011344069620",27.17,62.80,0,329.73,393.45,213.6,204.2,0.822,1117199.6,1117199.6,17734,0,0,0,L,1151911521,0,123.59,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502558119,2340720.00
08/12/2017 13:15,2,8.027,ALERT,219.16,364.29,59.975,1502558103,"201051344000868","219011344069620",27.43,36.80,0,306.88,416.89,222.8,213.1,1.008,799259.8,799259.8,17862,0,0,0,L,1122011218,0,124.72,125.17,0002,32,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502558120,2340721.00
08/12/2017 13:15,2,7.748,ACTIVE,214.64,354.97,59.981,1502558103,"274151322000095","219011344069620",26.98,59.00,0,329.43,395.55,211.5,202.2,0.804,1106425.6,1106425.6,17753,0,0,0,L,1151911521,0,123.59,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502558121,2340722.00
08/12/2017 13:15,2,7.949,ACTIVE,220.97,361.29,59.975,1502558103,"201051344000988","219011344069620",17.89,35.20,0,336.94,393.15,144.2,137.2,0.667,690052.9,690052.9,17830,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502558122,2340723.00
08/12/2017 13:15,2,8.086,ACTIVE,219.16,365.80,59.991,1502558103,"201051344001025","219011344069620",27.12,44.30,0,336.64,416.29,222.1,212.4,0.986,806220.2,806220.2,17834,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502558123,2340724.00
08/12/2017 13:15,2,7.904,ACTIVE,220.74,369.40,59.975,1502558103,"201051344000458","219011344069620",27.65,39.30,0,335.44,419.00,221.3,211.7,1.030,810362.1,810362.1,17829,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502558124,2340725.00
08/12/2017 13:15,2,7.971,ACTIVE,221.19,369.40,59.981,1502558103,"201051344000853","219011344069620",27.85,37.30,0,335.74,420.80,224.6,214.9,1.043,811745.4,811745.4,17855,0,0,0,L,1122011218,0,125.85,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502558125,2340726.00
08/12/2017 13:15,2,7.977,ACTIVE,217.58,363.99,59.981,1502558103,"201051344000685","219011344069620",26.90,42.30,0,335.74,414.49,217.4,207.9,1.043,805094.0,805094.0,17870,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502558126,2340727.00
08/12/2017 13:15,2,7.891,ACTIVE,218.93,364.59,59.970,1502558103,"201051344000917","219011344069620",27.27,41.50,0,336.34,415.39,217.9,208.4,1.016,801806.4,801806.4,17864,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502558127,2340728.00
08/12/2017 13:15,2,7.877,ACTIVE,217.80,363.09,59.975,1502558103,"201051344001145","219011344069620",27.15,41.30,0,335.74,414.49,216.4,207.0,0.994,809817.0,809817.0,17851,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502558128,2340729.00
08/12/2017 13:15,2,8.055,ACTIVE,219.39,364.59,59.986,1502558103,"201051344000651","219011344069620",26.82,40.60,0,335.14,415.39,218.6,209.1,0.981,798782.6,798782.6,17842,0,0,0,L,1122011218,0,125.85,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502558129,2340730.00
08/12/2017 13:15,2,7.291,ACTIVE,214.87,371.81,59.959,1502558103,"274151322000088","219011344069620",26.14,52.80,0,330.33,390.44,193.1,184.5,0.734,1004092.3,1004092.3,17736,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502558130,2340731.00
08/12/2017 13:15,2,5.008,ACTIVE,216.00,402.16,59.970,1502558103,"274151322000068","219011344069620",36.72,55.50,0,379.62,448.75,186.8,178.3,0.725,874583.8,874583.8,18141,0,0,0,L,1151911521,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502558131,2340732.00
08/12/2017 13:15,2,7.779,ACTIVE,218.93,363.99,59.959,1502558103,"201051344001135","219011344069620",27.63,41.50,0,336.34,414.79,217.6,208.1,0.981,794340.6,794340.6,17810,0,0,0,L,1122011218,0,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502558131,2340733.00
08/12/2017 13:15,2,7.936,ACTIVE,218.48,364.89,59.975,1502558103,"201051344000594","219011344069620",27.21,53.30,0,330.03,416.29,218.8,209.2,1.003,813785.3,813785.3,17836,0,0,0,L,1122011218,0,124.49,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502558132,2340734.00
08/12/2017 13:15,2,7.957,ACTIVE,219.39,363.99,59.970,1502558103,"201051344001203","219011344069620",27.55,44.00,0,336.04,416.59,222.0,212.3,1.034,804300.2,804300.2,17870,0,0,0,L,1122011218,0,125.85,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502558133,2340735.00
08/12/2017 13:15,2,7.268,ACTIVE,215.32,351.67,59.954,1502558103,"274151322000054","219011344069620",25.37,50.80,0,330.33,389.54,186.7,178.2,0.707,1020038.8,1020038.8,17719,0,0,0,L,1151911521,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502558134,2340736.00
08/12/2017 13:15,2,7.977,ACTIVE,219.61,365.19,59.959,1502558103,"201051344000867","219011344069620",27.35,41.80,0,322.21,429.52,221.0,211.4,1.008,797981.9,797981.9,17870,0,0,0,L,1122011218,0,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502558135,2340737.00
08/12/2017 13:15,2,7.861,ACTIVE,219.16,364.59,59.965,1502558103,"201051344001093","219011344069620",27.53,42.30,0,334.84,415.69,219.1,209.6,0.994,801812.4,801812.4,17872,0,0,0,L,1122011218,0,125.17,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502558136,2340738.00
08/12/2017 13:15,2,7.955,ACTIVE,220.29,368.20,59.965,1502558103,"201051344000900","219011344069620",28.19,36.50,0,333.93,421.10,227.1,217.3,1.021,819927.6,819927.6,17871,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502558137,2340739.00
08/12/2017 13:15,2,7.779,ACTIVE,220.29,367.00,59.970,1502558103,"201051344000648","219011344069620",27.61,38.80,0,334.24,415.69,217.5,208.0,0.994,806486.6,806486.6,17844,0,0,0,L,1122011218,0,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502558138,2340740.00
08/12/2017 13:15,2,8.039,ACTIVE,220.52,369.70,59.965,1502558103,"201051344000569","219011344069620",27.49,37.50,0,334.54,418.09,223.8,214.1,1.025,821602.0,821602.0,17815,0,0,0,L,1122011218,0,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502558139,2340741.00
08/12/2017 13:15,2,7.953,ACTIVE,220.97,368.50,59.970,1502558103,"201051344000983","219011344069620",27.75,38.40,0,334.24,416.59,223.6,213.9,1.039,812426.6,812426.6,17847,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502558140,2340742.00
08/12/2017 13:15,2,7.996,ACTIVE,220.97,367.60,59.970,1502558103,"201051344001158","219011344069620",26.96,39.50,0,334.54,414.49,218.2,208.7,0.999,796427.6,796427.6,17849,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502558141,2340743.00
08/12/2017 13:15,2,7.998,ACTIVE,220.97,368.20,59.933,1502558103,"201051344000576","219011344069620",27.41,36.30,0,334.84,420.20,222.0,212.4,1.025,810984.9,810984.9,17861,0,0,0,L,1122011218,0,125.62,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502558141,2340744.00
08/12/2017 13:15,2,7.287,ACTIVE,215.09,370.00,59.959,1502558103,"274151322000087","219011344069620",26.22,62.50,0,326.72,392.25,193.2,184.6,0.707,995204.6,995204.6,17972,0,0,0,L,1151911521,0,123.59,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502558142,2340745.00
08/12/2017 13:30,2,8.195,ACTIVE,220.52,367.60,59.959,1502559003,"201051344000645","219011344069620",26.90,38.60,0,335.74,417.49,223.3,213.6,1.008,809943.1,809943.1,17836,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559004,2340746.00
08/12/2017 13:30,2,7.357,ACTIVE,214.87,352.87,59.949,1502559003,"274151322000085","219011344069620",24.79,54.00,0,330.93,387.74,184.5,176.2,0.707,1014839.0,1014839.0,17734,0,0,0,L,1151911521,0,123.81,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559005,2340747.00
08/12/2017 13:30,2,8.104,ACTIVE,219.39,367.90,59.986,1502559003,"201051344000633","219011344069620",27.08,44.80,0,333.93,415.39,222.0,212.4,1.056,797050.6,797050.6,17884,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559006,2340748.00
08/12/2017 13:30,2,8.029,ACTIVE,220.97,368.80,59.959,1502559003,"201051344000469","219011344069620",28.03,34.80,0,334.84,422.00,227.9,218.0,1.061,800978.4,800978.4,17850,0,0,0,L,1122011218,0,124.94,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559007,2340749.00
08/12/2017 13:30,2,7.980,ACTIVE,217.58,364.29,59.949,1502559003,"201051344000646","219011344069620",27.37,44.00,0,335.14,417.19,221.3,211.7,1.043,795324.4,795324.4,17839,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559008,2340750.00
08/12/2017 13:30,2,7.467,ACTIVE,214.87,351.07,59.949,1502559003,"274151322000052","219011344069620",26.80,59.00,0,329.43,391.64,202.6,193.7,0.800,1057120.3,1057120.3,17730,0,0,0,L,1151911521,0,122.91,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559009,2340751.00
08/12/2017 13:30,2,8.207,ACTIVE,219.16,368.20,59.928,1502559003,"201051344000585","219011344069620",27.31,41.80,0,334.84,416.29,226.9,217.1,1.052,809315.0,809315.0,17836,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559010,2340752.00
08/12/2017 13:30,2,8.016,ACTIVE,217.13,361.89,59.970,1502559003,"201051344001230","219011344069620",27.33,44.30,0,329.73,415.39,221.8,212.1,1.030,799800.3,799800.3,17879,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559011,2340753.00
08/12/2017 13:30,2,8.055,ACTIVE,219.16,364.89,59.965,1502559003,"201051344000582","219011344069620",27.02,41.00,0,335.14,416.89,220.4,210.8,0.977,788778.5,788778.5,17826,0,0,0,L,1122011218,0,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559012,2340754.00
08/12/2017 13:30,2,8.025,ACTIVE,217.80,363.09,59.954,1502559003,"201051344000955","219011344069620",27.25,43.20,0,336.34,415.99,221.4,211.8,1.039,808960.0,808960.0,17850,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559013,2340755.00
08/12/2017 13:30,2,5.008,ACTIVE,214.87,411.18,59.954,1502559003,"274151322000094","219011344069620",37.73,54.80,0,374.51,451.16,191.6,183.0,0.742,873764.7,873764.7,18128,0,0,0,L,1151911521,0,122.68,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559013,2340756.00
08/12/2017 13:30,2,8.039,ACTIVE,220.74,367.30,59.959,1502559003,"201051344000579","219011344069620",27.29,43.40,0,336.64,419.90,222.3,212.6,1.016,819244.6,819244.6,17846,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559014,2340757.00
08/12/2017 13:30,2,8.148,ACTIVE,217.58,361.89,59.954,1502559003,"201051344000890","219011344069620",26.76,47.30,0,336.34,415.69,220.6,211.0,1.008,803049.0,803049.0,17849,0,0,0,L,1122011218,0,124.94,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559015,2340758.00
08/12/2017 13:30,2,8.047,ACTIVE,218.48,365.19,59.954,1502559003,"201051344000438","219011344069620",26.96,44.30,0,336.34,416.59,219.6,210.0,1.025,805331.0,805331.0,17830,0,0,0,L,1122011218,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559016,2340759.00
08/12/2017 13:30,2,7.721,ACTIVE,218.03,355.88,59.965,1502559003,"201051344000417","219011344069620",17.99,44.50,0,337.24,390.74,140.7,133.9,0.663,717987.5,717987.5,17880,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559017,2340760.00
08/12/2017 13:30,2,7.496,ACTIVE,214.19,360.99,59.949,1502559003,"274151322000083","219011344069620",26.32,60.30,0,329.73,391.34,199.8,190.9,0.813,1046431.3,1046431.3,17743,0,0,0,L,1151911521,0,122.68,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559018,2340761.00
08/12/2017 13:30,2,7.850,ACTIVE,215.54,359.78,59.954,1502559003,"274151322000076","219011344069620",27.37,62.00,0,330.03,394.35,217.3,207.8,0.844,1117251.7,1117251.7,17735,0,0,0,L,1151911521,0,123.36,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559019,2340762.00
08/12/2017 13:30,2,8.104,ACTIVE,219.16,368.20,59.959,1502559003,"201051344000868","219011344069620",27.57,37.50,0,334.24,417.79,226.4,216.6,1.030,799313.9,799313.9,17864,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559020,2340763.00
08/12/2017 13:30,2,7.854,ACTIVE,214.41,368.50,59.949,1502559003,"274151322000095","219011344069620",27.06,59.00,0,329.73,395.25,215.1,205.6,0.800,1106477.0,1106477.0,17754,0,0,0,L,1151911521,0,123.36,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559021,2340764.00
08/12/2017 13:30,2,8.055,ACTIVE,220.97,362.19,59.954,1502559003,"201051344000988","219011344069620",17.87,35.20,0,341.45,396.15,145.8,138.8,0.663,690087.6,690087.6,17831,0,0,0,L,1122011218,0,125.17,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559021,2340765.00
08/12/2017 13:30,2,8.100,ACTIVE,218.93,366.10,59.949,1502559003,"201051344001025","219011344069620",27.53,44.50,0,336.04,417.79,225.9,216.1,1.016,806274.1,806274.1,17835,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559022,2340766.00
08/12/2017 13:30,2,8.045,ACTIVE,220.97,366.70,59.965,1502559003,"201051344000458","219011344069620",27.47,39.00,0,334.84,420.50,223.9,214.1,1.047,810415.7,810415.7,17830,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559023,2340767.00
08/12/2017 13:30,2,8.127,ACTIVE,221.19,368.50,59.949,1502559003,"201051344000853","219011344069620",27.61,37.50,0,342.05,422.30,227.2,217.4,1.061,811799.8,811799.8,17856,0,0,0,L,1122011218,0,125.85,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559024,2340768.00
