ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2017 13:30,2,8.109,ACTIVE,217.58,363.69,59.949,1502559003,"201051344000685","219011344069620",26.90,42.00,0,336.94,415.69,220.9,211.3,1.065,805146.8,805146.8,17871,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559025,2340769.00
08/12/2017 13:30,2,7.988,ACTIVE,218.71,363.69,59.996,1502559003,"201051344000917","219011344069620",27.41,42.30,0,335.74,415.99,221.7,212.1,1.030,801859.4,801859.4,17865,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559026,2340770.00
08/12/2017 13:30,2,8.008,ACTIVE,217.58,362.49,59.949,1502559003,"201051344001145","219011344069620",27.17,40.80,0,336.94,415.69,220.4,210.8,1.008,809869.6,809869.6,17852,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559027,2340771.00
08/12/2017 13:30,2,8.109,ACTIVE,219.39,368.20,59.944,1502559003,"201051344000651","219011344069620",27.12,41.30,0,334.84,415.39,222.6,213.0,1.012,798835.7,798835.7,17843,0,0,0,L,1122011218,0,125.85,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559028,2340772.00
08/12/2017 13:30,2,7.344,ACTIVE,214.87,373.31,59.944,1502559003,"274151322000088","219011344069620",26.44,52.50,0,329.43,390.44,196.5,187.8,0.734,1004139.3,1004139.3,17737,0,0,0,L,1151911521,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559029,2340773.00
08/12/2017 13:30,2,4.941,ACTIVE,215.77,415.69,59.954,1502559003,"274151322000068","219011344069620",37.91,55.30,0,381.42,454.46,189.9,181.4,0.729,874629.3,874629.3,18142,0,0,0,L,1151911521,0,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559030,2340774.00
08/12/2017 13:30,2,8.020,ACTIVE,218.93,365.49,59.949,1502559003,"201051344001135","219011344069620",27.29,41.00,0,335.14,416.89,221.7,212.1,1.016,794393.7,794393.7,17811,0,0,0,L,1122011218,0,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559031,2340775.00
08/12/2017 13:30,2,8.086,ACTIVE,218.48,363.99,59.949,1502559003,"201051344000594","219011344069620",27.08,53.30,0,332.73,417.19,221.6,211.9,1.008,813838.5,813838.5,17837,0,0,0,L,1122011218,0,124.27,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559032,2340776.00
08/12/2017 13:30,2,8.105,ACTIVE,219.16,363.99,59.954,1502559003,"201051344001203","219011344069620",27.43,44.00,0,336.04,417.49,225.3,215.5,1.039,804354.1,804354.1,17871,0,0,0,L,1122011218,0,125.62,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559032,2340777.00
08/12/2017 13:30,2,7.334,ACTIVE,214.87,353.17,59.949,1502559003,"274151322000054","219011344069620",25.56,50.60,0,330.03,390.14,189.8,181.3,0.716,1020084.2,1020084.2,17720,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559033,2340778.00
08/12/2017 13:30,2,8.096,ACTIVE,219.61,367.00,59.965,1502559003,"201051344000867","219011344069620",27.29,41.80,0,334.84,415.99,223.6,213.9,1.003,798035.5,798035.5,17871,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559035,2340779.00
08/12/2017 13:30,2,7.973,ACTIVE,218.93,368.20,59.959,1502559003,"201051344001093","219011344069620",27.51,42.30,0,334.54,416.59,222.1,212.4,1.003,801865.7,801865.7,17873,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559036,2340780.00
08/12/2017 13:30,2,7.986,ACTIVE,220.29,370.60,59.959,1502559003,"201051344000900","219011344069620",28.33,36.50,0,334.54,422.00,229.3,219.4,1.016,819982.7,819982.7,17872,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559037,2340781.00
08/12/2017 13:30,2,7.912,ALERT,220.06,366.70,59.954,1502559003,"201051344000648","219011344069620",27.39,39.30,0,305.68,419.30,219.4,209.8,1.021,806539.2,806539.2,17845,0,0,0,L,1122011218,0,124.72,125.40,0002,35,0,0,0,0,0,0,1,1055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559039,2340782.00
08/12/2017 13:30,2,8.023,ACTIVE,220.52,367.30,59.954,1502559003,"201051344000569","219011344069620",27.87,37.80,0,334.54,421.70,226.3,216.5,1.043,821656.4,821656.4,17816,0,0,0,L,1122011218,0,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559040,2340783.00
08/12/2017 13:30,2,8.096,ACTIVE,220.97,366.10,59.954,1502559003,"201051344000983","219011344069620",27.47,38.60,0,329.13,424.11,225.3,215.5,1.039,812480.8,812480.8,17848,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559041,2340784.00
08/12/2017 13:30,2,8.041,ACTIVE,220.97,367.60,59.996,1502559003,"201051344001158","219011344069620",27.06,40.80,0,335.14,419.60,220.2,210.7,1.012,796480.5,796480.5,17850,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559042,2340785.00
08/12/2017 13:30,2,8.047,ACTIVE,220.97,367.60,59.928,1502559003,"201051344000576","219011344069620",27.49,37.30,0,335.14,421.70,224.1,214.4,1.025,811038.8,811038.8,17862,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559042,2340786.00
08/12/2017 13:30,2,7.291,ACTIVE,215.09,353.77,59.949,1502559003,"274151322000087","219011344069620",26.54,63.00,0,330.03,389.54,195.9,187.2,0.747,995251.6,995251.6,17973,0,0,0,L,1151911521,0,123.59,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559043,2340787.00
08/12/2017 13:45,2,7.986,ACTIVE,220.52,365.80,59.959,1502559904,"201051344000645","219011344069620",27.31,38.80,0,328.82,427.71,220.8,211.1,1.003,809995.7,809995.7,17837,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559905,2340788.00
08/12/2017 13:45,2,7.279,ACTIVE,215.09,369.40,59.944,1502559904,"274151322000085","219011344069620",24.53,54.30,0,330.93,386.53,180.8,172.5,0.694,1014882.2,1014882.2,17735,0,0,0,L,1151911521,0,123.81,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559906,2340789.00
08/12/2017 13:45,2,8.020,ACTIVE,219.16,366.40,59.959,1502559904,"201051344000633","219011344069620",26.98,45.30,0,332.73,414.19,218.9,209.4,1.030,797102.7,797102.7,17885,0,0,0,L,1122011218,0,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559906,2340790.00
08/12/2017 13:45,2,8.062,ACTIVE,220.74,367.30,60.002,1502559904,"201051344000469","219011344069620",27.53,35.20,0,335.14,420.50,224.7,214.9,1.039,801031.9,801031.9,17851,0,0,0,L,1122011218,0,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559907,2340791.00
08/12/2017 13:45,2,8.117,ACTIVE,217.58,363.69,59.959,1502559904,"201051344000646","219011344069620",26.42,45.00,0,333.03,415.09,217.2,207.7,1.021,795376.3,795376.3,17840,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559908,2340792.00
08/12/2017 13:45,2,7.412,ACTIVE,214.87,359.18,59.986,1502559904,"274151322000052","219011344069620",26.40,59.00,0,330.03,390.44,198.2,189.4,0.787,1057167.7,1057167.7,17731,0,0,0,L,1151911521,0,122.91,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559909,2340793.00
08/12/2017 13:45,2,8.152,ACTIVE,219.39,365.19,59.970,1502559904,"201051344000585","219011344069620",27.04,42.80,0,335.44,415.69,223.2,213.5,1.025,809368.2,809368.2,17837,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559910,2340794.00
08/12/2017 13:45,2,8.029,ACTIVE,217.35,363.39,59.970,1502559904,"201051344001230","219011344069620",26.92,44.30,0,329.13,409.68,218.8,209.3,1.021,799852.5,799852.5,17880,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559911,2340795.00
08/12/2017 13:45,2,8.043,ACTIVE,219.39,363.99,59.970,1502559904,"201051344000582","219011344069620",26.66,41.80,0,336.04,415.69,217.2,207.7,1.003,788830.3,788830.3,17827,0,0,0,L,1122011218,0,125.40,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559912,2340796.00
08/12/2017 13:45,2,7.963,ACTIVE,218.03,362.19,59.981,1502559904,"201051344000955","219011344069620",26.98,44.00,0,334.24,413.89,217.4,207.9,1.025,809011.8,809011.8,17851,0,0,0,L,1122011218,0,124.27,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559913,2340797.00
08/12/2017 13:45,2,4.896,ACTIVE,214.64,407.87,59.949,1502559904,"274151322000094","219011344069620",37.75,56.30,0,375.71,449.35,186.8,178.3,0.716,873809.4,873809.4,18129,0,0,0,L,1151911521,0,122.91,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559914,2340798.00
08/12/2017 13:45,2,8.158,ACTIVE,220.74,367.60,59.970,1502559904,"201051344000579","219011344069620",26.54,44.30,0,334.24,419.60,219.2,209.7,1.003,819296.9,819296.9,17847,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559915,2340799.00
08/12/2017 13:45,2,8.041,ACTIVE,217.58,361.59,59.965,1502559904,"201051344000890","219011344069620",26.82,48.30,0,332.13,414.49,218.3,208.8,0.999,803100.9,803100.9,17850,0,0,0,L,1122011218,0,124.72,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559916,2340800.00
08/12/2017 13:45,2,7.893,ACTIVE,218.71,363.39,59.959,1502559904,"201051344000438","219011344069620",27.04,45.30,0,337.24,415.39,216.1,206.6,1.016,805382.5,805382.5,17831,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559917,2340801.00
08/12/2017 13:45,2,7.641,ACTIVE,218.03,356.18,59.944,1502559904,"201051344000417","219011344069620",17.87,45.30,0,336.94,388.94,138.3,131.6,0.645,718020.3,718020.3,17881,0,0,0,L,1122011218,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559918,2340802.00
08/12/2017 13:45,2,7.396,ACTIVE,214.19,371.81,59.970,1502559904,"274151322000083","219011344069620",26.32,60.80,0,329.73,390.74,197.0,188.2,0.791,1046478.2,1046478.2,17744,0,0,0,L,1151911521,0,122.91,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559918,2340803.00
08/12/2017 13:45,2,7.818,ACTIVE,215.54,357.68,59.970,1502559904,"274151322000076","219011344069620",27.02,62.50,0,330.33,394.05,213.8,204.4,0.866,1117302.7,1117302.7,17736,0,0,0,L,1151911521,0,123.14,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559919,2340804.00
08/12/2017 13:45,2,8.150,ACTIVE,219.16,364.59,59.944,1502559904,"201051344000868","219011344069620",27.14,38.20,0,334.54,417.19,224.0,214.3,0.986,799367.2,799367.2,17865,0,0,0,L,1122011218,0,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559920,2340805.00
08/12/2017 13:45,2,7.805,ACTIVE,214.64,368.20,59.975,1502559904,"274151322000095","219011344069620",26.92,59.80,0,329.43,394.65,212.6,203.2,0.809,1106527.7,1106527.7,17755,0,0,0,L,1151911521,0,123.36,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559921,2340806.00
08/12/2017 13:45,2,7.945,ACTIVE,220.97,361.89,59.975,1502559904,"201051344000988","219011344069620",17.91,36.50,0,341.75,393.45,144.1,137.2,0.667,690121.7,690121.7,17832,0,0,0,L,1122011218,0,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559922,2340807.00
08/12/2017 13:45,2,8.162,ACTIVE,219.16,364.29,59.975,1502559904,"201051344001025","219011344069620",27.04,45.30,0,336.64,416.59,223.4,213.7,1.003,806327.3,806327.3,17836,0,0,0,L,1122011218,0,124.94,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559923,2340808.00
08/12/2017 13:45,2,8.094,ACTIVE,220.97,367.30,59.981,1502559904,"201051344000458","219011344069620",27.12,39.80,0,336.34,418.70,222.2,212.6,1.039,810468.5,810468.5,17831,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559924,2340809.00
08/12/2017 13:45,2,8.080,ACTIVE,221.19,370.00,59.981,1502559904,"201051344000853","219011344069620",27.63,38.00,0,341.75,421.10,226.0,216.2,1.052,811853.4,811853.4,17857,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559925,2340810.00
08/12/2017 13:45,2,8.031,ACTIVE,217.35,363.69,59.970,1502559904,"201051344000685","219011344069620",27.00,42.80,0,336.64,413.59,219.5,210.0,1.061,805199.0,805199.0,17872,0,0,0,L,1122011218,0,125.17,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559926,2340811.00
08/12/2017 13:45,2,8.018,ACTIVE,218.93,363.99,59.975,1502559904,"201051344000917","219011344069620",27.15,42.00,0,335.74,415.09,220.3,210.7,1.047,801911.8,801911.8,17866,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559927,2340812.00
08/12/2017 13:45,2,7.992,ACTIVE,217.80,363.99,59.975,1502559904,"201051344001145","219011344069620",27.10,42.00,0,336.94,414.79,219.2,209.6,1.008,809921.7,809921.7,17853,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559927,2340813.00
08/12/2017 13:45,2,8.137,ACTIVE,219.61,367.00,59.981,1502559904,"201051344000651","219011344069620",26.72,41.80,0,334.54,415.09,220.2,210.6,0.999,798888.1,798888.1,17844,0,0,0,L,1122011218,0,125.85,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559928,2340814.00
08/12/2017 13:45,2,7.264,ACTIVE,214.64,356.18,59.959,1502559904,"274151322000088","219011344069620",26.26,53.80,0,329.73,389.54,193.2,184.5,0.738,1004185.4,1004185.4,17738,0,0,0,L,1151911521,0,123.81,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559929,2340815.00
08/12/2017 13:45,2,4.971,ACTIVE,215.77,418.09,59.975,1502559904,"274151322000068","219011344069620",37.27,55.80,0,378.72,448.75,187.2,178.7,0.720,874674.0,874674.0,18143,0,0,0,L,1151911521,0,123.81,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559930,2340816.00
08/12/2017 13:45,2,8.055,ACTIVE,218.93,365.19,59.970,1502559904,"201051344001135","219011344069620",26.90,42.00,0,336.34,415.69,219.3,209.8,0.981,794445.8,794445.8,17812,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559931,2340817.00
08/12/2017 13:45,2,8.102,ACTIVE,218.48,366.70,59.975,1502559904,"201051344000594","219011344069620",26.78,54.30,0,335.14,415.69,219.8,210.3,0.999,813890.6,813890.6,17838,0,0,0,L,1122011218,0,124.27,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559932,2340818.00
08/12/2017 13:45,2,8.131,ACTIVE,219.39,364.89,59.959,1502559904,"201051344001203","219011344069620",27.14,44.80,0,336.64,416.29,223.3,213.6,1.047,804407.2,804407.2,17872,0,0,0,L,1122011218,0,125.85,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559933,2340819.00
08/12/2017 13:45,2,7.332,ACTIVE,214.87,363.09,59.975,1502559904,"274151322000054","219011344069620",25.07,50.80,0,330.03,388.64,186.1,177.7,0.725,1020128.6,1020128.6,17721,0,0,0,L,1151911521,0,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559934,2340820.00
08/12/2017 13:45,2,8.127,ACTIVE,219.61,367.30,60.012,1502559904,"201051344000867","219011344069620",27.00,42.80,0,334.84,415.39,222.1,212.4,0.999,798088.2,798088.2,17872,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559935,2340821.00
08/12/2017 13:45,2,7.910,ACTIVE,219.16,363.99,59.981,1502559904,"201051344001093","219011344069620",27.53,42.30,0,334.54,415.09,220.4,210.9,0.994,801918.0,801918.0,17874,0,0,0,L,1122011218,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559936,2340822.00
08/12/2017 13:45,2,8.121,ACTIVE,220.52,369.70,59.970,1502559904,"201051344000900","219011344069620",27.79,36.80,0,334.54,420.50,228.5,218.6,1.025,820036.8,820036.8,17873,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559937,2340823.00
08/12/2017 13:45,2,7.930,ACTIVE,220.29,368.20,59.975,1502559904,"201051344000648","219011344069620",27.25,40.40,0,335.14,415.69,218.9,209.4,1.008,806591.0,806591.0,17847,0,0,0,L,1122011218,0,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559937,2340824.00
08/12/2017 13:45,2,8.070,ACTIVE,220.52,368.80,59.975,1502559904,"201051344000569","219011344069620",27.61,39.30,0,333.33,419.00,225.5,215.7,1.039,821709.7,821709.7,17817,0,0,0,L,1122011218,0,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559938,2340825.00
08/12/2017 13:45,2,8.102,ACTIVE,220.97,369.10,59.981,1502559904,"201051344000983","219011344069620",27.37,39.30,0,333.33,426.51,224.4,214.7,1.047,812533.9,812533.9,17849,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559939,2340826.00
08/12/2017 13:45,2,8.020,ACTIVE,220.74,368.20,59.981,1502559904,"201051344001158","219011344069620",26.96,41.80,0,335.74,418.70,218.8,209.3,0.999,796532.3,796532.3,17851,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559940,2340827.00
08/12/2017 13:45,2,8.037,ACTIVE,220.74,368.80,59.970,1502559904,"201051344000576","219011344069620",27.45,38.40,0,336.04,420.20,223.5,213.8,1.025,811091.6,811091.6,17863,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559941,2340828.00
08/12/2017 13:45,2,7.311,ACTIVE,214.87,362.19,59.975,1502559904,"274151322000087","219011344069620",26.26,63.70,0,327.02,391.04,194.3,185.6,0.729,995297.7,995297.7,17974,0,0,0,L,1151911521,0,123.36,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502559942,2340829.00
08/12/2017 14:00,2,8.064,ACTIVE,221.42,368.50,59.965,1502560803,"201051344000645","219011344069620",26.88,39.80,0,336.34,418.09,219.5,210.0,0.990,810047.4,810047.4,17838,0,0,0,L,1122011218,0,126.07,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502560804,2340830.00
08/12/2017 14:00,2,7.215,ACTIVE,216.00,354.37,59.954,1502560803,"274151322000085","219011344069620",24.73,54.50,0,331.23,386.23,180.4,172.2,0.685,1014924.5,1014924.5,17736,0,0,0,L,1151911521,0,124.49,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502560805,2340831.00
08/12/2017 14:00,2,7.961,ACTIVE,220.29,367.90,59.959,1502560803,"201051344000633","219011344069620",27.10,46.00,0,334.54,413.89,218.3,208.8,1.016,797154.0,797154.0,17886,0,0,0,L,1122011218,0,125.40,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502560806,2340832.00
08/12/2017 14:00,2,7.906,ACTIVE,221.87,370.00,59.965,1502560803,"201051344000469","219011344069620",27.91,35.80,0,335.14,420.80,223.3,213.6,1.039,801084.6,801084.6,17852,0,0,0,L,1122011218,0,125.62,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502560807,2340833.00
08/12/2017 14:00,2,7.969,ACTIVE,218.71,363.09,59.970,1502560803,"201051344000646","219011344069620",26.96,45.00,0,336.04,415.39,217.6,208.1,1.025,795427.3,795427.3,17841,0,0,0,L,1122011218,0,125.40,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502560808,2340834.00
08/12/2017 14:00,2,7.330,ACTIVE,215.77,369.70,59.954,1502560803,"274151322000052","219011344069620",26.70,59.30,0,330.63,390.14,198.1,189.3,0.773,1057214.0,1057214.0,17732,0,0,0,L,1151911521,0,123.14,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502560809,2340835.00
08/12/2017 14:00,2,8.100,ACTIVE,220.06,367.30,59.970,1502560803,"201051344000585","219011344069620",27.17,43.20,0,335.44,414.79,222.9,213.2,1.025,809420.5,809420.5,17838,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502560810,2340836.00
08/12/2017 14:00,2,7.941,ACTIVE,218.26,363.39,59.965,1502560803,"201051344001230","219011344069620",27.12,44.30,0,329.73,412.38,218.1,208.6,1.012,799903.7,799903.7,17881,0,0,0,L,1122011218,0,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502560810,2340837.00
08/12/2017 14:00,2,7.861,ACTIVE,220.29,365.49,59.944,1502560803,"201051344000582","219011344069620",27.21,42.30,0,335.44,415.99,216.5,207.0,0.986,788881.1,788881.1,17828,0,0,0,L,1122011218,0,125.85,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502560811,2340838.00
08/12/2017 14:00,2,7.943,ACTIVE,218.71,364.29,59.959,1502560803,"201051344000955","219011344069620",27.00,44.30,0,336.04,412.98,217.3,207.8,1.021,809062.6,809062.6,17852,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502560812,2340839.00
08/12/2017 14:00,2,4.854,ACTIVE,216.00,428.91,59.959,1502560803,"274151322000094","219011344069620",37.91,56.00,0,381.42,450.86,186.4,178.0,0.720,873853.2,873853.2,18130,0,0,0,L,1151911521,0,123.59,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502560813,2340840.00
08/12/2017 14:00,2,7.998,ACTIVE,221.64,369.70,59.981,1502560803,"201051344000579","219011344069620",27.00,44.30,0,336.64,418.70,218.7,209.2,0.999,819348.3,819348.3,17848,0,0,0,L,1122011218,0,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502560814,2340841.00
08/12/2017 14:00,2,7.973,ACTIVE,218.48,362.49,60.012,1502560803,"201051344000890","219011344069620",26.98,47.80,0,336.64,414.19,217.8,208.3,0.986,803152.0,803152.0,17851,0,0,0,L,1122011218,0,125.40,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502560815,2340842.00
08/12/2017 14:00,2,7.900,ACTIVE,219.39,365.80,60.002,1502560803,"201051344000438","219011344069620",27.00,45.50,0,336.04,414.49,215.9,206.5,1.012,805433.1,805433.1,17832,0,0,0,L,1122011218,0,125.62,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502560817,2340843.00
08/12/2017 14:00,2,7.631,ACTIVE,218.93,356.18,59.975,1502560803,"201051344000417","219011344069620",17.87,45.80,0,336.64,390.14,138.1,131.4,0.650,718052.5,718052.5,17882,0,0,0,L,1122011218,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502560818,2340844.00
08/12/2017 14:00,2,7.365,ACTIVE,215.32,360.69,59.975,1502560803,"274151322000083","219011344069620",26.34,61.00,0,330.33,390.14,196.7,187.9,0.787,1046524.3,1046524.3,17745,0,0,0,L,1151911521,0,123.14,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502560818,2340845.00
08/12/2017 14:00,2,7.746,ACTIVE,216.45,380.22,59.970,1502560803,"274151322000076","219011344069620",27.23,62.30,0,330.33,398.26,213.5,204.1,0.826,1117352.8,1117352.8,17737,0,0,0,L,1151911521,0,124.04,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502560819,2340846.00
08/12/2017 14:00,2,8.027,ACTIVE,220.06,369.10,59.986,1502560803,"201051344000868","219011344069620",27.43,37.50,0,335.14,415.69,223.0,213.3,1.008,799419.6,799419.6,17866,0,0,0,L,1122011218,0,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502560820,2340847.00
08/12/2017 14:00,2,7.805,ACTIVE,215.77,351.67,59.970,1502560803,"274151322000095","219011344069620",26.84,60.30,0,330.03,393.45,212.0,202.7,0.795,1106577.5,1106577.5,17756,0,0,0,L,1151911521,0,124.04,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502560821,2340848.00
08/12/2017 14:00,2,7.914,ACTIVE,221.87,363.09,59.991,1502560803,"201051344000988","219011344069620",17.89,36.50,0,341.75,396.45,143.4,136.5,0.654,690155.2,690155.2,17833,0,0,0,L,1122011218,0,125.85,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502560822,2340849.00
08/12/2017 14:00,2,7.928,ACTIVE,219.84,363.39,60.018,1502560803,"201051344001025","219011344069620",27.71,45.30,0,335.74,416.29,222.4,212.8,0.994,806379.6,806379.6,17837,0,0,0,L,1122011218,0,125.40,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502560823,2340850.00
08/12/2017 14:00,2,8.092,ACTIVE,221.64,369.70,60.012,1502560803,"201051344000458","219011344069620",26.96,40.20,0,336.34,419.30,220.9,211.3,1.030,810520.5,810520.5,17832,0,0,0,L,1122011218,0,126.07,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502560824,2340851.00
08/12/2017 14:00,2,8.033,ACTIVE,222.10,371.51,59.981,1502560803,"201051344000853","219011344069620",27.53,38.20,0,338.14,420.80,224.0,214.2,1.043,811906.2,811906.2,17858,0,0,0,L,1122011218,0,126.53,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502560825,2340852.00
08/12/2017 14:00,2,7.998,ACTIVE,218.48,364.29,59.981,1502560803,"201051344000685","219011344069620",26.94,43.20,0,336.04,414.19,218.0,208.5,1.025,805250.2,805250.2,17873,0,0,0,L,1122011218,0,125.62,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502560826,2340853.00
08/12/2017 14:00,2,7.867,ACTIVE,219.61,363.69,59.996,1502560803,"201051344000917","219011344069620",27.43,42.30,0,335.44,414.49,218.6,209.0,1.039,801963.2,801963.2,17867,0,0,0,L,1122011218,0,125.40,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502560827,2340854.00
08/12/2017 14:00,2,7.807,ACTIVE,218.71,365.49,59.965,1502560803,"201051344001145","219011344069620",27.49,42.30,0,337.24,414.19,217.2,207.8,0.977,809972.8,809972.8,17854,0,0,0,L,1122011218,0,125.17,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502560827,2340855.00
08/12/2017 14:00,2,8.104,ACTIVE,220.29,365.49,59.991,1502560803,"201051344000651","219011344069620",26.64,42.00,0,334.84,414.49,218.6,209.0,0.986,798939.6,798939.6,17845,0,0,0,L,1122011218,0,126.30,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502560828,2340856.00
08/12/2017 14:00,2,7.234,ACTIVE,215.77,358.28,60.002,1502560803,"274151322000088","219011344069620",26.24,54.00,0,330.03,389.24,192.1,183.5,0.729,1004230.5,1004230.5,17739,0,0,0,L,1151911521,0,124.49,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502560829,2340857.00
08/12/2017 14:00,2,5.041,ACTIVE,216.67,413.29,59.981,1502560803,"274151322000068","219011344069620",36.42,55.50,0,380.52,446.35,186.2,177.8,0.716,874717.7,874717.7,18144,0,0,0,L,1151911521,0,124.49,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502560830,2340858.00
08/12/2017 14:00,2,7.957,ACTIVE,219.61,365.19,59.986,1502560803,"201051344001135","219011344069620",27.08,42.80,0,336.04,414.79,218.1,208.6,0.990,794497.0,794497.0,17813,0,0,0,L,1122011218,0,125.62,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502560831,2340859.00
08/12/2017 14:00,2,7.998,ACTIVE,219.39,365.49,59.991,1502560803,"201051344000594","219011344069620",26.96,54.00,0,335.44,415.99,218.2,208.7,0.968,813942.0,813942.0,17839,0,0,0,L,1122011218,0,124.94,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502560832,2340860.00
08/12/2017 14:00,2,8.037,ACTIVE,219.84,365.49,59.981,1502560803,"201051344001203","219011344069620",27.25,44.50,0,335.74,415.99,221.8,212.2,1.008,804459.4,804459.4,17873,0,0,0,L,1122011218,0,126.07,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502560833,2340861.00
08/12/2017 14:00,2,7.268,ACTIVE,215.77,353.17,59.975,1502560803,"274151322000054","219011344069620",25.23,51.30,0,329.73,388.64,185.7,177.3,0.703,1020172.1,1020172.1,17722,0,0,0,L,1151911521,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502560834,2340862.00
08/12/2017 14:00,2,8.068,ACTIVE,220.29,364.89,59.986,1502560803,"201051344000867","219011344069620",26.92,43.60,0,334.84,414.79,219.9,210.3,0.986,798140.1,798140.1,17873,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502560835,2340863.00
08/12/2017 14:00,2,7.842,ACTIVE,220.06,366.10,59.991,1502560803,"201051344001093","219011344069620",27.45,43.00,0,334.54,415.99,218.0,208.5,0.990,801969.4,801969.4,17875,0,0,0,L,1122011218,0,125.62,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502560836,2340864.00
08/12/2017 14:00,2,8.117,ACTIVE,221.19,370.00,59.970,1502560803,"201051344000900","219011344069620",27.47,37.80,0,334.24,420.50,225.8,216.0,1.021,820090.2,820090.2,17874,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502560837,2340865.00
08/12/2017 14:00,2,7.912,ACTIVE,220.97,367.30,59.986,1502560803,"201051344000648","219011344069620",27.02,40.20,0,335.14,418.09,216.3,206.9,0.986,806642.2,806642.2,17848,0,0,0,L,1122011218,0,125.17,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502560837,2340866.00
08/12/2017 14:00,2,7.938,ACTIVE,221.19,369.70,59.981,1502560803,"201051344000569","219011344069620",27.71,39.30,0,334.24,419.30,222.7,213.1,1.021,821762.3,821762.3,17818,0,0,0,L,1122011218,0,125.40,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502560838,2340867.00
08/12/2017 14:00,2,7.969,ACTIVE,221.64,368.20,59.991,1502560803,"201051344000983","219011344069620",27.51,39.30,0,334.84,419.60,222.1,212.4,1.030,812586.4,812586.4,17850,0,0,0,L,1122011218,0,126.07,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502560839,2340868.00
08/12/2017 14:00,2,8.029,ACTIVE,221.64,367.90,59.991,1502560803,"201051344001158","219011344069620",26.64,41.00,0,336.04,417.79,216.4,206.9,0.999,796583.5,796583.5,17852,0,0,0,L,1122011218,0,125.85,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502560840,2340869.00
08/12/2017 14:00,2,8.012,ACTIVE,221.42,369.10,59.986,1502560803,"201051344000576","219011344069620",27.17,38.00,0,336.04,419.90,220.3,210.8,1.012,811143.8,811143.8,17864,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502560841,2340870.00
08/12/2017 14:00,2,7.291,ACTIVE,216.22,376.62,59.981,1502560803,"274151322000087","219011344069620",26.10,66.70,0,328.52,388.64,192.6,184.0,0.716,995343.0,995343.0,17975,0,0,0,L,1151911521,0,124.27,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502560842,2340871.00
08/12/2017 14:15,2,7.633,ACTIVE,221.19,367.90,59.965,1502561703,"201051344000645","219011344069620",27.10,39.80,0,336.34,418.39,209.2,200.0,0.955,810098.4,810098.4,17839,0,0,0,L,1122011218,0,125.85,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502561704,2340872.00
08/12/2017 14:15,2,6.830,ACTIVE,215.77,360.69,59.959,1502561703,"274151322000085","219011344069620",24.99,54.80,0,331.83,386.23,172.7,164.8,0.663,1014966.3,1014966.3,17737,0,0,0,L,1151911521,0,124.27,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502561705,2340873.00
08/12/2017 14:15,2,7.643,ACTIVE,220.06,366.70,59.981,1502561703,"201051344000633","219011344069620",26.90,45.80,0,335.14,412.98,208.2,199.0,0.981,797204.6,797204.6,17887,0,0,0,L,1122011218,0,125.40,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502561706,2340874.00
08/12/2017 14:15,2,7.645,ACTIVE,221.42,368.50,59.975,1502561703,"201051344000469","219011344069620",27.57,36.00,0,335.14,420.50,213.5,204.2,0.981,801136.5,801136.5,17853,0,0,0,L,1122011218,0,125.40,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502561707,2340875.00
08/12/2017 14:15,2,7.547,ACTIVE,218.26,363.99,59.965,1502561703,"201051344000646","219011344069620",27.15,45.50,0,336.04,414.49,207.6,198.4,0.972,795477.6,795477.6,17842,0,0,0,L,1122011218,0,125.40,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502561708,2340876.00
08/12/2017 14:15,2,6.979,ACTIVE,215.77,362.79,59.975,1502561703,"274151322000052","219011344069620",26.66,59.80,0,330.63,392.85,188.5,180.0,0.738,1057259.8,1057259.8,17733,0,0,0,L,1151911521,0,123.59,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502561709,2340877.00
08/12/2017 14:15,2,7.766,ACTIVE,219.84,365.19,59.965,1502561703,"201051344000585","219011344069620",27.10,43.20,0,334.24,414.19,213.3,203.9,0.986,809472.2,809472.2,17839,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502561710,2340878.00
08/12/2017 14:15,2,7.467,ACTIVE,217.80,361.59,59.975,1502561703,"201051344001230","219011344069620",27.51,44.80,0,331.53,413.29,208.1,198.9,0.972,799954.2,799954.2,17882,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502561711,2340879.00
08/12/2017 14:15,2,7.586,ACTIVE,219.84,365.49,59.981,1502561703,"201051344000582","219011344069620",26.92,43.20,0,335.44,414.79,206.7,197.6,0.937,788931.3,788931.3,17829,0,0,0,L,1122011218,0,125.62,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502561712,2340880.00
08/12/2017 14:15,2,7.531,ACTIVE,218.48,363.69,59.981,1502561703,"201051344000955","219011344069620",27.14,44.30,0,337.24,414.19,206.9,197.8,0.972,809112.8,809112.8,17853,0,0,0,L,1122011218,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502561713,2340881.00
08/12/2017 14:15,2,4.664,ACTIVE,215.54,407.87,59.981,1502561703,"274151322000094","219011344069620",37.63,55.80,0,383.83,447.25,176.8,168.8,0.689,873896.3,873896.3,18131,0,0,0,L,1151911521,0,123.36,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502561713,2340882.00
08/12/2017 14:15,2,7.645,ACTIVE,221.42,367.30,59.970,1502561703,"201051344000579","219011344069620",26.98,45.30,0,338.14,419.00,208.8,199.6,0.963,819398.9,819398.9,17849,0,0,0,L,1122011218,0,125.85,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502561714,2340883.00
08/12/2017 14:15,2,7.541,ACTIVE,218.26,363.09,59.986,1502561703,"201051344000890","219011344069620",27.19,48.30,0,336.94,413.89,207.7,198.5,0.941,803202.3,803202.3,17852,0,0,0,L,1122011218,0,125.17,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502561715,2340884.00
08/12/2017 14:15,2,7.516,ACTIVE,219.16,365.19,59.975,1502561703,"201051344000438","219011344069620",27.08,45.80,0,336.04,413.89,206.2,197.1,0.968,805483.0,805483.0,17833,0,0,0,L,1122011218,0,125.62,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502561716,2340885.00
08/12/2017 14:15,2,7.254,ACTIVE,218.48,357.08,59.986,1502561703,"201051344000417","219011344069620",17.97,45.80,0,338.14,389.24,131.9,125.4,0.619,718084.2,718084.2,17883,0,0,0,L,1122011218,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502561717,2340886.00
08/12/2017 14:15,2,6.957,ACTIVE,215.09,367.00,59.970,1502561703,"274151322000083","219011344069620",26.64,62.30,0,329.73,389.54,187.4,178.9,0.747,1046569.6,1046569.6,17746,0,0,0,L,1151911521,0,122.91,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502561718,2340887.00
08/12/2017 14:15,2,7.340,ACTIVE,216.22,366.70,59.975,1502561703,"274151322000076","219011344069620",27.37,63.30,0,333.33,397.66,203.5,194.5,0.782,1117402.1,1117402.1,17738,0,0,0,L,1151911521,0,124.04,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502561719,2340888.00
08/12/2017 14:15,2,7.693,ACTIVE,219.84,365.49,59.959,1502561703,"201051344000868","219011344069620",27.33,38.20,0,335.14,414.49,212.9,203.6,0.959,799471.2,799471.2,17867,0,0,0,L,1122011218,0,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502561720,2340889.00
08/12/2017 14:15,2,7.414,ACTIVE,215.09,359.48,59.981,1502561703,"274151322000095","219011344069620",26.98,60.00,0,329.73,392.85,202.4,193.4,0.769,1106626.5,1106626.5,17757,0,0,0,L,1151911521,0,123.59,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502561721,2340890.00
08/12/2017 14:15,2,7.572,ACTIVE,221.42,362.19,59.986,1502561703,"201051344000988","219011344069620",17.89,37.00,0,342.35,395.85,137.2,130.5,0.628,690188.2,690188.2,17834,0,0,0,L,1122011218,0,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502561722,2340891.00
08/12/2017 14:15,2,7.723,ACTIVE,219.61,365.49,59.981,1502561703,"201051344001025","219011344069620",27.21,45.50,0,336.34,414.79,212.7,203.4,0.959,806431.1,806431.1,17838,0,0,0,L,1122011218,0,125.40,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502561723,2340892.00
08/12/2017 14:15,2,7.643,ACTIVE,221.19,367.60,59.981,1502561703,"201051344000458","219011344069620",27.29,40.60,0,336.64,419.00,211.3,202.0,0.981,810571.7,810571.7,17833,0,0,0,L,1122011218,0,125.85,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502561724,2340893.00
08/12/2017 14:15,2,7.693,ACTIVE,221.87,369.40,59.959,1502561703,"201051344000853","219011344069620",27.45,39.50,0,342.05,420.50,213.9,204.5,0.994,811958.1,811958.1,17859,0,0,0,L,1122011218,0,126.30,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502561724,2340894.00
08/12/2017 14:15,2,7.533,ACTIVE,218.03,363.39,59.981,1502561703,"201051344000685","219011344069620",27.35,43.40,0,336.94,413.59,208.6,199.4,0.999,805300.7,805300.7,17874,0,0,0,L,1122011218,0,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502561725,2340895.00
08/12/2017 14:15,2,7.623,ACTIVE,219.39,365.19,59.986,1502561703,"201051344000917","219011344069620",27.12,43.00,0,335.74,413.59,209.3,200.1,0.977,802013.9,802013.9,17868,0,0,0,L,1122011218,0,125.40,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502561726,2340896.00
08/12/2017 14:15,2,7.646,ACTIVE,218.26,363.69,59.981,1502561703,"201051344001145","219011344069620",26.88,42.50,0,337.24,413.59,208.2,199.0,0.946,810023.2,810023.2,17855,0,0,0,L,1122011218,0,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502561727,2340897.00
08/12/2017 14:15,2,7.635,ACTIVE,219.84,365.19,59.981,1502561703,"201051344000651","219011344069620",27.12,42.30,0,335.14,413.59,209.6,200.4,0.946,798990.3,798990.3,17846,0,0,0,L,1122011218,0,126.07,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502561728,2340898.00
08/12/2017 14:15,2,6.906,ACTIVE,215.32,354.37,59.981,1502561703,"274151322000088","219011344069620",26.28,53.50,0,330.03,389.24,183.7,175.4,0.698,1004274.9,1004274.9,17740,0,0,0,L,1151911521,0,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502561729,2340899.00
08/12/2017 14:15,2,4.703,ACTIVE,216.22,413.89,59.986,1502561703,"274151322000068","219011344069620",37.35,56.30,0,379.32,446.05,178.2,170.1,0.685,874760.8,874760.8,18145,0,0,0,L,1151911521,0,124.04,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502561730,2340900.00
08/12/2017 14:15,2,7.605,ACTIVE,219.39,363.99,59.981,1502561703,"201051344001135","219011344069620",27.17,42.30,0,336.04,413.59,209.2,200.0,0.959,794547.5,794547.5,17814,0,0,0,L,1122011218,0,125.62,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502561731,2340901.00
08/12/2017 14:15,2,7.615,ACTIVE,219.16,363.39,60.007,1502561703,"201051344000594","219011344069620",27.14,54.50,0,335.14,414.19,209.3,200.1,0.977,813992.6,813992.6,17840,0,0,0,L,1122011218,0,124.72,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502561732,2340902.00
08/12/2017 14:15,2,7.627,ACTIVE,219.61,365.49,59.981,1502561703,"201051344001203","219011344069620",27.51,44.80,0,336.34,414.79,212.5,203.2,0.977,804510.8,804510.8,17874,0,0,0,L,1122011218,0,126.07,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502561733,2340903.00
08/12/2017 14:15,2,6.965,ACTIVE,215.77,355.58,59.975,1502561703,"274151322000054","219011344069620",25.25,51.30,0,330.93,388.04,178.1,170.0,0.676,1020215.0,1020215.0,17723,0,0,0,L,1151911521,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502561734,2340904.00
08/12/2017 14:15,2,7.709,ACTIVE,220.06,365.19,59.981,1502561703,"201051344000867","219011344069620",27.08,43.40,0,335.44,412.98,211.5,202.2,0.950,798191.1,798191.1,17874,0,0,0,L,1122011218,0,125.40,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502561735,2340905.00
08/12/2017 14:15,2,7.496,ACTIVE,219.39,365.49,59.981,1502561703,"201051344001093","219011344069620",27.55,42.80,0,335.14,413.89,209.1,199.9,0.955,802020.0,802020.0,17876,0,0,0,L,1122011218,0,125.40,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502561736,2340906.00
08/12/2017 14:15,2,7.725,ACTIVE,220.97,368.80,59.981,1502561703,"201051344000900","219011344069620",27.71,37.30,0,335.14,419.90,216.7,207.2,0.972,820142.6,820142.6,17875,0,0,0,L,1122011218,0,125.85,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502561737,2340907.00
08/12/2017 14:15,2,7.637,ACTIVE,220.74,367.30,59.991,1502561703,"201051344000648","219011344069620",26.86,40.40,0,336.64,418.70,207.7,198.6,0.955,806692.4,806692.4,17849,0,0,0,L,1122011218,0,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502561738,2340908.00
08/12/2017 14:15,2,7.582,ACTIVE,220.97,367.60,59.954,1502561703,"201051344000569","219011344069620",27.83,39.50,0,335.44,418.70,213.7,204.3,0.981,821814.0,821814.0,17819,0,0,0,L,1122011218,0,125.17,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502561739,2340909.00
08/12/2017 14:15,2,7.623,ACTIVE,221.42,367.90,59.981,1502561703,"201051344000983","219011344069620",27.63,40.00,0,335.74,419.60,213.3,204.0,0.994,812638.1,812638.1,17851,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502561740,2340910.00
