ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2017 14:15,2,7.646,ACTIVE,221.42,367.90,59.981,1502561703,"201051344001158","219011344069620",26.92,42.00,0,336.34,418.70,208.3,199.1,0.959,796633.8,796633.8,17853,0,0,0,L,1122011218,0,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502561740,2340911.00
08/12/2017 14:15,2,7.586,ACTIVE,221.42,368.50,59.981,1502561703,"201051344000576","219011344069620",27.57,38.40,0,336.94,420.20,211.7,202.4,0.968,811195.0,811195.0,17865,0,0,0,L,1122011218,0,125.85,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502561741,2340912.00
08/12/2017 14:15,2,6.951,ACTIVE,215.54,356.18,59.970,1502561703,"274151322000087","219011344069620",26.28,68.00,0,330.63,387.74,185.0,176.6,0.685,995387.7,995387.7,17976,0,0,0,L,1151911521,0,123.81,124.27,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502561742,2340913.00
08/12/2017 14:30,2,7.756,ACTIVE,221.19,367.00,59.954,1502562603,"201051344000645","219011344069620",26.88,40.40,0,337.84,417.19,210.9,201.7,0.963,810148.9,810148.9,17840,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502562604,2340914.00
08/12/2017 14:30,2,7.012,ACTIVE,215.77,357.68,59.944,1502562603,"274151322000085","219011344069620",24.49,54.30,0,332.73,385.33,174.0,166.0,0.663,1015007.8,1015007.8,17738,0,0,0,L,1151911521,0,124.27,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502562605,2340915.00
08/12/2017 14:30,2,7.768,ACTIVE,220.06,365.19,59.959,1502562603,"201051344000633","219011344069620",26.72,46.80,0,335.44,415.69,210.2,201.0,0.990,797254.8,797254.8,17888,0,0,0,L,1122011218,0,125.40,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502562606,2340916.00
08/12/2017 14:30,2,7.666,ACTIVE,221.42,367.60,59.949,1502562603,"201051344000469","219011344069620",27.73,36.50,0,337.24,419.60,215.1,205.7,0.999,801187.9,801187.9,17854,0,0,0,L,1122011218,0,125.40,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502562607,2340917.00
08/12/2017 14:30,2,7.615,ACTIVE,218.03,364.59,59.949,1502562603,"201051344000646","219011344069620",27.12,45.50,0,336.34,413.29,209.1,199.9,0.981,795527.6,795527.6,17843,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502562608,2340918.00
08/12/2017 14:30,2,7.070,ACTIVE,216.00,365.49,59.944,1502562603,"274151322000052","219011344069620",26.54,59.50,0,330.63,389.54,190.2,181.7,0.747,1057305.2,1057305.2,17734,0,0,0,L,1151911521,0,123.36,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502562609,2340919.00
08/12/2017 14:30,2,7.877,ACTIVE,219.61,365.80,59.954,1502562603,"201051344000585","219011344069620",27.00,43.60,0,334.84,412.38,215.4,205.9,0.990,809523.5,809523.5,17840,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502562610,2340920.00
08/12/2017 14:30,2,7.703,ACTIVE,217.80,361.59,59.954,1502562603,"201051344001230","219011344069620",26.94,45.30,0,331.23,411.78,210.0,200.7,0.977,800004.4,800004.4,17883,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502562611,2340921.00
08/12/2017 14:30,2,7.623,ACTIVE,219.39,365.49,59.944,1502562603,"201051344000582","219011344069620",27.08,42.80,0,335.14,413.29,208.8,199.7,0.950,788981.1,788981.1,17830,0,0,0,L,1122011218,0,125.40,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502562611,2340922.00
08/12/2017 14:30,2,7.646,ACTIVE,218.03,363.69,59.954,1502562603,"201051344000955","219011344069620",26.96,46.00,0,337.24,411.78,208.7,199.5,0.981,809162.6,809162.6,17854,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502562612,2340923.00
08/12/2017 14:30,2,4.760,ACTIVE,215.54,410.58,59.933,1502562603,"274151322000094","219011344069620",37.19,55.50,0,382.03,447.85,180.1,171.9,0.698,873939.1,873939.1,18132,0,0,0,L,1151911521,0,123.14,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502562613,2340924.00
08/12/2017 14:30,2,7.592,ACTIVE,221.42,368.20,59.959,1502562603,"201051344000579","219011344069620",27.39,46.00,0,338.14,416.89,210.5,201.2,0.977,819449.2,819449.2,17850,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502562614,2340925.00
08/12/2017 14:30,2,7.736,ACTIVE,217.80,363.09,59.949,1502562603,"201051344000890","219011344069620",26.78,48.00,0,336.94,412.38,209.7,200.5,0.955,803252.3,803252.3,17853,0,0,0,L,1122011218,0,124.94,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502562615,2340926.00
08/12/2017 14:30,2,7.654,ACTIVE,218.71,364.59,59.959,1502562603,"201051344000438","219011344069620",26.84,46.20,0,336.34,412.68,208.1,198.9,0.981,805532.6,805532.6,17834,0,0,0,L,1122011218,0,125.40,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502562616,2340927.00
08/12/2017 14:30,2,7.287,ACTIVE,218.26,356.48,59.959,1502562603,"201051344000417","219011344069620",17.99,46.40,0,338.44,388.64,132.8,126.2,0.623,718115.8,718115.8,17884,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502562617,2340928.00
08/12/2017 14:30,2,7.107,ACTIVE,215.09,345.06,59.959,1502562603,"274151322000083","219011344069620",26.30,61.00,0,329.73,388.64,189.2,180.7,0.760,1046614.7,1046614.7,17747,0,0,0,L,1151911521,0,123.14,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502562618,2340929.00
08/12/2017 14:30,2,7.475,ACTIVE,216.45,378.12,59.944,1502562603,"274151322000076","219011344069620",27.10,63.70,0,333.63,395.85,205.1,196.0,0.791,1117451.0,1117451.0,17739,0,0,0,L,1151911521,0,123.81,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502562619,2340930.00
08/12/2017 14:30,2,7.758,ACTIVE,219.84,365.49,59.954,1502562603,"201051344000868","219011344069620",27.31,38.80,0,334.54,413.59,214.4,205.0,0.963,799522.4,799522.4,17868,0,0,0,L,1122011218,0,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502562620,2340931.00
08/12/2017 14:30,2,7.443,ACTIVE,215.32,356.48,59.954,1502562603,"274151322000095","219011344069620",27.08,61.00,0,329.73,391.94,203.9,194.9,0.791,1106675.1,1106675.1,17758,0,0,0,L,1151911521,0,124.04,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502562621,2340932.00
08/12/2017 14:30,2,7.625,ACTIVE,221.42,361.29,59.954,1502562603,"201051344000988","219011344069620",17.91,36.80,0,342.95,395.25,138.3,131.5,0.628,690221.1,690221.1,17835,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502562621,2340933.00
08/12/2017 14:30,2,7.723,ACTIVE,219.39,362.19,59.965,1502562603,"201051344001025","219011344069620",27.43,45.80,0,335.74,414.19,214.5,205.1,0.955,806482.3,806482.3,17839,0,0,0,L,1122011218,0,125.17,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502562622,2340934.00
08/12/2017 14:30,2,7.734,ACTIVE,221.42,367.30,59.949,1502562603,"201051344000458","219011344069620",27.25,40.60,0,339.04,417.79,213.3,204.0,0.990,810622.5,810622.5,17834,0,0,0,L,1122011218,0,125.85,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502562623,2340935.00
08/12/2017 14:30,2,7.814,ACTIVE,221.87,369.10,59.959,1502562603,"201051344000853","219011344069620",27.35,39.30,0,342.05,419.00,216.4,207.0,1.008,812009.6,812009.6,17860,0,0,0,L,1122011218,0,126.30,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502562624,2340936.00
08/12/2017 14:30,2,7.701,ACTIVE,218.03,363.99,59.959,1502562603,"201051344000685","219011344069620",27.02,43.20,0,337.24,412.68,210.7,201.4,1.016,805350.8,805350.8,17875,0,0,0,L,1122011218,0,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502562625,2340937.00
08/12/2017 14:30,2,7.619,ACTIVE,219.16,366.10,59.959,1502562603,"201051344000917","219011344069620",27.43,43.60,0,335.44,412.38,211.7,202.4,0.994,802064.3,802064.3,17869,0,0,0,L,1122011218,0,125.17,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502562626,2340938.00
08/12/2017 14:30,2,7.682,ACTIVE,218.03,362.49,59.959,1502562603,"201051344001145","219011344069620",27.10,42.80,0,337.24,412.38,210.5,201.3,0.963,810073.4,810073.4,17856,0,0,0,L,1122011218,0,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502562627,2340939.00
08/12/2017 14:30,2,7.791,ACTIVE,219.84,366.70,59.991,1502562603,"201051344000651","219011344069620",26.82,43.00,0,335.14,412.08,211.6,202.3,0.950,799040.7,799040.7,17847,0,0,0,L,1122011218,0,126.07,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502562628,2340940.00
08/12/2017 14:30,2,7.018,ACTIVE,215.77,354.07,59.959,1502562603,"274151322000088","219011344069620",26.10,53.80,0,330.63,390.14,185.4,177.0,0.694,1004319.0,1004319.0,17741,0,0,0,L,1151911521,0,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502562629,2340941.00
08/12/2017 14:30,2,4.775,ACTIVE,216.45,423.81,59.954,1502562603,"274151322000068","219011344069620",37.23,56.00,0,378.72,443.64,179.5,171.4,0.694,874803.7,874803.7,18146,0,0,0,L,1151911521,0,124.27,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502562630,2340942.00
08/12/2017 14:30,2,7.689,ACTIVE,219.16,363.99,59.959,1502562603,"201051344001135","219011344069620",27.10,43.00,0,336.34,412.68,210.9,201.7,0.963,794597.8,794597.8,17815,0,0,0,L,1122011218,0,125.40,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502562631,2340943.00
08/12/2017 14:30,2,7.801,ACTIVE,219.16,363.39,59.965,1502562603,"201051344000594","219011344069620",26.74,54.30,0,335.14,412.98,211.3,202.0,0.972,814042.9,814042.9,17841,0,0,0,L,1122011218,0,124.72,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502562632,2340944.00
08/12/2017 14:30,2,7.848,ACTIVE,219.61,363.99,59.970,1502562603,"201051344001203","219011344069620",26.96,45.80,0,335.74,413.29,214.3,204.9,0.986,804561.9,804561.9,17875,0,0,0,L,1122011218,0,126.07,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502562633,2340945.00
08/12/2017 14:30,2,6.982,ACTIVE,215.77,364.29,59.965,1502562603,"274151322000054","219011344069620",25.35,52.30,0,330.93,387.14,179.1,170.9,0.681,1020257.6,1020257.6,17724,0,0,0,L,1151911521,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502562634,2340946.00
08/12/2017 14:30,2,7.781,ACTIVE,220.06,365.49,59.965,1502562603,"201051344000867","219011344069620",27.02,44.00,0,335.14,411.48,212.9,203.5,0.937,798241.8,798241.8,17875,0,0,0,L,1122011218,0,125.40,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502562635,2340947.00
08/12/2017 14:30,2,7.549,ACTIVE,219.39,366.10,59.938,1502562603,"201051344001093","219011344069620",27.55,43.00,0,334.84,412.68,210.5,201.2,0.959,802070.2,802070.2,17877,0,0,0,L,1122011218,0,125.62,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502562636,2340948.00
08/12/2017 14:30,2,7.795,ACTIVE,220.97,368.20,59.986,1502562603,"201051344000900","219011344069620",27.67,38.20,0,335.44,419.90,218.4,208.9,0.981,820194.7,820194.7,17876,0,0,0,L,1122011218,0,125.85,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502562636,2340949.00
08/12/2017 14:30,2,7.578,ACTIVE,220.74,367.00,59.944,1502562603,"201051344000648","219011344069620",27.27,40.40,0,336.04,417.19,209.4,200.2,0.959,806742.3,806742.3,17850,0,0,0,L,1122011218,0,125.17,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502562637,2340950.00
08/12/2017 14:30,2,7.672,ACTIVE,220.97,367.90,59.970,1502562603,"201051344000569","219011344069620",27.81,39.30,0,335.14,418.09,216.0,206.6,0.999,821865.5,821865.5,17820,0,0,0,L,1122011218,0,125.17,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502562638,2340951.00
08/12/2017 14:30,2,7.674,ACTIVE,221.42,368.20,59.965,1502562603,"201051344000983","219011344069620",27.71,39.80,0,336.34,418.39,215.2,205.8,0.990,812689.4,812689.4,17852,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502562639,2340952.00
08/12/2017 14:30,2,7.730,ACTIVE,221.42,368.20,59.959,1502562603,"201051344001158","219011344069620",26.80,42.30,0,339.34,416.59,209.8,200.6,0.959,796683.8,796683.8,17854,0,0,0,L,1122011218,0,125.62,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502562640,2340953.00
08/12/2017 14:30,2,7.719,ACTIVE,221.19,367.60,59.981,1502562603,"201051344000576","219011344069620",27.23,39.00,0,339.65,418.39,212.8,203.5,0.981,811245.8,811245.8,17866,0,0,0,L,1122011218,0,125.85,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502562641,2340954.00
08/12/2017 14:30,2,7.008,ACTIVE,215.77,365.19,59.965,1502562603,"274151322000087","219011344069620",26.28,70.00,0,331.53,386.53,186.4,178.0,0.689,995432.1,995432.1,17977,0,0,0,L,1151911521,0,123.59,124.27,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502562642,2340955.00
08/12/2017 14:45,2,7.680,ACTIVE,221.19,367.00,59.986,1502563503,"201051344000645","219011344069620",26.94,40.40,0,324.32,427.11,209.6,200.4,0.946,810199.1,810199.1,17841,0,0,0,L,1122011218,0,125.85,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502563504,2340956.00
08/12/2017 14:45,2,6.859,ACTIVE,216.00,349.86,59.981,1502563503,"274151322000085","219011344069620",24.91,54.50,0,331.83,384.73,172.9,165.0,0.654,1015049.1,1015049.1,17739,0,0,0,L,1151911521,0,124.27,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502563505,2340957.00
08/12/2017 14:45,2,7.719,ACTIVE,220.29,367.00,59.975,1502563503,"201051344000633","219011344069620",26.68,46.60,0,335.14,411.18,208.4,199.2,0.981,797304.7,797304.7,17889,0,0,0,L,1122011218,0,125.40,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502563506,2340958.00
08/12/2017 14:45,2,7.541,ACTIVE,221.64,367.30,59.970,1502563503,"201051344000469","219011344069620",27.95,36.30,0,336.34,418.39,213.3,204.0,0.990,801239.0,801239.0,17855,0,0,0,L,1122011218,0,125.62,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502563507,2340959.00
08/12/2017 14:45,2,7.701,ACTIVE,218.48,364.89,59.970,1502563503,"201051344000646","219011344069620",26.66,46.00,0,336.64,412.98,207.9,198.7,0.972,795577.3,795577.3,17844,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502563508,2340960.00
08/12/2017 14:45,2,6.990,ACTIVE,215.77,351.67,59.949,1502563503,"274151322000052","219011344069620",26.66,59.30,0,330.93,388.94,188.8,180.3,0.738,1057350.3,1057350.3,17735,0,0,0,L,1151911521,0,123.36,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502563509,2340961.00
08/12/2017 14:45,2,7.805,ACTIVE,220.06,365.80,59.975,1502563503,"201051344000585","219011344069620",27.10,43.80,0,334.84,412.08,214.0,204.6,0.968,809574.6,809574.6,17841,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502563509,2340962.00
08/12/2017 14:45,2,7.480,ACTIVE,218.03,362.49,59.986,1502563503,"201051344001230","219011344069620",27.49,44.80,0,333.03,409.68,208.4,199.2,0.963,800054.1,800054.1,17884,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502563510,2340963.00
08/12/2017 14:45,2,7.523,ACTIVE,219.84,363.99,59.970,1502563503,"201051344000582","219011344069620",27.14,43.40,0,335.44,412.68,206.7,197.5,0.924,789030.5,789030.5,17831,0,0,0,L,1122011218,0,125.62,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502563511,2340964.00
08/12/2017 14:45,2,7.512,ACTIVE,218.48,363.69,59.944,1502563503,"201051344000955","219011344069620",27.25,45.00,0,336.94,410.88,207.3,198.2,0.977,809212.1,809212.1,17855,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502563512,2340965.00
08/12/2017 14:45,2,4.734,ACTIVE,216.00,403.07,59.996,1502563503,"274151322000094","219011344069620",37.13,56.00,0,376.31,450.26,177.4,169.3,0.681,873981.4,873981.4,18133,0,0,0,L,1151911521,0,123.59,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502563513,2340966.00
08/12/2017 14:45,2,7.650,ACTIVE,221.64,367.30,59.981,1502563503,"201051344000579","219011344069620",26.92,45.80,0,337.84,416.29,208.5,199.4,0.963,819499.1,819499.1,17851,0,0,0,L,1122011218,0,125.85,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502563514,2340967.00
08/12/2017 14:45,2,7.656,ACTIVE,218.26,362.19,59.991,1502563503,"201051344000890","219011344069620",26.74,48.80,0,337.54,411.78,207.2,198.1,0.946,803301.9,803301.9,17854,0,0,0,L,1122011218,0,125.17,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502563515,2340968.00
08/12/2017 14:45,2,7.496,ACTIVE,219.16,365.80,59.981,1502563503,"201051344000438","219011344069620",27.15,46.20,0,336.64,412.98,206.2,197.1,0.959,805581.8,805581.8,17835,0,0,0,L,1122011218,0,125.62,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502563516,2340969.00
08/12/2017 14:45,2,7.293,ACTIVE,218.71,356.48,59.975,1502563503,"201051344000417","219011344069620",17.89,46.20,0,338.14,388.04,132.2,125.7,0.619,718147.2,718147.2,17885,0,0,0,L,1122011218,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502563517,2340970.00
08/12/2017 14:45,2,6.990,ACTIVE,215.54,353.17,59.975,1502563503,"274151322000083","219011344069620",26.50,62.50,0,330.33,388.04,187.5,179.0,0.747,1046659.6,1046659.6,17748,0,0,0,L,1151911521,0,123.59,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502563518,2340971.00
08/12/2017 14:45,2,7.375,ACTIVE,216.67,375.41,59.975,1502563503,"274151322000076","219011344069620",27.21,63.00,0,333.33,395.25,202.9,193.9,0.782,1117499.6,1117499.6,17740,0,0,0,L,1151911521,0,124.04,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502563519,2340972.00
08/12/2017 14:45,2,7.625,ACTIVE,220.06,367.30,59.981,1502563503,"201051344000868","219011344069620",27.55,38.80,0,334.84,413.59,212.8,203.5,0.955,799573.3,799573.3,17869,0,0,0,L,1122011218,0,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502563520,2340973.00
08/12/2017 14:45,2,7.453,ACTIVE,215.77,370.90,59.970,1502563503,"274151322000095","219011344069620",26.74,60.00,0,319.81,406.67,201.8,192.9,0.765,1106723.5,1106723.5,17759,0,0,0,L,1151911521,0,123.81,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502563521,2340974.00
08/12/2017 14:45,2,7.559,ACTIVE,221.64,362.49,59.981,1502563503,"201051344000988","219011344069620",17.89,37.50,0,342.05,394.65,137.0,130.3,0.632,690253.6,690253.6,17836,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502563522,2340975.00
08/12/2017 14:45,2,7.789,ACTIVE,219.61,366.70,59.975,1502563503,"201051344001025","219011344069620",27.00,45.80,0,336.04,413.89,212.9,203.6,0.950,806533.1,806533.1,17840,0,0,0,L,1122011218,0,125.40,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502563523,2340976.00
08/12/2017 14:45,2,7.686,ACTIVE,221.64,369.70,59.996,1502563503,"201051344000458","219011344069620",27.14,41.00,0,337.24,417.19,211.2,201.9,0.990,810673.1,810673.1,17835,0,0,0,L,1122011218,0,126.07,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502563524,2340977.00
08/12/2017 14:45,2,7.641,ACTIVE,222.10,369.40,59.986,1502563503,"201051344000853","219011344069620",27.67,39.00,0,342.65,419.30,214.2,204.8,0.968,812060.9,812060.9,17861,0,0,0,L,1122011218,0,126.53,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502563524,2340978.00
08/12/2017 14:45,2,7.564,ACTIVE,218.26,363.39,59.970,1502563503,"201051344000685","219011344069620",27.19,43.60,0,337.54,411.48,208.2,199.1,1.003,805400.7,805400.7,17876,0,0,0,L,1122011218,0,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502563525,2340979.00
08/12/2017 14:45,2,7.561,ACTIVE,219.61,364.89,59.975,1502563503,"201051344000917","219011344069620",27.35,43.00,0,336.04,412.68,209.6,200.3,0.981,802114.4,802114.4,17870,0,0,0,L,1122011218,0,125.40,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502563526,2340980.00
08/12/2017 14:45,2,7.482,ACTIVE,218.48,362.49,59.981,1502563503,"201051344001145","219011344069620",27.51,43.00,0,337.84,412.38,208.5,199.3,0.941,810123.2,810123.2,17857,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502563527,2340981.00
08/12/2017 14:45,2,7.631,ACTIVE,220.06,364.59,59.981,1502563503,"201051344000651","219011344069620",27.15,43.60,0,335.14,411.48,209.7,200.5,0.924,799090.7,799090.7,17848,0,0,0,L,1122011218,0,126.07,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502563528,2340982.00
08/12/2017 14:45,2,6.854,ACTIVE,215.54,354.37,59.981,1502563503,"274151322000088","219011344069620",26.46,54.00,0,330.93,387.14,183.6,175.3,0.694,1004362.8,1004362.8,17742,0,0,0,L,1151911521,0,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502563529,2340983.00
08/12/2017 14:45,2,4.738,ACTIVE,216.90,419.30,59.975,1502563503,"274151322000068","219011344069620",36.90,55.50,0,380.22,446.95,176.8,168.7,0.681,874846.1,874846.1,18147,0,0,0,L,1151911521,0,124.27,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502563530,2340984.00
08/12/2017 14:45,2,7.664,ACTIVE,219.39,361.89,59.975,1502563503,"201051344001135","219011344069620",27.00,43.20,0,336.64,412.38,209.4,200.2,0.932,794647.7,794647.7,17816,0,0,0,L,1122011218,0,125.62,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502563531,2340985.00
08/12/2017 14:45,2,7.682,ACTIVE,219.39,364.29,59.981,1502563503,"201051344000594","219011344069620",26.90,54.80,0,335.44,412.98,209.2,199.9,0.928,814093.0,814093.0,17842,0,0,0,L,1122011218,0,124.94,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502563532,2340986.00
08/12/2017 14:45,2,7.639,ACTIVE,219.84,362.49,59.986,1502563503,"201051344001203","219011344069620",27.43,45.80,0,336.34,413.29,212.2,202.9,1.003,804612.5,804612.5,17876,0,0,0,L,1122011218,0,126.30,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502563533,2340987.00
08/12/2017 14:45,2,6.887,ACTIVE,216.00,367.60,59.981,1502563503,"274151322000054","219011344069620",25.50,51.50,0,331.23,386.53,177.8,169.7,0.667,1020299.8,1020299.8,17725,0,0,0,L,1151911521,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502563534,2340988.00
08/12/2017 14:45,2,7.578,ACTIVE,220.29,364.59,59.981,1502563503,"201051344000867","219011344069620",27.49,44.80,0,334.84,411.18,210.9,201.7,0.941,798292.2,798292.2,17876,0,0,0,L,1122011218,0,125.62,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502563535,2340989.00
08/12/2017 14:45,2,7.473,ACTIVE,219.84,362.49,59.975,1502563503,"201051344001093","219011344069620",27.53,43.40,0,335.74,411.78,208.4,199.3,0.946,802119.9,802119.9,17878,0,0,0,L,1122011218,0,125.85,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502563536,2340990.00
08/12/2017 14:45,2,7.701,ACTIVE,221.19,367.90,59.970,1502563503,"201051344000900","219011344069620",27.73,37.50,0,334.24,418.70,216.4,206.9,0.972,820246.5,820246.5,17877,0,0,0,L,1122011218,0,126.07,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502563536,2340991.00
08/12/2017 14:45,2,7.475,ACTIVE,220.97,366.40,59.981,1502563503,"201051344000648","219011344069620",27.43,41.30,0,335.74,416.59,207.5,198.4,0.950,806791.9,806791.9,17851,0,0,0,L,1122011218,0,125.17,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502563537,2340992.00
08/12/2017 14:45,2,7.619,ACTIVE,221.19,367.30,60.018,1502563503,"201051344000569","219011344069620",27.73,39.00,0,335.74,417.19,214.1,204.7,0.981,821916.6,821916.6,17821,0,0,0,L,1122011218,0,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502563538,2340993.00
08/12/2017 14:45,2,7.643,ACTIVE,221.64,368.20,59.996,1502563503,"201051344000983","219011344069620",27.63,39.80,0,336.04,417.49,213.8,204.4,0.990,812740.5,812740.5,17853,0,0,0,L,1122011218,0,126.07,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502563539,2340994.00
08/12/2017 14:45,2,7.645,ACTIVE,221.64,366.70,59.986,1502563503,"201051344001158","219011344069620",26.90,42.30,0,336.64,415.99,208.3,199.1,0.955,796733.4,796733.4,17855,0,0,0,L,1122011218,0,125.85,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502563540,2340995.00
08/12/2017 14:45,2,7.615,ACTIVE,221.42,368.20,59.981,1502563503,"201051344000576","219011344069620",27.37,38.40,0,327.32,429.52,211.2,201.9,0.972,811296.3,811296.3,17867,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502563541,2340996.00
08/12/2017 14:45,2,6.854,ACTIVE,216.00,360.38,59.975,1502563503,"274151322000087","219011344069620",26.62,69.70,0,330.63,386.23,184.7,176.4,0.685,995476.1,995476.1,17978,0,0,0,L,1151911521,0,124.04,124.49,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502563542,2340997.00
08/12/2017 15:00,2,7.482,ACTIVE,221.19,365.19,59.981,1502564404,"201051344000645","219011344069620",27.10,40.20,0,337.24,415.39,205.4,196.3,0.928,810248.5,810248.5,17842,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502564405,2340998.00
08/12/2017 15:00,2,6.682,ACTIVE,215.77,368.50,59.981,1502564404,"274151322000085","219011344069620",25.03,54.00,0,332.13,384.73,169.3,161.5,0.636,1015089.7,1015089.7,17740,0,0,0,L,1151911521,0,124.04,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502564406,2340999.00
08/12/2017 15:00,2,7.459,ACTIVE,220.06,366.40,59.981,1502564404,"201051344000633","219011344069620",27.12,46.60,0,335.44,411.48,204.8,195.8,0.959,797353.8,797353.8,17890,0,0,0,L,1122011218,0,125.40,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502564407,2341000.00
08/12/2017 15:00,2,7.355,ACTIVE,221.64,368.50,59.986,1502564404,"201051344000469","219011344069620",28.09,36.00,0,337.84,418.09,209.2,200.0,0.977,801289.3,801289.3,17856,0,0,0,L,1122011218,0,125.62,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502564408,2341001.00
08/12/2017 15:00,2,7.357,ACTIVE,218.26,362.49,59.991,1502564404,"201051344000646","219011344069620",27.43,45.00,0,335.44,412.08,204.4,195.4,0.968,795626.3,795626.3,17845,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502564408,2341002.00
08/12/2017 15:00,2,6.883,ACTIVE,215.54,362.49,59.970,1502564404,"274151322000052","219011344069620",26.50,59.30,0,330.33,388.94,184.7,176.3,0.720,1057394.6,1057394.6,17736,0,0,0,L,1151911521,0,123.14,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502564409,2341003.00
08/12/2017 15:00,2,7.639,ALERT,219.84,364.89,59.986,1502564404,"201051344000585","219011344069620",27.19,42.80,0,305.68,411.48,210.3,201.1,0.977,809625.0,809625.0,17842,0,0,0,L,1122011218,0,125.17,124.94,0002,40,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502564411,2341004.00
08/12/2017 15:00,2,7.283,ACTIVE,217.80,361.29,59.975,1502564404,"201051344001230","219011344069620",27.69,44.30,0,330.63,406.67,204.3,195.3,0.959,800103.3,800103.3,17885,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502564412,2341005.00
08/12/2017 15:00,2,7.379,ACTIVE,219.61,365.19,59.991,1502564404,"201051344000582","219011344069620",27.23,42.80,0,335.44,412.38,203.5,194.5,0.932,789079.4,789079.4,17832,0,0,0,L,1122011218,0,125.40,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502564413,2341006.00
08/12/2017 15:00,2,7.363,ACTIVE,218.48,363.09,59.975,1502564404,"201051344000955","219011344069620",27.25,45.30,0,337.24,409.68,203.3,194.3,0.955,809260.9,809260.9,17856,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502564414,2341007.00
08/12/2017 15:00,2,4.537,ACTIVE,215.77,408.18,59.970,1502564404,"274151322000094","219011344069620",37.73,55.50,0,379.02,446.35,173.4,165.4,0.667,874023.2,874023.2,18134,0,0,0,L,1151911521,0,123.36,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502564415,2341008.00
08/12/2017 15:00,2,7.525,ACTIVE,221.42,367.30,59.981,1502564404,"201051344000579","219011344069620",26.88,45.50,0,338.14,415.69,204.8,195.7,0.946,819548.4,819548.4,17852,0,0,0,L,1122011218,0,125.85,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502564416,2341009.00
08/12/2017 15:00,2,7.498,ACTIVE,218.03,361.29,59.954,1502564404,"201051344000890","219011344069620",26.86,48.50,0,336.94,411.18,203.9,194.8,0.928,803350.9,803350.9,17855,0,0,0,L,1122011218,0,124.94,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502564417,2341010.00
08/12/2017 15:00,2,7.340,ACTIVE,219.16,363.99,59.975,1502564404,"201051344000438","219011344069620",27.25,46.20,0,336.64,411.48,202.7,193.7,0.941,805630.5,805630.5,17836,0,0,0,L,1122011218,0,125.62,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502564418,2341011.00
08/12/2017 15:00,2,7.186,ACTIVE,218.48,355.58,59.981,1502564404,"201051344000417","219011344069620",17.91,46.00,0,337.54,387.14,130.3,123.8,0.619,718178.2,718178.2,17886,0,0,0,L,1122011218,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502564418,2341012.00
08/12/2017 15:00,2,6.818,ACTIVE,215.09,360.69,59.970,1502564404,"274151322000083","219011344069620",26.62,61.00,0,330.33,387.14,183.7,175.4,0.734,1046703.7,1046703.7,17749,0,0,0,L,1151911521,0,123.14,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502564419,2341013.00
08/12/2017 15:00,2,7.223,ACTIVE,216.67,365.19,59.981,1502564404,"274151322000076","219011344069620",27.17,63.30,0,332.43,391.34,198.8,189.9,0.765,1117547.4,1117547.4,17741,0,0,0,L,1151911521,0,123.81,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502564420,2341014.00
08/12/2017 15:00,2,7.623,ACTIVE,219.61,365.80,59.981,1502564404,"201051344000868","219011344069620",26.88,38.40,0,335.14,411.78,207.5,198.3,0.928,799623.4,799623.4,17870,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502564421,2341015.00
08/12/2017 15:00,2,7.217,ACTIVE,215.32,355.58,59.965,1502564404,"274151322000095","219011344069620",27.08,59.80,0,330.63,391.34,197.8,189.0,0.756,1106771.1,1106771.1,17760,0,0,0,L,1151911521,0,123.81,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502564422,2341016.00
08/12/2017 15:00,2,7.385,ACTIVE,221.42,360.38,59.970,1502564404,"201051344000988","219011344069620",17.95,37.30,0,342.65,393.75,134.1,127.5,0.619,690285.6,690285.6,17837,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502564423,2341017.00
08/12/2017 15:00,2,7.453,ACTIVE,219.39,364.29,59.970,1502564404,"201051344001025","219011344069620",27.71,45.30,0,328.52,414.79,208.9,199.7,0.937,806583.4,806583.4,17841,0,0,0,L,1122011218,0,125.40,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502564424,2341018.00
08/12/2017 15:00,2,7.414,ACTIVE,221.42,366.40,59.991,1502564404,"201051344000458","219011344069620",27.55,40.60,0,339.04,416.89,206.9,197.8,0.972,810722.8,810722.8,17836,0,0,0,L,1122011218,0,125.85,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502564425,2341019.00
08/12/2017 15:00,2,7.510,ACTIVE,221.87,368.50,60.002,1502564404,"201051344000853","219011344069620",27.55,38.80,0,342.95,418.09,209.5,200.3,0.977,812111.3,812111.3,17862,0,0,0,L,1122011218,0,126.53,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502564426,2341020.00
08/12/2017 15:00,2,7.492,ACTIVE,218.03,363.69,59.981,1502564404,"201051344000685","219011344069620",26.98,43.20,0,337.24,410.58,204.7,195.7,0.990,805449.9,805449.9,17877,0,0,0,L,1122011218,0,125.40,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502564427,2341021.00
08/12/2017 15:00,2,7.467,ACTIVE,219.39,362.49,59.965,1502564404,"201051344000917","219011344069620",27.17,43.60,0,336.34,412.08,205.4,196.4,0.963,802163.8,802163.8,17871,0,0,0,L,1122011218,0,125.40,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502564428,2341022.00
08/12/2017 15:00,2,7.426,ACTIVE,218.26,363.99,59.981,1502564404,"201051344001145","219011344069620",27.25,43.20,0,337.84,411.18,205.0,195.9,0.937,810172.4,810172.4,17858,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502564429,2341023.00
08/12/2017 15:00,2,7.521,ACTIVE,219.84,364.89,59.970,1502564404,"201051344000651","219011344069620",27.04,43.40,0,335.14,411.18,205.9,196.8,0.937,799140.1,799140.1,17849,0,0,0,L,1122011218,0,126.07,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502564430,2341024.00
08/12/2017 15:00,2,6.643,ACTIVE,215.77,373.01,59.970,1502564404,"274151322000088","219011344069620",26.64,53.30,0,330.63,387.44,178.9,170.8,0.676,1004405.9,1004405.9,17743,0,0,0,L,1151911521,0,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502564430,2341025.00
08/12/2017 15:00,2,4.547,ACTIVE,216.45,414.79,59.975,1502564404,"274151322000068","219011344069620",37.67,55.00,0,379.02,449.65,173.5,165.5,0.663,874887.9,874887.9,18148,0,0,0,L,1151911521,0,124.04,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502564431,2341026.00
08/12/2017 15:00,2,7.414,ACTIVE,219.16,363.69,59.970,1502564404,"201051344001135","219011344069620",27.33,43.20,0,336.64,411.78,205.2,196.2,0.959,794697.0,794697.0,17817,0,0,0,L,1122011218,0,125.40,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502564432,2341027.00
08/12/2017 15:00,2,7.438,ACTIVE,219.16,365.19,59.965,1502564404,"201051344000594","219011344069620",27.19,54.00,0,335.44,412.38,204.7,195.6,0.906,814142.2,814142.2,17843,0,0,0,L,1122011218,0,124.94,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502564433,2341028.00
08/12/2017 15:00,2,7.484,ACTIVE,219.61,366.40,59.970,1502564404,"201051344001203","219011344069620",27.41,44.80,0,336.04,412.68,207.8,198.6,0.963,804662.5,804662.5,17877,0,0,0,L,1122011218,0,126.07,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502564434,2341029.00
08/12/2017 15:00,2,6.693,ACTIVE,216.00,371.21,59.965,1502564404,"274151322000054","219011344069620",25.74,50.80,0,330.63,386.53,174.3,166.3,0.663,1020341.6,1020341.6,17726,0,0,0,L,1151911521,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502564435,2341030.00
08/12/2017 15:00,2,7.512,ACTIVE,220.06,364.59,60.012,1502564404,"201051344000867","219011344069620",27.08,44.30,0,335.14,410.88,205.9,196.8,0.919,798341.8,798341.8,17877,0,0,0,L,1122011218,0,125.40,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502564436,2341031.00
08/12/2017 15:00,2,7.307,ACTIVE,219.61,364.59,59.981,1502564404,"201051344001093","219011344069620",27.49,42.80,0,335.74,411.18,203.4,194.4,0.919,802169.0,802169.0,17879,0,0,0,L,1122011218,0,125.62,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502564437,2341032.00
08/12/2017 15:00,2,7.482,ACTIVE,220.74,367.00,59.981,1502564404,"201051344000900","219011344069620",27.87,37.80,0,335.74,418.39,211.1,201.9,0.946,820297.4,820297.4,17878,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502564438,2341033.00
08/12/2017 15:00,2,7.207,ACTIVE,220.74,364.89,59.975,1502564404,"201051344000648","219011344069620",27.67,40.40,0,336.64,415.69,202.1,193.1,0.937,806840.7,806840.7,17852,0,0,0,L,1122011218,0,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502564439,2341034.00
08/12/2017 15:00,2,7.326,ACTIVE,220.97,366.70,59.970,1502564404,"201051344000569","219011344069620",28.05,39.00,0,335.74,416.59,208.0,198.9,0.977,821966.9,821966.9,17822,0,0,0,L,1122011218,0,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502564440,2341035.00
08/12/2017 15:00,2,7.461,ACTIVE,221.19,368.20,59.965,1502564404,"201051344000983","219011344069620",27.53,39.50,0,336.04,417.49,208.0,198.9,0.972,812790.7,812790.7,17854,0,0,0,L,1122011218,0,125.85,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502564441,2341036.00
08/12/2017 15:00,2,7.438,ACTIVE,221.19,366.40,59.970,1502564404,"201051344001158","219011344069620",26.94,43.00,0,337.84,415.39,203.0,194.0,0.932,796782.4,796782.4,17856,0,0,0,L,1122011218,0,125.62,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502564442,2341037.00
08/12/2017 15:00,2,7.410,ACTIVE,221.19,367.90,59.975,1502564404,"201051344000576","219011344069620",27.37,38.80,0,337.84,417.19,205.4,196.4,0.941,811346.0,811346.0,17868,0,0,0,L,1122011218,0,125.85,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502564443,2341038.00
08/12/2017 15:00,2,6.609,ACTIVE,215.77,351.67,59.965,1502564404,"274151322000087","219011344069620",26.88,69.30,0,330.93,385.63,179.8,171.6,0.663,995519.5,995519.5,17979,0,0,0,L,1151911521,0,124.04,124.27,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502564444,2341039.00
08/12/2017 15:15,2,7.373,ACTIVE,221.19,366.70,59.981,1502565303,"201051344000645","219011344069620",27.37,40.00,0,338.74,414.19,204.4,195.3,0.924,810296.1,810296.1,17843,0,0,0,L,1122011218,0,125.85,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502565304,2341040.00
08/12/2017 15:15,2,6.551,ACTIVE,215.54,351.97,59.981,1502565303,"274151322000085","219011344069620",25.33,53.50,0,332.73,386.23,168.1,160.3,0.641,1015128.9,1015128.9,17741,0,0,0,L,1151911521,0,124.04,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502565305,2341041.00
08/12/2017 15:15,2,7.271,ACTIVE,220.29,366.10,59.970,1502565303,"201051344000633","219011344069620",27.61,45.50,0,335.74,409.08,203.2,194.2,0.959,797401.3,797401.3,17891,0,0,0,L,1122011218,0,125.40,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502565306,2341042.00
08/12/2017 15:15,2,7.357,ACTIVE,221.64,369.40,59.975,1502565303,"201051344000469","219011344069620",27.85,35.40,0,336.94,416.29,207.6,198.4,0.977,801337.9,801337.9,17857,0,0,0,L,1122011218,0,125.40,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502565307,2341043.00
08/12/2017 15:15,2,7.271,ACTIVE,218.48,362.79,59.970,1502565303,"201051344000646","219011344069620",27.59,44.80,0,336.64,410.58,203.0,194.0,0.955,795673.8,795673.8,17846,0,0,0,L,1122011218,0,125.40,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502565308,2341044.00
08/12/2017 15:15,2,6.729,ACTIVE,215.54,353.47,59.959,1502565303,"274151322000052","219011344069620",26.86,58.00,0,330.63,386.53,182.8,174.5,0.720,1057437.4,1057437.4,17737,0,0,0,L,1151911521,0,123.36,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502565309,2341045.00
08/12/2017 15:15,2,7.389,ACTIVE,219.84,363.99,59.959,1502565303,"201051344000585","219011344069620",27.97,42.30,0,336.04,410.28,209.2,200.0,0.981,809673.9,809673.9,17844,0,0,0,L,1122011218,0,125.40,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502565310,2341046.00
08/12/2017 15:15,2,7.221,ACTIVE,218.03,363.09,59.986,1502565303,"201051344001230","219011344069620",27.73,44.30,0,330.63,405.17,202.7,193.7,0.946,800150.6,800150.6,17886,0,0,0,L,1122011218,0,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502565311,2341047.00
08/12/2017 15:15,2,7.350,ACTIVE,219.84,365.80,59.986,1502565303,"201051344000582","219011344069620",27.10,42.30,0,335.74,410.88,201.8,192.8,0.902,789126.6,789126.6,17833,0,0,0,L,1122011218,0,125.62,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502565312,2341048.00
08/12/2017 15:15,2,7.277,ACTIVE,218.48,363.39,59.991,1502565303,"201051344000955","219011344069620",27.41,43.80,0,337.84,409.08,201.9,193.0,0.955,809308.0,809308.0,17857,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502565313,2341049.00
08/12/2017 15:15,2,4.547,ACTIVE,215.77,422.90,59.996,1502565303,"274151322000094","219011344069620",37.27,54.30,0,384.73,448.75,171.6,163.7,0.663,874063.2,874063.2,18135,0,0,0,L,1151911521,0,123.36,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502565314,2341050.00
08/12/2017 15:15,2,7.328,ACTIVE,221.42,366.40,59.991,1502565303,"201051344000579","219011344069620",27.45,45.50,0,338.14,414.49,203.8,194.8,0.937,819595.9,819595.9,17853,0,0,0,L,1122011218,0,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502565315,2341051.00
08/12/2017 15:15,2,7.318,ACTIVE,218.03,362.19,60.012,1502565303,"201051344000890","219011344069620",27.31,47.00,0,337.24,409.08,202.5,193.5,0.902,803398.2,803398.2,17856,0,0,0,L,1122011218,0,125.17,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502565315,2341052.00
