ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2017 15:15,2,7.129,ACTIVE,219.16,363.39,59.975,1502565303,"201051344000438","219011344069620",27.85,45.00,0,337.54,410.58,201.1,192.1,0.946,805677.5,805677.5,17837,0,0,0,L,1122011218,0,125.62,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502565316,2341053.00
08/12/2017 15:15,2,7.133,ACTIVE,218.48,356.18,59.981,1502565303,"201051344000417","219011344069620",17.95,45.00,0,338.14,387.44,129.7,123.2,0.610,718208.2,718208.2,17887,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502565317,2341054.00
08/12/2017 15:15,2,6.715,ACTIVE,215.09,372.11,59.996,1502565303,"274151322000083","219011344069620",26.88,60.50,0,330.93,393.15,182.5,174.2,0.725,1046746.4,1046746.4,17750,0,0,0,L,1151911521,0,123.36,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502565318,2341055.00
08/12/2017 15:15,2,7.006,ACTIVE,216.45,373.31,59.996,1502565303,"274151322000076","219011344069620",27.77,61.30,0,332.43,393.45,196.9,188.1,0.760,1117593.5,1117593.5,17742,0,0,0,L,1151911521,0,124.04,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502565319,2341056.00
08/12/2017 15:15,2,7.328,ACTIVE,220.06,367.60,60.007,1502565303,"201051344000868","219011344069620",27.95,38.00,0,335.44,410.88,207.4,198.3,0.928,799671.7,799671.7,17871,0,0,0,L,1122011218,0,124.94,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502565320,2341057.00
08/12/2017 15:15,2,7.082,ACTIVE,215.09,352.57,59.991,1502565303,"274151322000095","219011344069620",27.37,59.00,0,329.43,401.56,196.3,187.5,0.738,1106817.0,1106817.0,17761,0,0,0,L,1151911521,0,123.36,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502565321,2341058.00
08/12/2017 15:15,2,7.359,ACTIVE,221.42,361.89,60.002,1502565303,"201051344000988","219011344069620",18.01,36.80,0,342.35,393.15,134.1,127.5,0.614,690316.7,690316.7,17838,0,0,0,L,1122011218,0,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502565322,2341059.00
08/12/2017 15:15,2,7.387,ACTIVE,219.39,364.59,60.002,1502565303,"201051344001025","219011344069620",27.81,44.30,0,336.64,411.48,207.9,198.8,0.932,806632.0,806632.0,17842,0,0,0,L,1122011218,0,125.17,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502565323,2341060.00
08/12/2017 15:15,2,7.385,ACTIVE,221.42,366.70,59.996,1502565303,"201051344000458","219011344069620",27.55,40.20,0,338.44,415.39,206.1,197.0,0.968,810770.9,810770.9,17837,0,0,0,L,1122011218,0,125.85,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502565324,2341061.00
08/12/2017 15:15,2,7.424,ACTIVE,221.87,368.20,60.007,1502565303,"201051344000853","219011344069620",27.71,38.80,0,342.35,416.59,208.4,199.2,0.972,812159.9,812159.9,17863,0,0,0,L,1122011218,0,126.30,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502565325,2341062.00
08/12/2017 15:15,2,7.287,ACTIVE,218.03,363.69,60.012,1502565303,"201051344000685","219011344069620",27.57,42.50,0,337.24,409.98,203.4,194.4,0.981,805497.3,805497.3,17878,0,0,0,L,1122011218,0,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502565326,2341063.00
08/12/2017 15:15,2,7.367,ACTIVE,219.39,362.49,59.996,1502565303,"201051344000917","219011344069620",27.33,42.80,0,336.64,410.28,203.8,194.8,0.955,802211.5,802211.5,17872,0,0,0,L,1122011218,0,125.40,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502565326,2341064.00
08/12/2017 15:15,2,7.260,ACTIVE,218.26,362.79,60.002,1502565303,"201051344001145","219011344069620",27.71,42.80,0,338.14,409.98,203.8,194.7,0.932,810219.9,810219.9,17859,0,0,0,L,1122011218,0,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502565327,2341065.00
08/12/2017 15:15,2,7.377,ACTIVE,219.84,362.79,60.007,1502565303,"201051344000651","219011344069620",27.37,42.50,0,335.74,409.98,204.5,195.5,0.928,799187.9,799187.9,17850,0,0,0,L,1122011218,0,126.30,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502565328,2341066.00
08/12/2017 15:15,2,6.559,ACTIVE,215.32,366.40,59.996,1502565303,"274151322000088","219011344069620",26.82,51.80,0,330.93,385.63,178.0,169.9,0.676,1004447.5,1004447.5,17744,0,0,0,L,1151911521,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502565329,2341067.00
08/12/2017 15:15,2,4.406,ACTIVE,216.45,433.12,59.996,1502565303,"274151322000068","219011344069620",38.27,54.30,0,377.22,447.85,171.6,163.7,0.658,874928.0,874928.0,18149,0,0,0,L,1151911521,0,124.04,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502565330,2341068.00
08/12/2017 15:15,2,7.377,ACTIVE,219.39,362.79,59.996,1502565303,"201051344001135","219011344069620",27.27,42.30,0,336.94,410.28,203.7,194.7,0.932,794744.6,794744.6,17818,0,0,0,L,1122011218,0,125.62,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502565331,2341069.00
08/12/2017 15:15,2,7.309,ACTIVE,219.39,360.69,60.002,1502565303,"201051344000594","219011344069620",27.55,53.30,0,335.74,411.18,203.7,194.6,0.928,814189.8,814189.8,17844,0,0,0,L,1122011218,0,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502565332,2341070.00
08/12/2017 15:15,2,7.307,ACTIVE,219.61,362.79,59.991,1502565303,"201051344001203","219011344069620",27.83,44.30,0,336.94,410.88,205.8,196.8,0.950,804710.7,804710.7,17878,0,0,0,L,1122011218,0,126.07,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502565333,2341071.00
08/12/2017 15:15,2,6.539,ACTIVE,215.54,366.40,59.996,1502565303,"274151322000054","219011344069620",26.20,50.20,0,331.23,385.03,173.5,165.5,0.658,1020382.1,1020382.1,17727,0,0,0,L,1151911521,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502565334,2341072.00
08/12/2017 15:15,2,7.303,ACTIVE,220.29,366.10,60.007,1502565303,"201051344000867","219011344069620",27.83,43.60,0,335.74,410.28,205.7,196.6,0.924,798389.7,798389.7,17878,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502565335,2341073.00
08/12/2017 15:15,2,7.219,ACTIVE,219.84,365.80,60.007,1502565303,"201051344001093","219011344069620",27.61,42.30,0,336.04,409.38,201.9,192.9,0.915,802216.2,802216.2,17880,0,0,0,L,1122011218,0,125.85,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502565336,2341074.00
08/12/2017 15:15,2,7.316,ACTIVE,221.19,367.90,59.996,1502565303,"201051344000900","219011344069620",28.35,37.30,0,335.44,416.59,209.9,200.7,0.937,820346.4,820346.4,17879,0,0,0,L,1122011218,0,125.85,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502565337,2341075.00
08/12/2017 15:15,2,7.248,ACTIVE,220.97,367.00,59.996,1502565303,"201051344000648","219011344069620",27.53,40.00,0,336.94,414.19,202.1,193.2,0.928,806887.8,806887.8,17853,0,0,0,L,1122011218,0,125.17,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502565338,2341076.00
08/12/2017 15:15,2,7.258,ACTIVE,221.19,365.80,60.007,1502565303,"201051344000569","219011344069620",28.31,38.80,0,335.74,415.39,208.1,198.9,0.963,822015.4,822015.4,17823,0,0,0,L,1122011218,0,125.17,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502565339,2341077.00
08/12/2017 15:15,2,7.350,ACTIVE,221.42,368.80,60.007,1502565303,"201051344000983","219011344069620",27.97,38.80,0,336.04,415.39,208.1,198.9,0.963,812839.2,812839.2,17855,0,0,0,L,1122011218,0,125.85,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502565340,2341078.00
08/12/2017 15:15,2,7.359,ACTIVE,221.42,365.80,60.007,1502565303,"201051344001158","219011344069620",27.19,41.30,0,336.64,413.89,202.7,193.7,0.928,796829.6,796829.6,17857,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502565340,2341079.00
08/12/2017 15:15,2,7.211,ACTIVE,221.19,368.80,59.991,1502565303,"201051344000576","219011344069620",28.17,38.00,0,336.94,415.69,205.6,196.5,0.946,811393.9,811393.9,17869,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502565341,2341080.00
08/12/2017 15:15,2,6.594,ACTIVE,215.54,352.57,59.996,1502565303,"274151322000087","219011344069620",26.80,68.30,0,326.42,386.23,178.8,170.7,0.663,995561.3,995561.3,17980,0,0,0,L,1151911521,0,123.81,124.27,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502565342,2341081.00
08/12/2017 15:30,2,7.016,ACTIVE,220.97,366.40,59.991,1502566203,"201051344000645","219011344069620",27.75,38.40,0,342.65,414.49,197.2,188.4,0.893,810344.1,810344.1,17844,0,0,0,L,1122011218,0,125.85,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502566204,2341082.00
08/12/2017 15:30,2,6.254,ACTIVE,215.77,365.19,59.986,1502566203,"274151322000085","219011344069620",25.56,52.30,0,332.13,382.93,161.8,154.2,0.614,1015168.2,1015168.2,17742,0,0,0,L,1151911521,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502566205,2341083.00
08/12/2017 15:30,2,7.123,ACTIVE,220.06,365.49,59.996,1502566203,"201051344000633","219011344069620",27.19,44.00,0,336.04,409.38,196.1,187.3,0.924,797449.0,797449.0,17892,0,0,0,L,1122011218,0,125.40,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502566206,2341084.00
08/12/2017 15:30,2,7.039,ACTIVE,221.42,367.90,60.018,1502566203,"201051344000469","219011344069620",28.11,35.20,0,341.75,416.29,200.3,191.4,0.937,801386.5,801386.5,17858,0,0,0,L,1122011218,0,125.40,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502566207,2341085.00
08/12/2017 15:30,2,6.932,ACTIVE,218.03,360.69,60.012,1502566203,"201051344000646","219011344069620",27.81,43.60,0,336.94,410.58,195.2,186.4,0.910,795721.3,795721.3,17847,0,0,0,L,1122011218,0,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502566208,2341086.00
08/12/2017 15:30,2,6.381,ACTIVE,215.77,352.27,59.975,1502566203,"274151322000052","219011344069620",27.15,57.70,0,331.23,386.53,175.5,167.5,0.689,1057480.1,1057480.1,17738,0,0,0,L,1151911521,0,123.14,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502566209,2341087.00
08/12/2017 15:30,2,7.238,ACTIVE,219.39,364.29,59.996,1502566203,"201051344000585","219011344069620",27.47,42.00,0,335.74,410.28,201.6,192.6,0.915,809722.9,809722.9,17845,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502566210,2341088.00
08/12/2017 15:30,2,6.957,ACTIVE,217.58,360.08,59.996,1502566203,"201051344001230","219011344069620",27.75,42.30,0,332.13,406.97,195.5,186.8,0.915,800198.1,800198.1,17887,0,0,0,L,1122011218,0,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502566210,2341089.00
08/12/2017 15:30,2,6.998,ACTIVE,219.39,362.49,59.959,1502566203,"201051344000582","219011344069620",27.47,41.50,0,335.44,411.18,194.6,185.9,0.893,789173.8,789173.8,17834,0,0,0,L,1122011218,0,125.40,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502566211,2341090.00
08/12/2017 15:30,2,6.971,ACTIVE,218.03,361.89,59.996,1502566203,"201051344000955","219011344069620",27.47,43.00,0,337.84,409.08,193.9,185.2,0.919,809355.2,809355.2,17858,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502566212,2341091.00
08/12/2017 15:30,2,4.322,ACTIVE,215.32,411.18,59.991,1502566203,"274151322000094","219011344069620",37.41,54.30,0,386.53,449.65,163.7,156.1,0.628,874103.1,874103.1,18136,0,0,0,L,1151911521,0,123.36,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502566213,2341092.00
08/12/2017 15:30,2,7.045,ACTIVE,221.19,365.80,59.991,1502566203,"201051344000579","219011344069620",27.59,44.00,0,342.35,414.49,196.7,188.0,0.902,819643.7,819643.7,17854,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502566214,2341093.00
08/12/2017 15:30,2,6.920,ACTIVE,218.03,360.69,59.996,1502566203,"201051344000890","219011344069620",27.81,46.60,0,337.54,409.08,194.9,186.2,0.893,803445.6,803445.6,17857,0,0,0,L,1122011218,0,125.17,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502566215,2341094.00
08/12/2017 15:30,2,7.023,ACTIVE,218.71,363.09,60.023,1502566203,"201051344000438","219011344069620",27.21,44.80,0,337.24,410.28,193.6,184.9,0.902,805724.6,805724.6,17838,0,0,0,L,1122011218,0,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502566216,2341095.00
08/12/2017 15:30,2,6.873,ACTIVE,218.03,355.88,59.996,1502566203,"201051344000417","219011344069620",17.93,44.30,0,338.44,386.53,124.9,118.6,0.588,718238.4,718238.4,17888,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502566217,2341096.00
08/12/2017 15:30,2,6.381,ACTIVE,215.09,358.88,59.970,1502566203,"274151322000083","219011344069620",27.14,59.80,0,330.93,385.93,175.2,167.2,0.698,1046789.0,1046789.0,17751,0,0,0,L,1151911521,0,123.14,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502566218,2341097.00
08/12/2017 15:30,2,6.713,ACTIVE,216.45,351.37,59.996,1502566203,"274151322000076","219011344069620",27.61,60.50,0,332.43,391.34,187.7,179.2,0.725,1117639.4,1117639.4,17743,0,0,0,L,1151911521,0,123.81,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502566219,2341098.00
08/12/2017 15:30,2,7.047,ACTIVE,219.84,364.89,60.007,1502566203,"201051344000868","219011344069620",27.91,36.80,0,335.74,410.88,199.2,190.4,0.902,799720.1,799720.1,17872,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502566220,2341099.00
08/12/2017 15:30,2,6.756,ACTIVE,215.32,353.47,59.975,1502566203,"274151322000095","219011344069620",27.45,57.70,0,330.33,389.24,187.7,179.3,0.716,1106862.8,1106862.8,17762,0,0,0,L,1151911521,0,123.81,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502566221,2341100.00
08/12/2017 15:30,2,7.018,ACTIVE,221.19,361.89,59.996,1502566203,"201051344000988","219011344069620",18.13,35.80,0,343.25,393.75,128.9,122.5,0.597,690347.9,690347.9,17839,0,0,0,L,1122011218,0,125.62,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502566222,2341101.00
08/12/2017 15:30,2,7.037,ACTIVE,218.93,362.49,59.986,1502566203,"201051344001025","219011344069620",27.99,43.60,0,336.64,411.18,199.4,190.5,0.893,806680.6,806680.6,17843,0,0,0,L,1122011218,0,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502566222,2341102.00
08/12/2017 15:30,2,7.012,ACTIVE,221.19,367.00,59.986,1502566203,"201051344000458","219011344069620",27.91,39.50,0,342.35,415.39,198.2,189.3,0.924,810819.1,810819.1,17838,0,0,0,L,1122011218,0,125.85,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502566223,2341103.00
08/12/2017 15:30,2,7.074,ACTIVE,221.42,367.90,60.002,1502566203,"201051344000853","219011344069620",27.99,38.00,0,342.05,417.19,200.7,191.8,0.932,812208.8,812208.8,17864,0,0,0,L,1122011218,0,126.30,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502566224,2341104.00
08/12/2017 15:30,2,7.000,ACTIVE,217.80,363.69,60.002,1502566203,"201051344000685","219011344069620",27.59,42.00,0,337.54,409.08,195.8,187.0,0.946,805545.0,805545.0,17879,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502566225,2341105.00
08/12/2017 15:30,2,7.104,ACTIVE,218.93,363.09,59.996,1502566203,"201051344000917","219011344069620",27.27,42.50,0,336.34,409.68,196.2,187.4,0.932,802259.4,802259.4,17873,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502566226,2341106.00
08/12/2017 15:30,2,7.012,ACTIVE,218.03,362.49,60.002,1502566203,"201051344001145","219011344069620",27.57,40.80,0,336.94,410.58,195.8,187.1,0.888,810267.6,810267.6,17860,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502566227,2341107.00
08/12/2017 15:30,2,7.143,ACTIVE,219.39,365.49,59.991,1502566203,"201051344000651","219011344069620",27.14,41.00,0,335.14,409.68,196.4,187.6,0.875,799235.8,799235.8,17851,0,0,0,L,1122011218,0,125.85,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502566228,2341108.00
08/12/2017 15:30,2,6.273,ACTIVE,215.54,367.60,60.002,1502566203,"274151322000088","219011344069620",26.74,51.00,0,330.93,385.33,169.8,162.0,0.645,1004489.0,1004489.0,17745,0,0,0,L,1151911521,0,124.04,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502566229,2341109.00
08/12/2017 15:30,2,4.297,ACTIVE,216.45,421.40,59.996,1502566203,"274151322000068","219011344069620",37.57,53.50,0,384.43,448.15,164.2,156.5,0.628,874968.1,874968.1,18150,0,0,0,L,1151911521,0,124.04,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502566230,2341110.00
08/12/2017 15:30,2,7.033,ACTIVE,218.93,361.59,60.002,1502566203,"201051344001135","219011344069620",27.45,41.50,0,337.54,409.98,195.5,186.8,0.893,794792.2,794792.2,17819,0,0,0,L,1122011218,0,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502566231,2341111.00
08/12/2017 15:30,2,7.053,ACTIVE,219.16,363.39,59.986,1502566203,"201051344000594","219011344069620",27.39,52.00,0,334.84,410.28,195.7,186.9,0.893,814237.5,814237.5,17845,0,0,0,L,1122011218,0,124.72,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502566231,2341112.00
08/12/2017 15:30,2,6.969,ACTIVE,219.16,363.39,59.975,1502566203,"201051344001203","219011344069620",28.01,43.60,0,336.34,410.58,197.6,188.8,0.924,804758.9,804758.9,17879,0,0,0,L,1122011218,0,125.85,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502566233,2341113.00
08/12/2017 15:30,2,6.242,ACTIVE,215.77,367.90,59.996,1502566203,"274151322000054","219011344069620",26.22,49.50,0,331.53,384.73,165.6,157.9,0.623,1020422.6,1020422.6,17728,0,0,0,L,1151911521,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502566234,2341114.00
08/12/2017 15:30,2,7.039,ACTIVE,220.06,363.69,60.002,1502566203,"201051344000867","219011344069620",27.67,43.00,0,336.04,409.08,197.2,188.5,0.906,798437.8,798437.8,17879,0,0,0,L,1122011218,0,125.40,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502566235,2341115.00
08/12/2017 15:30,2,6.848,ACTIVE,219.16,364.89,60.002,1502566203,"201051344001093","219011344069620",27.97,41.30,0,335.74,409.38,193.8,185.1,0.875,802263.5,802263.5,17881,0,0,0,L,1122011218,0,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502566236,2341116.00
08/12/2017 15:30,2,7.098,ACTIVE,220.52,366.70,60.002,1502566203,"201051344000900","219011344069620",28.03,36.80,0,336.34,416.29,201.4,192.5,0.910,820395.6,820395.6,17880,0,0,0,L,1122011218,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502566237,2341117.00
08/12/2017 15:30,2,6.881,ACTIVE,220.52,365.49,59.991,1502566203,"201051344000648","219011344069620",27.81,39.30,0,337.54,414.19,193.9,185.3,0.897,806935.0,806935.0,17854,0,0,0,L,1122011218,0,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502566237,2341118.00
08/12/2017 15:30,2,6.996,ACTIVE,220.97,366.40,59.996,1502566203,"201051344000569","219011344069620",28.17,38.40,0,337.54,414.79,199.5,190.6,0.910,822064.0,822064.0,17824,0,0,0,L,1122011218,0,125.17,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502566238,2341119.00
08/12/2017 15:30,2,7.084,ACTIVE,221.19,368.50,59.996,1502566203,"201051344000983","219011344069620",27.83,38.20,0,339.95,415.69,199.7,190.8,0.924,812887.9,812887.9,17856,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502566239,2341120.00
08/12/2017 15:30,2,7.049,ACTIVE,221.19,365.49,59.991,1502566203,"201051344001158","219011344069620",27.31,40.00,0,342.05,414.19,194.9,186.2,0.897,796877.0,796877.0,17858,0,0,0,L,1122011218,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502566240,2341121.00
08/12/2017 15:30,2,6.945,ACTIVE,221.19,367.30,60.007,1502566203,"201051344000576","219011344069620",28.07,37.30,0,342.35,416.29,197.2,188.4,0.915,811442.0,811442.0,17870,0,0,0,L,1122011218,0,125.85,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502566241,2341122.00
08/12/2017 15:30,2,6.279,ACTIVE,215.32,371.21,59.996,1502566203,"274151322000087","219011344069620",26.94,67.70,0,332.13,384.13,171.3,163.4,0.632,995603.2,995603.2,17981,0,0,0,L,1151911521,0,123.59,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502566242,2341123.00
08/12/2017 15:45,2,6.758,ACTIVE,220.52,364.29,59.965,1502567103,"201051344000645","219011344069620",27.67,38.60,0,336.94,407.87,189.4,180.9,0.866,810390.2,810390.2,17845,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502567104,2341124.00
08/12/2017 15:45,2,5.982,ACTIVE,215.54,351.07,59.959,1502567103,"274151322000085","219011344069620",25.74,51.50,0,331.83,381.12,155.8,148.4,0.588,1015206.1,1015206.1,17743,0,0,0,L,1151911521,0,124.04,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502567105,2341125.00
08/12/2017 15:45,2,6.838,ACTIVE,219.39,362.79,59.959,1502567103,"201051344000633","219011344069620",27.29,43.80,0,335.44,408.18,189.1,180.6,0.893,797495.0,797495.0,17893,0,0,0,L,1122011218,0,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502567106,2341126.00
08/12/2017 15:45,2,6.650,ACTIVE,220.74,365.49,59.938,1502567103,"201051344000469","219011344069620",28.59,34.30,0,335.74,413.29,192.4,183.8,0.893,801433.4,801433.4,17859,0,0,0,L,1122011218,0,125.17,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502567107,2341127.00
08/12/2017 15:45,2,6.793,ALERT,217.58,360.99,59.959,1502567103,"201051344000646","219011344069620",27.33,42.50,0,302.37,407.57,187.9,179.5,0.893,795767.0,795767.0,17848,0,0,0,L,1122011218,0,124.94,123.59,0002,38,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502567109,2341128.00
08/12/2017 15:45,2,6.061,ACTIVE,215.32,354.97,59.965,1502567103,"274151322000052","219011344069620",27.53,56.50,0,330.93,384.43,168.9,161.1,0.658,1057521.3,1057521.3,17739,0,0,0,L,1151911521,0,123.14,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502567110,2341129.00
08/12/2017 15:45,2,6.889,ACTIVE,218.93,363.99,59.970,1502567103,"201051344000585","219011344069620",27.91,41.00,0,336.64,408.18,194.6,185.9,0.902,809770.3,809770.3,17846,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502567111,2341130.00
08/12/2017 15:45,2,6.777,ACTIVE,217.35,359.78,59.965,1502567103,"201051344001230","219011344069620",27.35,42.30,0,330.93,402.77,187.7,179.3,0.884,800244.0,800244.0,17888,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502567112,2341131.00
08/12/2017 15:45,2,6.693,ACTIVE,218.71,363.09,59.949,1502567103,"201051344000582","219011344069620",27.65,41.30,0,336.94,408.48,187.4,178.9,0.866,789219.5,789219.5,17835,0,0,0,L,1122011218,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502567113,2341132.00
08/12/2017 15:45,2,6.617,ALERT,217.80,359.78,59.970,1502567103,"201051344000955","219011344069620",27.85,42.80,0,302.98,402.16,186.6,178.2,0.875,809400.5,809400.5,17859,0,0,0,L,1122011218,0,124.27,124.04,0002,37,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502567114,2341133.00
08/12/2017 15:45,2,4.178,ACTIVE,215.54,409.38,59.965,1502567103,"274151322000094","219011344069620",37.21,52.00,0,385.03,447.55,157.0,149.6,0.601,874141.5,874141.5,18137,0,0,0,L,1151911521,0,123.36,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502567115,2341134.00
08/12/2017 15:45,2,6.789,ACTIVE,220.74,365.49,59.949,1502567103,"201051344000579","219011344069620",27.57,43.20,0,337.24,411.48,189.6,181.1,0.879,819689.9,819689.9,17855,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502567116,2341135.00
08/12/2017 15:45,2,6.750,ACTIVE,217.58,359.78,59.965,1502567103,"201051344000890","219011344069620",27.53,45.80,0,332.73,403.97,188.1,179.6,0.862,803491.4,803491.4,17858,0,0,0,L,1122011218,0,124.94,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502567117,2341136.00
08/12/2017 15:45,2,6.738,ALERT,218.48,363.39,59.959,1502567103,"201051344000438","219011344069620",27.35,44.00,0,303.28,407.87,186.7,178.3,0.875,805769.9,805769.9,17839,0,0,0,L,1122011218,0,125.17,124.27,0002,40,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502567119,2341137.00
08/12/2017 15:45,2,6.523,ACTIVE,217.80,354.07,59.996,1502567103,"201051344000417","219011344069620",18.17,43.60,0,337.54,382.93,120.1,114.0,0.570,718267.6,718267.6,17889,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502567120,2341138.00
08/12/2017 15:45,2,6.195,ACTIVE,214.87,371.21,59.975,1502567103,"274151322000083","219011344069620",26.94,58.00,0,331.23,384.73,168.9,161.1,0.694,1046830.2,1046830.2,17752,0,0,0,L,1151911521,0,122.91,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502567121,2341139.00
08/12/2017 15:45,2,6.406,ACTIVE,216.22,351.97,59.970,1502567103,"274151322000076","219011344069620",27.93,59.80,0,332.13,387.14,181.2,173.0,0.689,1117683.6,1117683.6,17744,0,0,0,L,1151911521,0,123.81,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502567122,2341140.00
08/12/2017 15:45,2,6.738,ACTIVE,219.39,363.99,59.991,1502567103,"201051344000868","219011344069620",28.15,36.80,0,335.74,408.48,192.0,183.4,0.844,799766.9,799766.9,17873,0,0,0,L,1122011218,0,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502567122,2341141.00
08/12/2017 15:45,2,6.410,ACTIVE,215.09,373.91,59.970,1502567103,"274151322000095","219011344069620",27.93,55.80,0,330.03,387.14,181.3,173.0,0.685,1106907.0,1106907.0,17763,0,0,0,L,1151911521,0,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502567123,2341142.00
08/12/2017 15:45,2,6.822,ACTIVE,220.74,359.48,59.965,1502567103,"201051344000988","219011344069620",18.01,35.40,0,339.34,391.04,124.6,118.3,0.575,690378.0,690378.0,17840,0,0,0,L,1122011218,0,125.40,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502567124,2341143.00
08/12/2017 15:45,2,6.871,ACTIVE,218.71,360.38,59.959,1502567103,"201051344001025","219011344069620",27.73,43.00,0,337.84,409.08,193.0,184.4,0.871,806727.6,806727.6,17844,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502567125,2341144.00
08/12/2017 15:45,2,6.775,ACTIVE,220.74,367.00,59.970,1502567103,"201051344000458","219011344069620",27.85,39.30,0,337.54,412.08,191.2,182.6,0.902,810865.7,810865.7,17839,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502567126,2341145.00
08/12/2017 15:45,2,6.777,ACTIVE,221.19,367.00,60.002,1502567103,"201051344000853","219011344069620",28.19,37.30,0,343.25,413.89,193.4,184.8,0.906,812256.0,812256.0,17865,0,0,0,L,1122011218,0,126.07,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502567127,2341146.00
08/12/2017 15:45,2,6.816,ACTIVE,217.58,360.99,59.965,1502567103,"201051344000685","219011344069620",27.37,41.80,0,336.94,405.77,188.9,180.4,0.906,805591.1,805591.1,17880,0,0,0,L,1122011218,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502567128,2341147.00
08/12/2017 15:45,2,6.697,ACTIVE,218.71,363.39,59.975,1502567103,"201051344000917","219011344069620",28.01,41.50,0,336.04,407.57,189.8,181.3,0.888,802305.7,802305.7,17874,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502567129,2341148.00
08/12/2017 15:45,2,6.725,ACTIVE,217.58,361.59,59.949,1502567103,"201051344001145","219011344069620",27.83,40.80,0,337.24,406.97,189.5,181.0,0.862,810313.9,810313.9,17861,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502567130,2341149.00
08/12/2017 15:45,2,6.750,ACTIVE,219.16,362.49,59.970,1502567103,"201051344000651","219011344069620",27.77,40.80,0,336.34,407.87,189.8,181.3,0.857,799282.1,799282.1,17852,0,0,0,L,1122011218,0,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502567131,2341150.00
08/12/2017 15:45,2,6.045,ACTIVE,215.32,366.40,59.965,1502567103,"274151322000088","219011344069620",26.74,50.00,0,331.23,383.83,163.7,156.1,0.614,1004529.0,1004529.0,17746,0,0,0,L,1151911521,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502567131,2341151.00
08/12/2017 15:45,2,4.150,ACTIVE,216.22,423.50,59.975,1502567103,"274151322000068","219011344069620",37.51,53.30,0,385.93,447.25,158.4,150.9,0.610,875006.5,875006.5,18151,0,0,0,L,1151911521,0,124.04,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502567132,2341152.00
08/12/2017 15:45,2,6.666,ACTIVE,218.48,361.29,59.965,1502567103,"201051344001135","219011344069620",28.01,41.30,0,337.54,407.57,188.9,180.4,0.862,794838.3,794838.3,17820,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502567133,2341153.00
08/12/2017 15:45,2,6.766,ACTIVE,218.71,360.99,59.970,1502567103,"201051344000594","219011344069620",27.61,50.60,0,336.34,408.78,189.1,180.6,0.853,814283.6,814283.6,17846,0,0,0,L,1122011218,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502567134,2341154.00
08/12/2017 15:45,2,6.867,ACTIVE,218.93,361.59,59.981,1502567103,"201051344001203","219011344069620",27.43,42.80,0,337.84,408.48,190.8,182.2,0.888,804805.6,804805.6,17880,0,0,0,L,1122011218,0,125.62,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502567135,2341155.00
08/12/2017 15:45,2,6.006,ACTIVE,215.54,354.37,59.970,1502567103,"274151322000054","219011344069620",26.30,49.00,0,330.93,383.53,159.8,152.3,0.605,1020461.5,1020461.5,17729,0,0,0,L,1151911521,0,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502567136,2341156.00
08/12/2017 15:45,2,6.717,ACTIVE,219.61,364.29,59.975,1502567103,"201051344000867","219011344069620",27.97,41.80,0,336.04,406.97,190.2,181.7,0.849,798484.3,798484.3,17880,0,0,0,L,1122011218,0,125.40,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502567137,2341157.00
08/12/2017 15:45,2,6.521,ACTIVE,218.93,363.09,59.970,1502567103,"201051344001093","219011344069620",28.31,40.20,0,336.34,407.87,186.7,178.3,0.853,802309.1,802309.1,17882,0,0,0,L,1122011218,0,125.40,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502567138,2341158.00
08/12/2017 15:45,2,6.809,ACTIVE,220.06,365.49,59.938,1502567103,"201051344000900","219011344069620",28.17,36.00,0,335.44,409.68,194.3,185.6,0.871,820443.0,820443.0,17881,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502567139,2341159.00
08/12/2017 15:45,2,6.666,ACTIVE,220.29,364.59,59.970,1502567103,"201051344000648","219011344069620",27.71,38.00,0,336.64,407.87,187.0,178.6,0.871,806980.6,806980.6,17855,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502567141,2341160.00
08/12/2017 15:45,2,6.775,ACTIVE,220.52,363.99,59.970,1502567103,"201051344000569","219011344069620",28.05,38.20,0,336.04,412.38,192.4,183.8,0.888,822111.0,822111.0,17825,0,0,0,L,1122011218,0,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502567141,2341161.00
08/12/2017 15:45,2,6.732,ACTIVE,220.74,365.19,59.965,1502567103,"201051344000983","219011344069620",28.27,37.30,0,335.74,411.78,192.7,184.1,0.902,812934.9,812934.9,17857,0,0,0,L,1122011218,0,125.62,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502567142,2341162.00
08/12/2017 15:45,2,6.824,ACTIVE,220.74,365.49,59.965,1502567103,"201051344001158","219011344069620",27.17,39.50,0,336.64,407.87,187.9,179.4,0.866,796923.0,796923.0,17859,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502567143,2341163.00
08/12/2017 15:45,2,6.654,ACTIVE,220.52,366.10,59.970,1502567103,"201051344000576","219011344069620",28.21,36.30,0,336.64,412.68,189.9,181.4,0.879,811488.4,811488.4,17871,0,0,0,L,1122011218,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502567144,2341164.00
08/12/2017 15:45,2,6.031,ACTIVE,215.32,357.38,59.965,1502567103,"274151322000087","219011344069620",27.10,68.70,0,331.23,382.33,165.4,157.8,0.605,995643.5,995643.5,17982,0,0,0,L,1151911521,0,123.59,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502567145,2341165.00
08/12/2017 16:00,2,6.461,ACTIVE,220.29,364.29,59.996,1502568003,"201051344000645","219011344069620",27.77,37.50,0,337.54,405.17,181.8,173.5,0.822,810434.6,810434.6,17846,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568004,2341166.00
08/12/2017 16:00,2,5.727,ACTIVE,215.32,347.46,59.975,1502568003,"274151322000085","219011344069620",25.76,50.80,0,332.43,379.92,149.3,142.2,0.566,1015242.5,1015242.5,17744,0,0,0,L,1151911521,0,124.27,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568005,2341167.00
08/12/2017 16:00,2,6.428,ACTIVE,219.39,364.59,59.986,1502568003,"201051344000633","219011344069620",27.91,42.50,0,335.74,404.87,181.7,173.4,0.857,797539.2,797539.2,17894,0,0,0,L,1122011218,0,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568006,2341168.00
08/12/2017 16:00,2,6.416,ACTIVE,220.74,365.19,59.991,1502568003,"201051344000469","219011344069620",28.47,33.80,0,336.94,410.28,185.0,176.7,0.866,801478.5,801478.5,17860,0,0,0,L,1122011218,0,124.72,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568007,2341169.00
08/12/2017 16:00,2,6.406,ACTIVE,217.80,360.69,59.981,1502568003,"201051344000646","219011344069620",27.89,41.80,0,332.73,405.17,181.1,172.8,0.849,795811.1,795811.1,17850,0,0,0,L,1122011218,0,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568008,2341170.00
08/12/2017 16:00,2,5.838,ACTIVE,215.09,355.58,59.975,1502568003,"274151322000052","219011344069620",27.31,56.00,0,320.11,394.65,161.5,154.0,0.636,1057560.6,1057560.6,17740,0,0,0,L,1151911521,0,123.14,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568009,2341171.00
08/12/2017 16:00,2,6.500,ACTIVE,219.16,361.59,59.986,1502568003,"201051344000585","219011344069620",28.41,40.60,0,337.24,406.97,186.9,178.5,0.866,809815.8,809815.8,17847,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568010,2341172.00
08/12/2017 16:00,2,6.398,ACTIVE,217.58,358.88,59.986,1502568003,"201051344001230","219011344069620",27.89,40.80,0,330.93,400.06,180.6,172.3,0.844,800288.1,800288.1,17889,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568011,2341173.00
08/12/2017 16:00,2,6.400,ACTIVE,218.93,360.69,59.975,1502568003,"201051344000582","219011344069620",27.79,40.60,0,337.54,406.67,180.1,171.9,0.826,789263.4,789263.4,17836,0,0,0,L,1122011218,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568012,2341174.00
08/12/2017 16:00,2,6.311,ACTIVE,217.80,358.28,59.975,1502568003,"201051344000955","219011344069620",28.05,42.50,0,332.13,400.66,179.3,171.2,0.853,809444.2,809444.2,17861,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568013,2341175.00
08/12/2017 16:00,2,3.893,ACTIVE,215.09,424.11,59.970,1502568003,"274151322000094","219011344069620",38.13,51.50,0,384.13,447.25,150.5,143.3,0.583,874178.0,874178.0,18138,0,0,0,L,1151911521,0,123.14,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568013,2341176.00
08/12/2017 16:00,2,6.521,ACTIVE,220.52,363.99,59.986,1502568003,"201051344000579","219011344069620",27.59,41.80,0,337.24,409.08,182.3,174.0,0.840,819734.3,819734.3,17856,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568014,2341177.00
08/12/2017 16:00,2,6.520,ACTIVE,217.80,360.08,59.981,1502568003,"201051344000890","219011344069620",27.33,45.00,0,331.83,400.96,180.4,172.2,0.826,803535.4,803535.4,17859,0,0,0,L,1122011218,0,124.94,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568015,2341178.00
08/12/2017 16:00,2,6.445,ACTIVE,218.48,360.99,59.991,1502568003,"201051344000438","219011344069620",27.41,43.20,0,337.84,405.17,178.9,170.8,0.840,805813.5,805813.5,17841,0,0,0,L,1122011218,0,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568016,2341179.00
08/12/2017 16:00,2,6.354,ACTIVE,218.03,353.47,59.986,1502568003,"201051344000417","219011344069620",17.97,43.20,0,336.64,382.93,115.7,109.7,0.548,718295.5,718295.5,17890,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568017,2341180.00
08/12/2017 16:00,2,5.852,ACTIVE,214.64,351.67,60.007,1502568003,"274151322000083","219011344069620",27.31,57.30,0,331.23,394.05,161.8,154.2,0.654,1046869.6,1046869.6,17753,0,0,0,L,1151911521,0,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568018,2341181.00
08/12/2017 16:00,2,6.121,ACTIVE,215.77,354.67,59.981,1502568003,"274151322000076","219011344069620",27.97,56.30,0,332.13,390.74,173.3,165.4,0.681,1117725.7,1117725.7,17745,0,0,0,L,1151911521,0,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568019,2341182.00
08/12/2017 16:00,2,6.502,ACTIVE,219.16,361.59,59.986,1502568003,"201051344000868","219011344069620",27.97,36.00,0,336.04,406.37,183.9,175.6,0.835,799811.7,799811.7,17874,0,0,0,L,1122011218,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568020,2341183.00
08/12/2017 16:00,2,6.186,ACTIVE,214.87,369.10,59.981,1502568003,"274151322000095","219011344069620",27.75,54.50,0,330.33,385.93,173.9,165.9,0.663,1106949.2,1106949.2,17764,0,0,0,L,1151911521,0,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568021,2341184.00
08/12/2017 16:00,2,6.398,ACTIVE,220.52,359.78,59.981,1502568003,"201051344000988","219011344069620",18.39,34.80,0,341.15,388.64,119.2,113.1,0.548,690406.9,690406.9,17841,0,0,0,L,1122011218,0,124.94,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568022,2341185.00
08/12/2017 16:00,2,6.539,ACTIVE,218.93,359.18,59.986,1502568003,"201051344001025","219011344069620",27.97,42.50,0,338.14,406.67,185.4,177.0,0.840,806772.7,806772.7,17845,0,0,0,L,1122011218,0,125.17,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568023,2341186.00
08/12/2017 16:00,2,6.432,ACTIVE,220.52,365.19,59.991,1502568003,"201051344000458","219011344069620",28.17,38.20,0,336.34,409.08,183.5,175.2,0.862,810910.4,810910.4,17840,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568024,2341187.00
08/12/2017 16:00,2,6.496,ACTIVE,220.97,366.40,59.991,1502568003,"201051344000853","219011344069620",28.23,36.00,0,342.65,410.58,185.6,177.2,0.871,812301.1,812301.1,17866,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568024,2341188.00
08/12/2017 16:00,2,6.406,ACTIVE,217.80,359.18,59.991,1502568003,"201051344000685","219011344069620",27.97,41.30,0,336.64,404.27,181.4,173.2,0.875,805635.2,805635.2,17881,0,0,0,L,1122011218,0,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568025,2341189.00
08/12/2017 16:00,2,6.463,ACTIVE,218.71,361.59,59.981,1502568003,"201051344000917","219011344069620",27.87,41.00,0,337.54,406.67,182.4,174.1,0.857,802350.1,802350.1,17875,0,0,0,L,1122011218,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568026,2341190.00
08/12/2017 16:00,2,6.494,ACTIVE,217.80,360.08,59.996,1502568003,"201051344001145","219011344069620",27.65,40.20,0,337.54,404.87,181.9,173.7,0.831,810358.1,810358.1,17862,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568027,2341191.00
08/12/2017 16:00,2,6.484,ACTIVE,219.39,360.99,59.991,1502568003,"201051344000651","219011344069620",27.73,41.00,0,336.94,406.07,182.1,173.8,0.831,799326.4,799326.4,17853,0,0,0,L,1122011218,0,126.07,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568028,2341192.00
08/12/2017 16:00,2,5.682,ACTIVE,215.09,368.20,60.018,1502568003,"274151322000088","219011344069620",27.23,49.00,0,331.53,382.03,156.6,149.2,0.592,1004567.1,1004567.1,17747,0,0,0,L,1151911521,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568029,2341193.00
08/12/2017 16:00,2,3.844,ACTIVE,216.00,417.49,59.986,1502568003,"274151322000068","219011344069620",38.41,51.50,0,385.03,445.15,150.2,143.0,0.575,875043.1,875043.1,18152,0,0,0,L,1151911521,0,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568030,2341194.00
