ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2017 16:00,2,6.498,ACTIVE,218.71,360.99,59.991,1502568003,"201051344001135","219011344069620",27.59,40.60,0,337.84,405.47,181.6,173.3,0.831,794882.4,794882.4,17821,0,0,0,L,1122011218,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568031,2341195.00
08/12/2017 16:00,2,6.432,ACTIVE,218.71,361.89,59.991,1502568003,"201051344000594","219011344069620",27.93,48.80,0,335.14,408.78,181.9,173.6,0.831,814327.8,814327.8,17847,0,0,0,L,1122011218,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568032,2341196.00
08/12/2017 16:00,2,6.488,ACTIVE,218.93,361.59,60.007,1502568003,"201051344001203","219011344069620",27.89,42.00,0,337.84,407.27,183.3,175.0,0.857,804850.1,804850.1,17881,0,0,0,L,1122011218,0,125.85,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568033,2341197.00
08/12/2017 16:00,2,5.742,ACTIVE,215.32,367.60,59.996,1502568003,"274151322000054","219011344069620",26.32,48.00,0,331.53,381.73,153.0,145.7,0.579,1020498.6,1020498.6,17730,0,0,0,L,1151911521,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568034,2341198.00
08/12/2017 16:00,2,6.404,ACTIVE,219.39,360.38,59.996,1502568003,"201051344000867","219011344069620",28.13,41.00,0,336.94,405.17,182.5,174.3,0.813,798528.7,798528.7,17881,0,0,0,L,1122011218,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568035,2341199.00
08/12/2017 16:00,2,6.324,ACTIVE,218.93,362.19,59.996,1502568003,"201051344001093","219011344069620",27.97,39.80,0,337.54,405.47,179.1,170.9,0.818,802352.8,802352.8,17883,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568036,2341200.00
08/12/2017 16:00,2,6.459,ACTIVE,220.06,364.59,59.996,1502568003,"201051344000900","219011344069620",28.45,36.00,0,336.04,407.27,186.0,177.6,0.849,820488.4,820488.4,17882,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568037,2341201.00
08/12/2017 16:00,2,6.309,ACTIVE,220.06,362.49,59.986,1502568003,"201051344000648","219011344069620",28.07,37.50,0,336.94,405.77,179.4,171.3,0.826,807024.3,807024.3,17856,0,0,0,L,1122011218,0,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568037,2341202.00
08/12/2017 16:00,2,6.438,ACTIVE,220.29,363.69,59.986,1502568003,"201051344000569","219011344069620",28.33,36.80,0,336.34,409.68,184.5,176.2,0.853,822155.9,822155.9,17826,0,0,0,L,1122011218,0,124.72,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568038,2341203.00
08/12/2017 16:00,2,6.494,ACTIVE,220.52,365.19,60.018,1502568003,"201051344000983","219011344069620",28.13,36.50,0,336.04,406.67,185.1,176.7,0.866,812980.0,812980.0,17858,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568039,2341204.00
08/12/2017 16:00,2,6.484,ACTIVE,220.52,364.29,59.991,1502568003,"201051344001158","219011344069620",27.47,39.00,0,336.94,405.17,180.5,172.3,0.831,796966.9,796966.9,17860,0,0,0,L,1122011218,0,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568040,2341205.00
08/12/2017 16:00,2,6.396,ACTIVE,220.74,365.49,59.991,1502568003,"201051344000576","219011344069620",28.11,36.00,0,336.94,410.28,182.1,173.8,0.840,811532.8,811532.8,17872,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568041,2341206.00
08/12/2017 16:00,2,5.713,ACTIVE,215.32,348.66,59.991,1502568003,"274151322000087","219011344069620",27.31,67.00,0,331.83,380.82,157.9,150.5,0.575,995681.9,995681.9,17983,0,0,0,L,1151911521,0,123.59,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568042,2341207.00
08/12/2017 16:15,2,6.146,ACTIVE,220.06,362.19,59.975,1502568903,"201051344000645","219011344069620",27.75,36.50,0,337.24,402.77,172.8,164.9,0.782,810476.7,810476.7,17847,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568905,2341208.00
08/12/2017 16:15,2,5.305,ACTIVE,214.87,364.29,59.965,1502568903,"274151322000085","219011344069620",26.24,50.00,0,332.73,378.12,140.9,134.1,0.544,1015277.0,1015277.0,17745,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568905,2341209.00
08/12/2017 16:15,2,6.154,ACTIVE,219.16,360.99,59.975,1502568903,"201051344000633","219011344069620",27.65,42.00,0,336.34,405.47,172.4,164.5,0.822,797581.3,797581.3,17895,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568906,2341210.00
08/12/2017 16:15,2,6.078,ACTIVE,220.29,363.69,59.975,1502568903,"201051344000469","219011344069620",28.45,34.00,0,336.64,405.47,175.1,167.0,0.822,801521.3,801521.3,17861,0,0,0,L,1122011218,0,124.72,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568907,2341211.00
08/12/2017 16:15,2,6.125,ACTIVE,217.35,359.78,59.965,1502568903,"201051344000646","219011344069620",27.65,41.80,0,332.13,402.16,171.5,163.6,0.813,795853.1,795853.1,17851,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568908,2341212.00
08/12/2017 16:15,2,5.484,ACTIVE,214.87,354.67,59.981,1502568903,"274151322000052","219011344069620",27.39,54.30,0,331.83,381.12,152.1,144.8,0.583,1057598.0,1057598.0,17741,0,0,0,L,1151911521,0,122.68,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568909,2341213.00
08/12/2017 16:15,2,6.326,ACTIVE,218.71,360.69,59.970,1502568903,"201051344000585","219011344069620",27.71,39.80,0,337.54,404.57,177.6,169.4,0.826,809859.3,809859.3,17848,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568910,2341214.00
08/12/2017 16:15,2,6.041,ACTIVE,217.13,357.08,59.975,1502568903,"201051344001230","219011344069620",27.99,40.40,0,331.23,397.66,171.2,163.3,0.804,800330.0,800330.0,17890,0,0,0,L,1122011218,0,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568911,2341215.00
08/12/2017 16:15,2,6.045,ACTIVE,218.48,360.08,59.981,1502568903,"201051344000582","219011344069620",27.93,39.80,0,336.94,404.27,171.0,163.1,0.787,789305.2,789305.2,17837,0,0,0,L,1122011218,0,125.17,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568912,2341216.00
08/12/2017 16:15,2,6.035,ACTIVE,217.35,358.28,59.970,1502568903,"201051344000955","219011344069620",27.75,41.80,0,333.33,397.66,169.5,161.7,0.804,809485.8,809485.8,17862,0,0,0,L,1122011218,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568913,2341217.00
08/12/2017 16:15,2,3.613,ACTIVE,214.87,424.71,59.970,1502568903,"274151322000094","219011344069620",38.49,51.30,0,386.83,449.05,140.4,133.6,0.548,874212.5,874212.5,18139,0,0,0,L,1151911521,0,123.14,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568913,2341218.00
08/12/2017 16:15,2,6.146,ACTIVE,220.29,361.89,59.975,1502568903,"201051344000579","219011344069620",27.81,41.00,0,337.24,403.97,173.1,165.1,0.804,819776.6,819776.6,17857,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568914,2341219.00
08/12/2017 16:15,2,6.111,ACTIVE,217.35,358.28,59.996,1502568903,"201051344000890","219011344069620",27.71,43.60,0,332.13,398.56,171.5,163.6,0.782,803577.3,803577.3,17860,0,0,0,L,1122011218,0,124.72,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568915,2341220.00
08/12/2017 16:15,2,6.021,ACTIVE,218.03,360.08,59.949,1502568903,"201051344000438","219011344069620",27.83,43.00,0,338.14,402.46,169.7,161.9,0.795,805855.1,805855.1,17842,0,0,0,L,1122011218,0,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568916,2341221.00
08/12/2017 16:15,2,6.020,ACTIVE,217.58,353.47,59.975,1502568903,"201051344000417","219011344069620",18.01,42.50,0,335.74,379.62,109.9,104.1,0.521,718322.2,718322.2,17891,0,0,0,L,1122011218,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568917,2341222.00
08/12/2017 16:15,2,5.537,ACTIVE,214.41,352.87,59.965,1502568903,"274151322000083","219011344069620",27.29,54.80,0,331.83,381.73,153.1,145.8,0.610,1046907.0,1046907.0,17754,0,0,0,L,1151911521,0,122.68,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568918,2341223.00
08/12/2017 16:15,2,5.752,ACTIVE,215.32,370.30,59.975,1502568903,"274151322000076","219011344069620",27.97,55.50,0,331.53,384.13,162.9,155.3,0.632,1117765.7,1117765.7,17746,0,0,0,L,1151911521,0,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568919,2341224.00
08/12/2017 16:15,2,6.031,ACTIVE,218.71,362.19,59.949,1502568903,"201051344000868","219011344069620",28.51,35.60,0,337.24,404.27,174.3,166.3,0.787,799854.3,799854.3,17875,0,0,0,L,1122011218,0,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568920,2341225.00
08/12/2017 16:15,2,5.783,ACTIVE,214.64,357.38,59.981,1502568903,"274151322000095","219011344069620",28.03,53.30,0,330.93,384.43,164.0,156.4,0.623,1106989.5,1106989.5,17765,0,0,0,L,1151911521,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568921,2341226.00
08/12/2017 16:15,2,6.188,ACTIVE,220.06,357.38,59.991,1502568903,"201051344000988","219011344069620",18.09,34.80,0,339.34,385.93,113.4,107.6,0.526,690434.5,690434.5,17842,0,0,0,L,1122011218,0,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568922,2341227.00
08/12/2017 16:15,2,6.180,ACTIVE,218.26,358.58,59.981,1502568903,"201051344001025","219011344069620",28.09,41.30,0,338.14,403.37,175.8,167.8,0.791,806815.7,806815.7,17846,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568923,2341228.00
08/12/2017 16:15,2,6.139,ACTIVE,220.06,363.39,60.018,1502568903,"201051344000458","219011344069620",28.01,38.00,0,337.54,406.67,174.2,166.2,0.822,810952.9,810952.9,17841,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568924,2341229.00
08/12/2017 16:15,2,6.150,ACTIVE,220.52,363.69,59.986,1502568903,"201051344000853","219011344069620",28.25,35.80,0,342.95,408.78,176.0,167.9,0.822,812344.1,812344.1,17867,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568925,2341230.00
08/12/2017 16:15,2,6.164,ACTIVE,217.35,359.48,59.959,1502568903,"201051344000685","219011344069620",27.49,40.60,0,336.64,399.16,171.7,163.8,0.835,805677.3,805677.3,17882,0,0,0,L,1122011218,0,125.17,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568926,2341231.00
08/12/2017 16:15,2,6.043,ACTIVE,218.26,359.78,59.981,1502568903,"201051344000917","219011344069620",28.27,40.40,0,337.54,403.37,173.0,165.0,0.813,802392.5,802392.5,17876,0,0,0,L,1122011218,0,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568926,2341232.00
08/12/2017 16:15,2,6.184,ACTIVE,217.35,358.58,59.996,1502568903,"201051344001145","219011344069620",27.57,39.80,0,337.84,402.77,172.7,164.8,0.791,810400.4,810400.4,17863,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568927,2341233.00
08/12/2017 16:15,2,6.143,ACTIVE,218.71,360.08,60.018,1502568903,"201051344000651","219011344069620",27.77,40.00,0,337.24,403.97,172.8,164.8,0.778,799368.7,799368.7,17854,0,0,0,L,1122011218,0,125.62,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568928,2341234.00
08/12/2017 16:15,2,5.338,ACTIVE,214.87,353.17,59.981,1502568903,"274151322000088","219011344069620",27.15,48.50,0,332.13,380.52,146.8,139.8,0.539,1004603.2,1004603.2,17748,0,0,0,L,1151911521,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568929,2341235.00
08/12/2017 16:15,2,3.590,ACTIVE,215.54,418.39,59.991,1502568903,"274151322000068","219011344069620",38.65,51.00,0,384.43,443.34,141.0,134.2,0.544,875077.7,875077.7,18153,0,0,0,L,1151911521,0,123.59,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568930,2341236.00
08/12/2017 16:15,2,6.152,ACTIVE,218.03,359.18,59.981,1502568903,"201051344001135","219011344069620",27.51,40.60,0,338.14,402.77,171.5,163.6,0.791,794924.5,794924.5,17822,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568931,2341237.00
08/12/2017 16:15,2,6.113,ACTIVE,218.03,360.08,59.996,1502568903,"201051344000594","219011344069620",27.89,47.50,0,337.24,404.27,172.6,164.6,0.791,814370.0,814370.0,17848,0,0,0,L,1122011218,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568932,2341238.00
08/12/2017 16:15,2,6.141,ACTIVE,218.48,360.08,59.991,1502568903,"201051344001203","219011344069620",27.93,41.50,0,338.74,403.97,173.8,165.8,0.809,804892.7,804892.7,17882,0,0,0,L,1122011218,0,125.62,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568933,2341239.00
08/12/2017 16:15,2,5.389,ACTIVE,214.64,349.56,59.975,1502568903,"274151322000054","219011344069620",26.40,46.80,0,331.53,379.92,144.0,137.1,0.557,1020534.0,1020534.0,17731,0,0,0,L,1151911521,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568934,2341240.00
08/12/2017 16:15,2,6.109,ACTIVE,219.16,361.59,59.991,1502568903,"201051344000867","219011344069620",28.07,40.60,0,337.24,402.77,173.5,165.5,0.778,798571.1,798571.1,17882,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568935,2341241.00
08/12/2017 16:15,2,5.955,ACTIVE,218.48,360.99,59.986,1502568903,"201051344001093","219011344069620",28.15,39.30,0,337.54,402.46,169.8,161.9,0.778,802394.4,802394.4,17884,0,0,0,L,1122011218,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568936,2341242.00
08/12/2017 16:15,2,6.199,ACTIVE,219.61,363.69,59.991,1502568903,"201051344000900","219011344069620",28.07,35.40,0,336.34,404.57,176.1,168.1,0.800,820531.5,820531.5,17883,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568937,2341243.00
08/12/2017 16:15,2,6.002,ACTIVE,219.61,360.08,59.996,1502568903,"201051344000648","219011344069620",27.97,37.30,0,336.94,403.37,170.0,162.2,0.791,807065.9,807065.9,17857,0,0,0,L,1122011218,0,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568938,2341244.00
08/12/2017 16:15,2,6.084,ACTIVE,219.84,362.49,59.991,1502568903,"201051344000569","219011344069620",28.41,36.30,0,336.64,404.27,175.1,167.0,0.813,822198.7,822198.7,17827,0,0,0,L,1122011218,0,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568939,2341245.00
08/12/2017 16:15,2,6.074,ACTIVE,220.06,361.89,59.991,1502568903,"201051344000983","219011344069620",28.51,36.30,0,336.34,404.57,175.5,167.5,0.818,813022.9,813022.9,17859,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568940,2341246.00
08/12/2017 16:15,2,6.107,ACTIVE,220.06,362.19,59.991,1502568903,"201051344001158","219011344069620",27.73,38.00,0,336.64,403.07,171.5,163.6,0.795,797008.8,797008.8,17861,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568941,2341247.00
08/12/2017 16:15,2,6.012,ACTIVE,220.06,364.59,60.012,1502568903,"201051344000576","219011344069620",28.35,35.40,0,336.94,406.67,172.7,164.7,0.800,811575.0,811575.0,17873,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568941,2341248.00
08/12/2017 16:15,2,5.367,ACTIVE,214.64,360.99,59.986,1502568903,"274151322000087","219011344069620",27.33,66.00,0,331.83,379.32,148.7,141.6,0.539,995718.4,995718.4,17984,0,0,0,L,1151911521,0,123.14,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502568942,2341249.00
08/12/2017 16:30,2,5.684,ACTIVE,219.61,362.49,59.996,1502569803,"201051344000645","219011344069620",27.91,36.30,0,337.54,400.66,160.8,153.3,0.725,810516.3,810516.3,17848,0,0,0,L,1122011218,0,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502569804,2341250.00
08/12/2017 16:30,2,4.996,ACTIVE,215.09,363.69,59.981,1502569803,"274151322000085","219011344069620",25.96,49.00,0,332.43,376.92,131.3,124.8,0.491,1015309.3,1015309.3,17746,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502569805,2341251.00
08/12/2017 16:30,2,5.684,ACTIVE,218.71,360.69,59.959,1502569803,"201051344000633","219011344069620",27.89,41.00,0,336.64,400.66,160.7,153.2,0.773,797620.8,797620.8,17896,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502569806,2341252.00
08/12/2017 16:30,2,5.650,ACTIVE,219.84,361.89,59.986,1502569803,"201051344000469","219011344069620",28.47,33.80,0,335.14,401.56,162.8,155.2,0.765,801561.5,801561.5,17862,0,0,0,L,1122011218,0,124.49,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502569807,2341253.00
08/12/2017 16:30,2,5.691,ACTIVE,217.35,358.58,59.975,1502569803,"201051344000646","219011344069620",27.73,41.30,0,332.73,396.15,159.8,152.3,0.765,795892.5,795892.5,17852,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502569808,2341254.00
08/12/2017 16:30,2,5.074,ACTIVE,214.87,363.99,59.986,1502569803,"274151322000052","219011344069620",27.49,53.30,0,332.13,379.62,141.2,134.4,0.566,1057632.7,1057632.7,17742,0,0,0,L,1151911521,0,122.91,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502569809,2341255.00
08/12/2017 16:30,2,5.799,ACTIVE,218.48,359.48,59.965,1502569803,"201051344000585","219011344069620",28.19,39.50,0,326.12,410.88,165.5,157.8,0.773,809900.2,809900.2,17849,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502569810,2341256.00
08/12/2017 16:30,2,5.674,ACTIVE,217.13,356.18,60.007,1502569803,"201051344001230","219011344069620",27.77,40.00,0,317.10,398.56,159.7,152.2,0.747,800369.3,800369.3,17891,0,0,0,L,1122011218,0,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502569811,2341257.00
08/12/2017 16:30,2,5.650,ACTIVE,218.48,357.68,59.975,1502569803,"201051344000582","219011344069620",27.81,40.00,0,329.13,400.66,159.2,151.7,0.734,789344.4,789344.4,17838,0,0,0,L,1122011218,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502569812,2341258.00
08/12/2017 16:30,2,5.553,ACTIVE,217.35,357.08,59.986,1502569803,"201051344000955","219011344069620",28.01,41.50,0,332.13,394.35,157.6,150.2,0.751,809524.6,809524.6,17863,0,0,0,L,1122011218,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502569813,2341259.00
08/12/2017 16:30,2,3.436,ACTIVE,214.64,414.19,59.975,1502569803,"274151322000094","219011344069620",37.55,50.40,0,386.83,446.65,129.9,123.5,0.495,874244.5,874244.5,18140,0,0,0,L,1151911521,0,123.14,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502569813,2341260.00
08/12/2017 16:30,2,5.691,ACTIVE,219.61,361.29,60.012,1502569803,"201051344000579","219011344069620",28.01,40.40,0,337.24,400.36,161.6,154.0,0.734,819816.4,819816.4,17858,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502569814,2341261.00
08/12/2017 16:30,2,5.760,ACTIVE,217.35,356.18,59.938,1502569803,"201051344000890","219011344069620",27.31,43.20,0,324.62,400.96,159.2,151.8,0.729,803616.7,803616.7,17861,0,0,0,L,1122011218,0,124.72,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502569815,2341262.00
08/12/2017 16:30,2,5.646,ACTIVE,218.03,357.98,59.975,1502569803,"201051344000438","219011344069620",27.69,42.30,0,337.84,397.96,158.3,150.8,0.751,805894.1,805894.1,17843,0,0,0,L,1122011218,0,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502569816,2341263.00
08/12/2017 16:30,2,5.539,ACTIVE,217.58,352.57,59.991,1502569803,"201051344000417","219011344069620",18.21,42.00,0,337.24,377.52,102.2,96.8,0.486,718347.3,718347.3,17892,0,0,0,L,1122011218,0,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502569817,2341264.00
08/12/2017 16:30,2,5.115,ACTIVE,214.41,349.86,59.981,1502569803,"274151322000083","219011344069620",27.45,54.30,0,332.73,379.62,142.2,135.3,0.566,1046942.1,1046942.1,17755,0,0,0,L,1151911521,0,122.91,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502569818,2341265.00
08/12/2017 16:30,2,5.361,ACTIVE,215.32,356.48,59.981,1502569803,"274151322000076","219011344069620",27.83,54.80,0,332.43,380.52,151.3,144.1,0.605,1117803.0,1117803.0,17747,0,0,0,L,1151911521,0,123.36,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502569819,2341266.00
08/12/2017 16:30,2,5.666,ACTIVE,218.48,360.38,59.970,1502569803,"201051344000868","219011344069620",28.27,35.60,0,337.84,401.26,162.2,154.6,0.734,799894.3,799894.3,17876,0,0,0,L,1122011218,0,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502569820,2341267.00
08/12/2017 16:30,2,5.400,ACTIVE,214.41,355.58,59.986,1502569803,"274151322000095","219011344069620",27.85,53.30,0,331.83,382.63,152.2,145.0,0.583,1107027.0,1107027.0,17766,0,0,0,L,1151911521,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502569821,2341268.00
08/12/2017 16:30,2,5.695,ACTIVE,219.61,356.18,59.981,1502569803,"201051344000988","219011344069620",18.31,34.00,0,338.14,383.23,105.7,100.1,0.504,690460.3,690460.3,17843,0,0,0,L,1122011218,0,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502569822,2341269.00
08/12/2017 16:30,2,5.770,ACTIVE,218.26,357.38,59.981,1502569803,"201051344001025","219011344069620",27.99,41.00,0,334.54,399.76,163.8,156.2,0.738,806856.0,806856.0,17847,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502569823,2341270.00
08/12/2017 16:30,2,5.721,ACTIVE,219.61,361.89,59.981,1502569803,"201051344000458","219011344069620",27.99,37.80,0,337.24,400.96,162.2,154.6,0.760,810992.8,810992.8,17842,0,0,0,L,1122011218,0,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502569823,2341271.00
08/12/2017 16:30,2,5.732,ACTIVE,220.06,362.79,59.986,1502569803,"201051344000853","219011344069620",28.23,35.20,0,339.04,401.26,163.8,156.2,0.778,812384.4,812384.4,17868,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502569824,2341272.00
08/12/2017 16:30,2,5.637,ACTIVE,217.13,357.08,59.981,1502569803,"201051344000685","219011344069620",28.03,40.20,0,336.64,395.85,160.1,152.6,0.778,805716.7,805716.7,17883,0,0,0,L,1122011218,0,125.17,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502569825,2341273.00
08/12/2017 16:30,2,5.719,ACTIVE,218.26,358.58,59.975,1502569803,"201051344000917","219011344069620",27.87,40.40,0,336.94,398.86,161.5,154.0,0.756,802432.3,802432.3,17877,0,0,0,L,1122011218,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502569826,2341274.00
08/12/2017 16:30,2,5.768,ACTIVE,217.35,357.38,59.986,1502569803,"201051344001145","219011344069620",27.57,39.50,0,326.12,399.16,161.0,153.5,0.738,810440.1,810440.1,17864,0,0,0,L,1122011218,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502569827,2341275.00
08/12/2017 16:30,2,5.764,ACTIVE,218.71,359.48,59.975,1502569803,"201051344000651","219011344069620",27.51,40.20,0,315.60,407.87,160.6,153.1,0.738,799408.3,799408.3,17855,0,0,0,L,1122011218,0,125.62,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502569828,2341276.00
08/12/2017 16:30,2,4.957,ACTIVE,214.64,350.47,59.975,1502569803,"274151322000088","219011344069620",27.04,47.80,0,332.13,378.42,135.8,129.1,0.517,1004636.7,1004636.7,17749,0,0,0,L,1151911521,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502569829,2341277.00
08/12/2017 16:30,2,3.348,ACTIVE,215.32,413.89,59.965,1502569803,"274151322000068","219011344069620",38.33,50.80,0,385.03,444.54,131.0,124.5,0.499,875109.9,875109.9,18154,0,0,0,L,1151911521,0,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502569830,2341278.00
08/12/2017 16:30,2,5.691,ACTIVE,218.03,357.08,59.965,1502569803,"201051344001135","219011344069620",27.75,40.40,0,337.54,397.05,159.9,152.4,0.742,794963.9,794963.9,17823,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502569831,2341279.00
08/12/2017 16:30,2,5.736,ACTIVE,217.80,359.18,59.975,1502569803,"201051344000594","219011344069620",27.67,46.40,0,334.84,400.36,160.7,153.2,0.729,814409.6,814409.6,17849,0,0,0,L,1122011218,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502569832,2341280.00
08/12/2017 16:30,2,5.697,ACTIVE,218.26,357.98,59.975,1502569803,"201051344001203","219011344069620",27.99,41.00,0,338.74,400.36,161.4,153.9,0.751,804932.5,804932.5,17883,0,0,0,L,1122011218,0,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502569832,2341281.00
08/12/2017 16:30,2,4.980,ACTIVE,214.64,345.36,59.959,1502569803,"274151322000054","219011344069620",26.48,46.40,0,332.13,377.82,133.5,126.9,0.513,1020566.9,1020566.9,17732,0,0,0,L,1151911521,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502569833,2341282.00
08/12/2017 16:30,2,5.680,ACTIVE,218.71,360.38,59.975,1502569803,"201051344000867","219011344069620",28.07,40.00,0,338.14,400.96,161.4,153.9,0.729,798610.9,798610.9,17883,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502569834,2341283.00
08/12/2017 16:30,2,5.557,ACTIVE,218.48,358.58,59.965,1502569803,"201051344001093","219011344069620",27.97,38.60,0,337.24,399.16,157.4,150.0,0.707,802433.2,802433.2,17885,0,0,0,L,1122011218,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502569835,2341284.00
08/12/2017 16:30,2,5.701,ACTIVE,219.16,361.89,60.012,1502569803,"201051344000900","219011344069620",28.41,35.40,0,336.64,401.86,164.1,156.4,0.760,820571.9,820571.9,17884,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502569836,2341285.00
08/12/2017 16:30,2,5.588,ACTIVE,219.16,360.08,59.970,1502569803,"201051344000648","219011344069620",27.95,36.80,0,337.54,400.96,158.2,150.8,0.751,807104.8,807104.8,17858,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502569837,2341286.00
08/12/2017 16:30,2,5.682,ACTIVE,219.39,361.89,59.954,1502569803,"201051344000569","219011344069620",28.29,36.50,0,336.64,402.16,162.8,155.2,0.756,822238.8,822238.8,17828,0,0,0,L,1122011218,0,124.27,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502569838,2341287.00
08/12/2017 16:30,2,5.707,ACTIVE,219.61,359.78,59.965,1502569803,"201051344000983","219011344069620",28.31,36.00,0,336.64,401.56,163.5,155.9,0.751,813063.1,813063.1,17860,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502569839,2341288.00
08/12/2017 16:30,2,5.699,ACTIVE,219.61,359.78,59.975,1502569803,"201051344001158","219011344069620",27.63,37.80,0,336.64,400.36,159.4,152.0,0.760,797048.1,797048.1,17862,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502569840,2341289.00
08/12/2017 16:30,2,5.607,ACTIVE,219.61,363.09,59.981,1502569803,"201051344000576","219011344069620",28.25,35.40,0,336.94,400.66,160.4,152.9,0.747,811614.5,811614.5,17874,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502569841,2341290.00
08/12/2017 16:30,2,4.973,ACTIVE,214.87,362.19,59.965,1502569803,"274151322000087","219011344069620",27.37,65.70,0,332.13,376.92,137.9,131.2,0.499,995752.4,995752.4,17985,0,0,0,L,1151911521,0,123.59,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502569842,2341291.00
08/12/2017 16:45,2,5.297,ACTIVE,219.16,359.18,59.970,1502570703,"201051344000645","219011344069620",27.73,36.50,0,338.14,396.45,148.8,141.7,0.681,810553.2,810553.2,17849,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502570705,2341292.00
08/12/2017 16:45,2,4.551,ACTIVE,214.64,358.28,59.954,1502570703,"274151322000085","219011344069620",26.30,47.80,0,333.33,373.91,121.2,115.1,0.460,1015339.3,1015339.3,17747,0,0,0,L,1151911521,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502570706,2341293.00
08/12/2017 16:45,2,5.277,ACTIVE,218.48,361.29,59.959,1502570703,"201051344000633","219011344069620",27.89,41.00,0,337.54,397.35,149.0,141.9,0.698,797657.7,797657.7,17897,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502570707,2341294.00
08/12/2017 16:45,2,5.236,ACTIVE,219.16,358.58,59.959,1502570703,"201051344000469","219011344069620",28.45,33.00,0,336.34,398.26,150.9,143.7,0.703,801598.9,801598.9,17863,0,0,0,L,1122011218,0,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502570707,2341295.00
08/12/2017 16:45,2,5.260,ACTIVE,216.67,356.18,59.975,1502570703,"201051344000646","219011344069620",27.93,40.80,0,330.93,392.25,148.7,141.6,0.703,795929.2,795929.2,17853,0,0,0,L,1122011218,0,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502570708,2341296.00
08/12/2017 16:45,2,4.654,ACTIVE,214.64,348.96,59.986,1502570703,"274151322000052","219011344069620",27.63,51.50,0,333.03,376.92,130.3,123.8,0.495,1057665.0,1057665.0,17743,0,0,0,L,1151911521,0,122.68,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502570709,2341297.00
08/12/2017 16:45,2,5.512,ACTIVE,218.03,357.98,59.938,1502570703,"201051344000585","219011344069620",27.73,39.00,0,337.24,397.35,154.8,147.5,0.725,809938.4,809938.4,17850,0,0,0,L,1122011218,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502570710,2341298.00
08/12/2017 16:45,2,5.271,ACTIVE,216.45,352.87,59.970,1502570703,"201051344001230","219011344069620",27.67,40.00,0,330.63,391.64,147.8,140.8,0.681,800405.9,800405.9,17892,0,0,0,L,1122011218,0,124.27,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502570711,2341299.00
08/12/2017 16:45,2,5.219,ACTIVE,218.03,356.18,59.965,1502570703,"201051344000582","219011344069620",27.95,40.00,0,336.94,396.15,147.8,140.7,0.676,789381.0,789381.0,17839,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502570712,2341300.00
08/12/2017 16:45,2,5.189,ACTIVE,216.67,355.28,59.965,1502570703,"201051344000955","219011344069620",27.93,41.00,0,332.13,391.04,146.8,139.7,0.698,809560.9,809560.9,17864,0,0,0,L,1122011218,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502570713,2341301.00
08/12/2017 16:45,2,3.133,ACTIVE,214.64,406.97,59.949,1502570703,"274151322000094","219011344069620",37.65,49.50,0,387.14,442.74,120.0,113.9,0.468,874274.1,874274.1,18141,0,0,0,L,1151911521,0,122.68,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502570714,2341302.00
08/12/2017 16:45,2,5.332,ACTIVE,219.16,360.69,59.959,1502570703,"201051344000579","219011344069620",27.75,40.20,0,337.54,397.05,149.9,142.8,0.694,819853.4,819853.4,17859,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502570715,2341303.00
08/12/2017 16:45,2,5.283,ACTIVE,216.67,354.67,59.959,1502570703,"201051344000890","219011344069620",27.71,43.00,0,332.43,391.64,148.3,141.2,0.689,803653.4,803653.4,17862,0,0,0,L,1122011218,0,124.49,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502570716,2341304.00
08/12/2017 16:45,2,5.240,ACTIVE,217.58,356.18,59.959,1502570703,"201051344000438","219011344069620",27.73,41.80,0,333.93,393.15,147.1,140.1,0.698,805930.4,805930.4,17844,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502570717,2341305.00
08/12/2017 16:45,2,5.188,ACTIVE,217.13,351.07,59.959,1502570703,"201051344000417","219011344069620",18.11,41.50,0,333.93,374.81,95.2,89.9,0.455,718370.6,718370.6,17893,0,0,0,L,1122011218,0,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502570717,2341306.00
08/12/2017 16:45,2,4.709,ACTIVE,214.19,360.99,59.959,1502570703,"274151322000083","219011344069620",27.51,52.80,0,332.73,377.52,131.2,124.7,0.530,1046974.6,1046974.6,17756,0,0,0,L,1151911521,0,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502570718,2341307.00
08/12/2017 16:45,2,4.906,ACTIVE,215.09,363.99,59.959,1502570703,"274151322000076","219011344069620",28.09,53.30,0,333.33,377.82,139.6,132.8,0.539,1117837.6,1117837.6,17748,0,0,0,L,1151911521,0,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502570719,2341308.00
08/12/2017 16:45,2,5.277,ACTIVE,218.03,357.68,59.954,1502570703,"201051344000868","219011344069620",28.15,35.60,0,338.14,397.35,150.4,143.2,0.685,799931.5,799931.5,17877,0,0,0,L,1122011218,0,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502570720,2341309.00
08/12/2017 16:45,2,4.971,ACTIVE,214.41,354.97,59.975,1502570703,"274151322000095","219011344069620",27.93,51.30,0,332.73,379.62,140.5,133.7,0.526,1107061.9,1107061.9,17767,0,0,0,L,1151911521,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502570721,2341310.00
08/12/2017 16:45,2,5.301,ACTIVE,219.39,356.48,59.959,1502570703,"201051344000988","219011344069620",18.23,34.50,0,337.84,380.52,97.8,92.5,0.460,690484.4,690484.4,17844,0,0,0,L,1122011218,0,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502570722,2341311.00
08/12/2017 16:45,2,5.424,ACTIVE,217.80,355.58,59.954,1502570703,"201051344001025","219011344069620",27.69,41.00,0,337.24,396.45,152.0,144.8,0.694,806893.7,806893.7,17848,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502570723,2341312.00
08/12/2017 16:45,2,5.309,ACTIVE,219.16,357.68,59.954,1502570703,"201051344000458","219011344069620",27.91,37.30,0,338.14,397.66,150.1,143.0,0.707,811030.0,811030.0,17843,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502570724,2341313.00
08/12/2017 16:45,2,5.312,ACTIVE,219.61,360.38,59.991,1502570703,"201051344000853","219011344069620",28.21,35.40,0,338.14,398.56,151.7,144.5,0.707,812422.0,812422.0,17869,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502570725,2341314.00
08/12/2017 16:45,2,5.299,ACTIVE,216.90,355.58,59.954,1502570703,"201051344000685","219011344069620",27.67,39.80,0,333.63,392.25,148.6,141.5,0.725,805753.5,805753.5,17884,0,0,0,L,1122011218,0,124.94,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502570726,2341315.00
08/12/2017 16:45,2,5.314,ACTIVE,217.58,356.78,59.991,1502570703,"201051344000917","219011344069620",27.89,40.00,0,332.43,392.55,150.1,143.0,0.712,802469.4,802469.4,17878,0,0,0,L,1122011218,0,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502570727,2341316.00
08/12/2017 16:45,2,5.283,ACTIVE,216.90,354.97,59.986,1502570703,"201051344001145","219011344069620",28.01,39.50,0,333.93,392.25,149.9,142.8,0.689,810477.2,810477.2,17865,0,0,0,L,1122011218,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502570727,2341317.00
08/12/2017 16:45,2,5.301,ACTIVE,218.26,357.08,59.959,1502570703,"201051344000651","219011344069620",27.85,40.20,0,337.54,396.45,149.4,142.3,0.685,799445.3,799445.3,17856,0,0,0,L,1122011218,0,125.40,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502570728,2341318.00
08/12/2017 16:45,2,4.527,ACTIVE,214.41,363.39,59.981,1502570703,"274151322000088","219011344069620",27.29,46.60,0,333.03,376.01,125.1,118.8,0.486,1004667.8,1004667.8,17750,0,0,0,L,1151911521,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502570729,2341319.00
08/12/2017 16:45,2,3.127,ACTIVE,215.32,417.49,59.949,1502570703,"274151322000068","219011344069620",38.03,50.60,0,386.53,443.04,120.0,113.9,0.451,875139.7,875139.7,18155,0,0,0,L,1151911521,0,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502570730,2341320.00
08/12/2017 16:45,2,5.338,ACTIVE,217.58,354.97,59.954,1502570703,"201051344001135","219011344069620",27.51,40.00,0,333.03,392.55,148.8,141.7,0.689,795000.8,795000.8,17824,0,0,0,L,1122011218,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502570731,2341321.00
08/12/2017 16:45,2,5.256,ACTIVE,217.58,357.38,59.959,1502570703,"201051344000594","219011344069620",28.03,46.80,0,335.14,397.05,149.2,142.0,0.676,814446.5,814446.5,17850,0,0,0,L,1122011218,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502570732,2341322.00
08/12/2017 16:45,2,5.250,ACTIVE,218.03,354.37,59.965,1502570703,"201051344001203","219011344069620",28.17,40.80,0,337.84,395.55,149.9,142.7,0.703,804969.7,804969.7,17884,0,0,0,L,1122011218,0,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502570733,2341323.00
08/12/2017 16:45,2,4.586,ACTIVE,214.64,358.88,59.954,1502570703,"274151322000054","219011344069620",26.56,45.80,0,332.43,375.71,123.3,117.1,0.468,1020597.4,1020597.4,17733,0,0,0,L,1151911521,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502570734,2341324.00
08/12/2017 16:45,2,5.332,ACTIVE,218.48,358.28,59.965,1502570703,"201051344000867","219011344069620",27.75,39.80,0,338.14,396.45,149.8,142.7,0.681,798647.9,798647.9,17884,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502570735,2341325.00
08/12/2017 16:45,2,5.082,ACTIVE,217.80,357.38,59.959,1502570703,"201051344001093","219011344069620",28.35,38.60,0,336.94,395.55,145.8,138.8,0.663,802469.4,802469.4,17886,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502570736,2341326.00
08/12/2017 16:45,2,5.264,ACTIVE,218.93,358.28,59.959,1502570703,"201051344000900","219011344069620",28.47,34.80,0,337.54,398.86,151.8,144.6,0.703,820609.6,820609.6,17885,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502570737,2341327.00
08/12/2017 16:45,2,5.170,ACTIVE,218.93,358.88,59.965,1502570703,"201051344000648","219011344069620",27.99,36.50,0,338.14,397.35,146.6,139.6,0.703,807141.1,807141.1,17859,0,0,0,L,1122011218,0,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502570738,2341328.00
08/12/2017 16:45,2,5.275,ACTIVE,218.93,359.48,59.965,1502570703,"201051344000569","219011344069620",28.25,36.30,0,337.54,398.26,150.8,143.7,0.703,822276.2,822276.2,17829,0,0,0,L,1122011218,0,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502570738,2341329.00
08/12/2017 16:45,2,5.287,ACTIVE,219.16,359.18,59.959,1502570703,"201051344000983","219011344069620",28.37,36.30,0,337.54,399.16,151.8,144.6,0.712,813100.7,813100.7,17861,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502570739,2341330.00
08/12/2017 16:45,2,5.281,ACTIVE,219.16,358.58,59.970,1502570703,"201051344001158","219011344069620",27.71,37.50,0,337.84,396.75,148.2,141.2,0.685,797084.7,797084.7,17863,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502570740,2341331.00
08/12/2017 16:45,2,5.160,ACTIVE,219.39,359.78,59.986,1502570703,"201051344000576","219011344069620",28.43,35.00,0,337.24,397.05,148.6,141.5,0.685,811651.3,811651.3,17875,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502570741,2341332.00
08/12/2017 16:45,2,4.623,ACTIVE,214.64,345.66,59.965,1502570703,"274151322000087","219011344069620",27.19,64.50,0,332.73,374.81,127.3,120.9,0.460,995784.0,995784.0,17986,0,0,0,L,1151911521,0,122.91,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502570742,2341333.00
08/12/2017 17:00,2,4.842,ACTIVE,218.48,357.08,59.991,1502571603,"201051344000645","219011344069620",27.93,35.80,0,328.22,393.15,136.9,130.2,0.628,810587.2,810587.2,17850,0,0,0,L,1122011218,0,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502571604,2341334.00
08/12/2017 17:00,2,4.145,ACTIVE,214.41,351.97,59.996,1502571603,"274151322000085","219011344069620",26.48,47.50,0,321.91,372.41,111.1,105.3,0.424,1015366.8,1015366.8,17748,0,0,0,L,1151911521,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502571605,2341335.00
08/12/2017 17:00,2,0.078,ALERT,217.58,304.78,59.981,1502571603,"201051344000633","219011344069620",34.47,40.40,0,302.37,398.56,2.8,0.7,0.000,797691.8,797691.8,17898,0,0,0,L,1122011218,0,124.04,124.49,0002,36,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502571607,2341336.00
