ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2017 17:00,2,4.832,ACTIVE,218.71,359.18,59.975,1502571603,"201051344000469","219011344069620",28.43,33.30,0,317.70,419.30,139.2,132.4,0.654,801633.4,801633.4,17864,0,0,0,L,1122011218,0,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502571608,2341337.00
08/12/2017 17:00,2,4.787,ACTIVE,216.67,353.77,59.981,1502571603,"201051344000646","219011344069620",28.27,40.20,0,321.61,389.84,137.1,130.4,0.654,795963.2,795963.2,17854,0,0,0,L,1122011218,0,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502571609,2341338.00
08/12/2017 17:00,2,4.250,ACTIVE,214.41,343.85,59.991,1502571603,"274151322000052","219011344069620",27.61,51.30,0,322.21,375.41,118.9,112.8,0.446,1057694.6,1057694.6,17744,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502571610,2341339.00
08/12/2017 17:00,2,5.037,ACTIVE,217.80,356.18,59.954,1502571603,"201051344000585","219011344069620",28.15,39.30,0,327.32,393.45,143.7,136.7,0.672,809973.9,809973.9,17851,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502571611,2341340.00
08/12/2017 17:00,2,4.801,ACTIVE,216.45,352.57,59.986,1502571603,"201051344001230","219011344069620",28.13,39.80,0,323.41,392.85,136.7,130.0,0.658,800439.8,800439.8,17893,0,0,0,L,1122011218,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502571612,2341341.00
08/12/2017 17:00,2,4.820,ACTIVE,217.80,354.97,59.986,1502571603,"201051344000582","219011344069620",27.97,39.80,0,322.81,391.34,136.5,129.8,0.632,789414.8,789414.8,17840,0,0,0,L,1122011218,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502571612,2341342.00
08/12/2017 17:00,2,4.771,ACTIVE,216.67,352.27,59.991,1502571603,"201051344000955","219011344069620",27.99,41.30,0,323.11,390.14,135.3,128.7,0.641,809594.4,809594.4,17865,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502571613,2341343.00
08/12/2017 17:00,2,2.826,ACTIVE,214.41,409.38,59.965,1502571603,"274151322000094","219011344069620",38.23,50.20,0,385.63,441.24,109.5,103.8,0.424,874301.2,874301.2,18142,0,0,0,L,1151911521,0,122.68,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502571614,2341344.00
08/12/2017 17:00,2,4.850,ACTIVE,218.71,357.98,59.996,1502571603,"201051344000579","219011344069620",28.23,40.20,0,327.62,396.75,138.8,132.0,0.658,819887.8,819887.8,17860,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502571615,2341345.00
08/12/2017 17:00,2,4.883,ACTIVE,216.67,353.77,59.986,1502571603,"201051344000890","219011344069620",27.71,42.00,0,322.51,392.25,137.1,130.4,0.628,803687.3,803687.3,17863,0,0,0,L,1122011218,0,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502571616,2341346.00
08/12/2017 17:00,2,4.797,ACTIVE,217.35,354.67,59.986,1502571603,"201051344000438","219011344069620",27.97,41.50,0,324.62,391.64,136.0,129.3,0.641,805964.1,805964.1,17845,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502571617,2341347.00
08/12/2017 17:00,2,4.826,ACTIVE,216.90,349.26,59.996,1502571603,"201051344000417","219011344069620",17.99,41.30,0,324.62,373.01,88.0,83.0,0.429,718392.2,718392.2,17894,0,0,0,L,1122011218,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502571618,2341348.00
08/12/2017 17:00,2,4.283,ACTIVE,213.96,344.15,59.986,1502571603,"274151322000083","219011344069620",27.75,52.50,0,322.51,376.92,120.3,114.2,0.482,1047004.4,1047004.4,17757,0,0,0,L,1151911521,0,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502571619,2341349.00
08/12/2017 17:00,2,4.447,ACTIVE,215.09,349.86,59.991,1502571603,"274151322000076","219011344069620",28.35,52.00,0,321.01,376.92,127.8,121.4,0.495,1117869.3,1117869.3,17749,0,0,0,L,1151911521,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502571620,2341350.00
08/12/2017 17:00,2,4.848,ACTIVE,217.35,355.88,59.991,1502571603,"201051344000868","219011344069620",28.25,34.80,0,321.91,403.37,138.7,131.9,0.636,799966.0,799966.0,17878,0,0,0,L,1122011218,0,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502571621,2341351.00
08/12/2017 17:00,2,4.539,ACTIVE,213.96,357.98,59.986,1502571603,"274151322000095","219011344069620",28.09,51.30,0,321.61,376.62,129.1,122.6,0.486,1107094.0,1107094.0,17768,0,0,0,L,1151911521,0,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502571622,2341352.00
08/12/2017 17:00,2,4.934,ACTIVE,218.48,353.47,59.991,1502571603,"201051344000988","219011344069620",18.11,34.30,0,327.62,378.42,90.5,85.5,0.424,690506.6,690506.6,17845,0,0,0,L,1122011218,0,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502571623,2341353.00
08/12/2017 17:00,2,4.990,ACTIVE,217.35,354.67,59.965,1502571603,"201051344001025","219011344069620",27.91,40.40,0,321.61,392.85,141.0,134.2,0.636,806928.5,806928.5,17849,0,0,0,L,1122011218,0,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502571624,2341354.00
08/12/2017 17:00,2,4.881,ACTIVE,218.48,358.58,59.954,1502571603,"201051344000458","219011344069620",28.09,36.50,0,315.90,412.98,138.9,132.2,0.667,811064.5,811064.5,17844,0,0,0,L,1122011218,0,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502571625,2341355.00
08/12/2017 17:00,2,4.852,ACTIVE,219.16,360.08,59.981,1502571603,"201051344000853","219011344069620",28.49,35.40,0,325.52,398.26,139.9,133.1,0.650,812456.8,812456.8,17870,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502571626,2341356.00
08/12/2017 17:00,2,4.854,ACTIVE,216.67,354.97,59.991,1502571603,"201051344000685","219011344069620",27.97,39.50,0,321.91,391.64,137.5,130.8,0.676,805787.6,805787.6,17885,0,0,0,L,1122011218,0,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502571627,2341357.00
08/12/2017 17:00,2,4.875,ACTIVE,217.35,354.67,59.981,1502571603,"201051344000917","219011344069620",28.19,39.80,0,322.51,392.55,139.2,132.4,0.654,802503.8,802503.8,17879,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502571627,2341358.00
08/12/2017 17:00,2,4.891,ACTIVE,216.90,354.97,59.981,1502571603,"201051344001145","219011344069620",28.05,38.60,0,321.61,392.25,138.9,132.1,0.645,810511.6,810511.6,17866,0,0,0,L,1122011218,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502571628,2341359.00
08/12/2017 17:00,2,4.896,ACTIVE,217.80,355.58,59.975,1502571603,"201051344000651","219011344069620",27.87,40.00,0,327.62,391.94,138.1,131.4,0.636,799479.6,799479.6,17857,0,0,0,L,1122011218,0,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502571629,2341360.00
08/12/2017 17:00,2,4.096,ACTIVE,214.19,345.36,59.981,1502571603,"274151322000088","219011344069620",27.57,46.60,0,321.61,373.31,114.3,108.4,0.415,1004696.1,1004696.1,17751,0,0,0,L,1151911521,0,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502571630,2341361.00
08/12/2017 17:00,2,2.883,ACTIVE,215.09,413.89,59.981,1502571603,"274151322000068","219011344069620",37.47,50.20,0,384.13,440.04,109.5,103.8,0.420,875166.8,875166.8,18156,0,0,0,L,1151911521,0,123.59,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502571631,2341362.00
08/12/2017 17:00,2,4.873,ACTIVE,217.13,354.37,59.986,1502571603,"201051344001135","219011344069620",27.91,40.00,0,323.11,391.34,137.8,131.0,0.641,795034.9,795034.9,17825,0,0,0,L,1122011218,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502571632,2341363.00
08/12/2017 17:00,2,4.873,ACTIVE,216.90,355.58,59.981,1502571603,"201051344000594","219011344069620",27.91,46.60,0,321.61,402.77,137.8,131.1,0.636,814480.7,814480.7,17851,0,0,0,L,1122011218,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502571633,2341364.00
08/12/2017 17:00,2,4.879,ACTIVE,217.58,353.47,59.986,1502571603,"201051344001203","219011344069620",28.07,40.60,0,323.72,392.55,138.8,132.0,0.650,805004.0,805004.0,17885,0,0,0,L,1122011218,0,124.94,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502571634,2341365.00
08/12/2017 17:00,2,4.109,ACTIVE,214.41,362.79,60.018,1502571603,"274151322000054","219011344069620",27.10,45.50,0,321.91,373.31,112.7,106.9,0.424,1020625.4,1020625.4,17734,0,0,0,L,1151911521,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502571635,2341366.00
08/12/2017 17:00,2,4.854,ACTIVE,217.80,355.28,59.996,1502571603,"201051344000867","219011344069620",28.15,39.00,0,319.81,426.51,138.3,131.6,0.628,798682.3,798682.3,17885,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502571636,2341367.00
08/12/2017 17:00,2,4.682,ACTIVE,217.58,354.67,59.991,1502571603,"201051344001093","219011344069620",28.41,38.00,0,327.32,392.55,134.7,128.1,0.619,802502.8,802502.8,17887,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502571637,2341368.00
08/12/2017 17:00,2,4.789,ACTIVE,218.26,357.38,59.975,1502571603,"201051344000900","219011344069620",28.84,34.50,0,327.92,398.56,139.9,133.2,0.636,820644.3,820644.3,17886,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502571638,2341369.00
08/12/2017 17:00,2,4.764,ACTIVE,218.26,356.18,59.981,1502571603,"201051344000648","219011344069620",27.99,35.80,0,328.82,394.05,135.1,128.5,0.632,807174.7,807174.7,17860,0,0,0,L,1122011218,0,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502571639,2341370.00
08/12/2017 17:00,2,4.873,ACTIVE,218.26,356.78,59.975,1502571603,"201051344000569","219011344069620",28.25,36.30,0,328.52,403.97,139.4,132.6,0.654,822310.8,822310.8,17830,0,0,0,L,1122011218,0,123.59,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502571640,2341371.00
08/12/2017 17:00,2,4.887,ACTIVE,218.48,357.38,59.975,1502571603,"201051344000983","219011344069620",28.37,35.60,0,328.52,394.95,140.3,133.5,0.663,813135.5,813135.5,17862,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502571641,2341372.00
08/12/2017 17:00,2,4.887,ACTIVE,218.48,356.18,59.975,1502571603,"201051344001158","219011344069620",27.65,37.00,0,327.32,393.45,136.9,130.2,0.641,797118.7,797118.7,17864,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502571642,2341373.00
08/12/2017 17:00,2,4.809,ACTIVE,218.48,358.28,59.944,1502571603,"201051344000576","219011344069620",28.03,34.50,0,329.13,393.75,136.5,129.8,0.632,811685.3,811685.3,17876,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502571642,2341374.00
08/12/2017 17:00,2,4.186,ACTIVE,214.19,344.15,59.970,1502571603,"274151322000087","219011344069620",27.51,63.30,0,321.91,372.71,116.7,110.7,0.415,995812.9,995812.9,17987,0,0,0,L,1151911521,0,123.14,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502571643,2341375.00
08/12/2017 17:15,2,4.365,ACTIVE,218.48,354.67,59.959,1502572504,"201051344000645","219011344069620",28.27,35.40,0,339.34,390.44,124.8,118.5,0.575,810618.3,810618.3,17851,0,0,0,L,1122011218,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502572505,2341376.00
08/12/2017 17:15,2,3.713,ACTIVE,214.64,348.36,59.959,1502572504,"274151322000085","219011344069620",26.64,47.50,0,334.54,369.40,100.2,94.7,0.380,1015391.9,1015391.9,17749,0,0,0,L,1151911521,0,123.81,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502572506,2341377.00
08/12/2017 17:15,2,4.453,ACTIVE,217.80,355.58,59.938,1502572504,"201051344000633","219011344069620",27.83,39.80,0,300.57,395.25,125.6,119.3,0.601,797723.0,797723.0,17900,0,0,0,L,1122011218,0,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502572507,2341378.00
08/12/2017 17:15,2,4.396,ACTIVE,218.48,356.78,59.965,1502572504,"201051344000469","219011344069620",28.45,32.80,0,337.54,391.64,126.6,120.3,0.614,801665.0,801665.0,17865,0,0,0,L,1122011218,0,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502572507,2341379.00
08/12/2017 17:15,2,4.432,ACTIVE,216.45,352.27,59.954,1502572504,"201051344000646","219011344069620",27.91,40.00,0,332.43,385.33,125.2,118.9,0.597,795994.4,795994.4,17855,0,0,0,L,1122011218,0,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502572508,2341380.00
08/12/2017 17:15,2,3.814,ACTIVE,214.19,352.57,59.954,1502572504,"274151322000052","219011344069620",27.67,50.00,0,333.63,371.81,106.9,101.3,0.420,1057721.4,1057721.4,17745,0,0,0,L,1151911521,0,122.68,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502572509,2341381.00
08/12/2017 17:15,2,4.572,ACTIVE,217.58,354.97,59.965,1502572504,"201051344000585","219011344069620",28.35,38.80,0,336.64,386.83,131.3,124.8,0.619,810006.6,810006.6,17852,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502572510,2341382.00
08/12/2017 17:15,2,4.316,ACTIVE,216.45,352.27,59.954,1502572504,"201051344001230","219011344069620",28.49,38.60,0,333.63,385.03,124.6,118.3,0.579,800470.9,800470.9,17894,0,0,0,L,1122011218,0,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502572511,2341383.00
08/12/2017 17:15,2,4.424,ACTIVE,217.58,355.28,59.944,1502572504,"201051344000582","219011344069620",27.77,39.00,0,334.84,385.93,124.5,118.2,0.575,789445.9,789445.9,17841,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502572512,2341384.00
08/12/2017 17:15,2,4.309,ACTIVE,216.45,352.87,59.965,1502572504,"201051344000955","219011344069620",28.15,41.00,0,332.73,384.43,122.9,116.7,0.583,809625.1,809625.1,17866,0,0,0,L,1122011218,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502572513,2341385.00
08/12/2017 17:15,2,2.510,ACTIVE,214.19,411.78,59.949,1502572504,"274151322000094","219011344069620",38.41,49.30,0,388.04,439.74,97.8,92.4,0.380,874325.6,874325.6,18143,0,0,0,L,1151911521,0,122.46,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502572514,2341386.00
08/12/2017 17:15,2,4.422,ACTIVE,218.26,355.88,59.975,1502572504,"201051344000579","219011344069620",28.19,39.50,0,337.54,390.44,126.2,119.9,0.592,819919.3,819919.3,17861,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502572515,2341387.00
08/12/2017 17:15,2,4.443,ACTIVE,216.22,352.27,59.954,1502572504,"201051344000890","219011344069620",27.75,41.30,0,333.33,385.03,124.9,118.6,0.561,803718.5,803718.5,17864,0,0,0,L,1122011218,0,124.27,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502572516,2341388.00
08/12/2017 17:15,2,4.355,ACTIVE,217.13,353.47,59.970,1502572504,"201051344000438","219011344069620",28.03,41.00,0,333.93,385.33,123.6,117.4,0.592,805994.9,805994.9,17846,0,0,0,L,1122011218,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502572516,2341389.00
08/12/2017 17:15,2,4.293,ACTIVE,216.67,348.66,59.959,1502572504,"201051344000417","219011344069620",18.43,40.80,0,334.54,369.70,80.2,75.4,0.380,718412.0,718412.0,17895,0,0,0,L,1122011218,0,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502572517,2341390.00
08/12/2017 17:15,2,3.861,ACTIVE,213.96,348.06,59.928,1502572504,"274151322000083","219011344069620",27.71,50.80,0,333.93,372.11,108.3,102.6,0.429,1047031.5,1047031.5,17758,0,0,0,L,1151911521,0,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502572518,2341391.00
08/12/2017 17:15,2,3.979,ACTIVE,214.87,352.87,59.954,1502572504,"274151322000076","219011344069620",28.47,50.60,0,333.63,373.31,114.7,108.8,0.446,1117898.1,1117898.1,17750,0,0,0,L,1151911521,0,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502572519,2341392.00
08/12/2017 17:15,2,4.404,ACTIVE,217.35,354.67,59.965,1502572504,"201051344000868","219011344069620",28.23,34.50,0,337.54,389.24,125.9,119.6,0.575,799997.4,799997.4,17879,0,0,0,L,1122011218,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502572520,2341393.00
08/12/2017 17:15,2,4.080,ACTIVE,213.96,351.97,59.986,1502572504,"274151322000095","219011344069620",28.17,50.40,0,333.63,374.21,116.3,110.4,0.442,1107123.1,1107123.1,17769,0,0,0,L,1151911521,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502572521,2341394.00
08/12/2017 17:15,2,4.391,ACTIVE,218.26,352.87,59.965,1502572504,"201051344000988","219011344069620",18.51,34.00,0,338.44,376.31,82.3,77.6,0.380,690527.0,690527.0,17846,0,0,0,L,1122011218,0,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502572522,2341395.00
08/12/2017 17:15,2,4.504,ACTIVE,217.35,353.17,59.965,1502572504,"201051344001025","219011344069620",28.17,40.20,0,334.24,385.63,128.5,122.1,0.583,806960.5,806960.5,17850,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502572523,2341396.00
08/12/2017 17:15,2,4.398,ACTIVE,218.48,355.28,59.959,1502572504,"201051344000458","219011344069620",28.39,35.80,0,338.74,390.14,126.5,120.1,0.605,811096.0,811096.0,17845,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502572524,2341397.00
08/12/2017 17:15,2,4.445,ACTIVE,218.71,358.88,59.949,1502572504,"201051344000853","219011344069620",28.25,35.60,0,338.44,390.74,127.2,120.9,0.605,812488.5,812488.5,17871,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502572525,2341398.00
08/12/2017 17:15,2,4.453,ACTIVE,216.67,353.77,59.954,1502572504,"201051344000685","219011344069620",27.69,39.00,0,332.73,385.33,124.9,118.6,0.614,805818.8,805818.8,17886,0,0,0,L,1122011218,0,124.72,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502572525,2341399.00
08/12/2017 17:15,2,4.432,ACTIVE,217.13,353.47,59.965,1502572504,"201051344000917","219011344069620",28.21,39.30,0,332.43,385.63,126.5,120.2,0.597,802535.4,802535.4,17880,0,0,0,L,1122011218,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502572526,2341400.00
08/12/2017 17:15,2,4.396,ACTIVE,216.67,352.87,59.959,1502572504,"201051344001145","219011344069620",28.45,38.60,0,333.63,385.33,126.7,120.4,0.588,810543.1,810543.1,17867,0,0,0,L,1122011218,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502572527,2341401.00
08/12/2017 17:15,2,4.467,ACTIVE,217.58,354.37,59.965,1502572504,"201051344000651","219011344069620",27.83,38.80,0,337.24,385.63,125.9,119.6,0.579,799510.9,799510.9,17858,0,0,0,L,1122011218,0,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502572528,2341402.00
08/12/2017 17:15,2,3.658,ACTIVE,214.19,342.65,59.954,1502572504,"274151322000088","219011344069620",27.57,45.30,0,333.33,370.60,102.1,96.7,0.380,1004721.8,1004721.8,17752,0,0,0,L,1151911521,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502572529,2341403.00
08/12/2017 17:15,2,2.486,ACTIVE,215.09,423.50,59.965,1502572504,"274151322000068","219011344069620",38.72,49.00,0,388.34,438.23,97.5,92.2,0.371,875191.3,875191.3,18157,0,0,0,L,1151911521,0,123.59,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502572530,2341404.00
08/12/2017 17:15,2,4.410,ACTIVE,217.13,351.97,59.949,1502572504,"201051344001135","219011344069620",28.09,39.30,0,333.33,384.73,125.5,119.2,0.583,795066.1,795066.1,17826,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502572531,2341405.00
08/12/2017 17:15,2,4.422,ACTIVE,216.90,354.07,59.954,1502572504,"201051344000594","219011344069620",28.03,46.00,0,333.63,385.63,125.6,119.3,0.575,814511.9,814511.9,17852,0,0,0,L,1122011218,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502572532,2341406.00
08/12/2017 17:15,2,4.430,ACTIVE,217.58,353.77,59.954,1502572504,"201051344001203","219011344069620",28.09,40.00,0,335.74,386.83,125.9,119.6,0.588,805035.4,805035.4,17886,0,0,0,L,1122011218,0,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502572533,2341407.00
08/12/2017 17:15,2,3.707,ACTIVE,214.19,345.36,59.954,1502572504,"274151322000054","219011344069620",26.98,44.30,0,333.93,370.60,101.2,95.8,0.380,1020650.7,1020650.7,17735,0,0,0,L,1151911521,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502572533,2341408.00
08/12/2017 17:15,2,4.438,ACTIVE,217.80,354.37,59.975,1502572504,"201051344000867","219011344069620",28.01,38.20,0,337.84,387.44,125.9,119.6,0.570,798713.6,798713.6,17886,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502572534,2341409.00
08/12/2017 17:15,2,4.248,ACTIVE,217.35,355.28,59.959,1502572504,"201051344001093","219011344069620",28.37,37.80,0,336.64,384.73,122.0,115.8,0.557,802533.3,802533.3,17888,0,0,0,L,1122011218,0,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502572535,2341410.00
08/12/2017 17:15,2,4.402,ACTIVE,218.03,356.48,59.938,1502572504,"201051344000900","219011344069620",28.53,34.50,0,338.14,390.74,127.2,120.8,0.583,820676.0,820676.0,17887,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502572536,2341411.00
08/12/2017 17:15,2,4.311,ACTIVE,218.26,355.28,59.959,1502572504,"201051344000648","219011344069620",28.15,35.60,0,339.04,390.14,123.0,116.8,0.575,807205.3,807205.3,17861,0,0,0,L,1122011218,0,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502572537,2341412.00
08/12/2017 17:15,2,4.434,ACTIVE,218.26,356.78,59.991,1502572504,"201051344000569","219011344069620",28.21,35.80,0,338.74,390.14,126.7,120.4,0.597,822342.3,822342.3,17831,0,0,0,L,1122011218,0,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502572538,2341413.00
08/12/2017 17:15,2,4.457,ACTIVE,218.26,354.97,59.954,1502572504,"201051344000983","219011344069620",28.31,35.60,0,338.74,390.74,127.9,121.5,0.605,813167.3,813167.3,17863,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502572539,2341414.00
08/12/2017 17:15,2,4.375,ACTIVE,218.26,355.88,59.991,1502572504,"201051344001158","219011344069620",28.13,37.00,0,338.74,389.54,124.8,118.5,0.579,797149.7,797149.7,17865,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502572540,2341415.00
08/12/2017 17:15,2,4.342,ACTIVE,218.48,356.48,59.917,1502572504,"201051344000576","219011344069620",28.23,34.00,0,339.04,390.44,124.1,117.9,0.583,811716.2,811716.2,17877,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502572541,2341416.00
08/12/2017 17:15,2,3.742,ACTIVE,214.41,352.57,59.954,1502572504,"274151322000087","219011344069620",27.67,62.30,0,333.33,370.00,104.8,99.2,0.376,995839.1,995839.1,17988,0,0,0,L,1151911521,0,123.36,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502572542,2341417.00
08/12/2017 17:30,2,3.848,ACTIVE,217.80,352.57,59.959,1502573405,"201051344000645","219011344069620",28.39,34.80,0,339.04,386.23,110.6,104.8,0.508,810646.3,810646.3,17852,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502573406,2341418.00
08/12/2017 17:30,2,3.186,ACTIVE,213.96,351.37,59.949,1502573405,"274151322000085","219011344069620",27.25,46.20,0,334.24,366.10,87.9,82.9,0.327,1015414.1,1015414.1,17750,0,0,0,L,1151911521,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502573407,2341419.00
08/12/2017 17:30,2,3.885,ACTIVE,217.13,354.07,59.970,1502573405,"201051344000633","219011344069620",28.37,38.60,0,337.54,386.83,111.7,105.9,0.535,797751.2,797751.2,17901,0,0,0,L,1122011218,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502573408,2341420.00
08/12/2017 17:30,2,3.816,ACTIVE,217.80,353.17,59.928,1502573405,"201051344000469","219011344069620",29.04,31.80,0,337.84,387.14,112.3,106.5,0.539,801693.4,801693.4,17866,0,0,0,L,1122011218,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502573409,2341421.00
08/12/2017 17:30,2,3.924,ACTIVE,215.77,351.97,59.949,1502573405,"201051344000646","219011344069620",28.07,38.40,0,332.73,381.42,111.6,105.8,0.535,796022.6,796022.6,17856,0,0,0,L,1122011218,0,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502573410,2341422.00
08/12/2017 17:30,2,3.281,ACTIVE,213.96,349.56,59.954,1502573405,"274151322000052","219011344069620",28.07,47.80,0,333.03,368.50,93.2,88.1,0.358,1057745.1,1057745.1,17746,0,0,0,L,1151911521,0,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502573411,2341423.00
08/12/2017 17:30,2,4.119,ACTIVE,216.67,352.57,59.965,1502573405,"201051344000585","219011344069620",28.21,37.80,0,333.93,383.23,117.7,111.7,0.544,810036.2,810036.2,17853,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502573412,2341424.00
08/12/2017 17:30,2,3.811,ACTIVE,215.77,349.86,59.965,1502573405,"201051344001230","219011344069620",28.67,37.50,0,333.63,381.12,110.6,104.8,0.521,800498.8,800498.8,17895,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502573413,2341425.00
08/12/2017 17:30,2,3.893,ACTIVE,216.90,352.27,59.970,1502573405,"201051344000582","219011344069620",28.11,37.80,0,333.93,382.63,110.9,105.1,0.517,789473.8,789473.8,17842,0,0,0,L,1122011218,0,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502573414,2341426.00
08/12/2017 17:30,2,3.803,ACTIVE,216.00,352.27,59.981,1502573405,"201051344000955","219011344069620",28.37,39.30,0,333.33,380.22,109.3,103.6,0.517,809652.7,809652.7,17867,0,0,0,L,1122011218,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502573414,2341427.00
08/12/2017 17:30,2,2.172,ACTIVE,213.96,410.58,59.959,1502573405,"274151322000094","219011344069620",38.49,47.80,0,388.64,439.43,84.3,79.5,0.327,874347.1,874347.1,18144,0,0,0,L,1151911521,0,122.68,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502573415,2341428.00
08/12/2017 17:30,2,3.916,ACTIVE,217.58,353.17,59.954,1502573405,"201051344000579","219011344069620",28.39,38.00,0,338.44,386.23,112.6,106.8,0.521,819947.7,819947.7,17862,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502573416,2341429.00
08/12/2017 17:30,2,3.816,ACTIVE,216.00,351.97,59.954,1502573405,"201051344000890","219011344069620",28.80,40.00,0,333.63,380.82,111.4,105.6,0.517,803746.6,803746.6,17865,0,0,0,L,1122011218,0,124.04,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502573417,2341430.00
08/12/2017 17:30,2,3.834,ACTIVE,216.45,351.37,59.959,1502573405,"201051344000438","219011344069620",28.37,40.00,0,334.54,382.03,110.2,104.4,0.526,806022.7,806022.7,17847,0,0,0,L,1122011218,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502573418,2341431.00
08/12/2017 17:30,2,3.785,ACTIVE,216.22,357.98,59.959,1502573405,"201051344000417","219011344069620",18.63,38.00,0,318.30,390.14,71.5,67.1,0.614,718429.9,718429.9,17896,0,0,0,L,1122011218,0,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502573419,2341432.00
08/12/2017 17:30,2,3.330,ACTIVE,213.51,353.17,59.996,1502573405,"274151322000083","219011344069620",28.15,49.00,0,333.33,368.80,95.0,89.7,0.380,1047055.7,1047055.7,17759,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502573420,2341433.00
08/12/2017 17:30,2,3.455,ACTIVE,214.64,356.18,59.975,1502573405,"274151322000076","219011344069620",28.73,48.50,0,334.24,369.40,100.5,95.0,0.389,1117923.6,1117923.6,17751,0,0,0,L,1151911521,0,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502573421,2341434.00
08/12/2017 17:30,2,3.900,ACTIVE,216.67,351.37,59.965,1502573405,"201051344000868","219011344069620",28.27,33.80,0,334.24,383.53,111.7,105.9,0.508,800025.7,800025.7,17880,0,0,0,L,1122011218,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502573422,2341435.00
08/12/2017 17:30,2,3.500,ACTIVE,213.74,356.48,59.965,1502573405,"274151322000095","219011344069620",28.84,48.30,0,333.93,370.90,102.3,96.8,0.389,1107149.1,1107149.1,17770,0,0,0,L,1151911521,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502573423,2341436.00
08/12/2017 17:30,2,3.947,ACTIVE,217.58,361.89,59.981,1502573405,"201051344000988","219011344069620",18.35,31.80,0,319.51,397.66,73.4,68.9,0.623,690545.3,690545.3,17847,0,0,0,L,1122011218,0,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502573424,2341437.00
08/12/2017 17:30,2,3.941,ACTIVE,216.67,351.07,59.954,1502573405,"201051344001025","219011344069620",28.71,38.40,0,333.63,382.63,114.6,108.7,0.521,806989.5,806989.5,17851,0,0,0,L,1122011218,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502573425,2341438.00
08/12/2017 17:30,2,3.887,ACTIVE,217.80,353.47,59.959,1502573405,"201051344000458","219011344069620",28.57,35.20,0,338.74,386.83,112.5,106.7,0.539,811124.4,811124.4,17846,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502573426,2341439.00
08/12/2017 17:30,2,3.910,ACTIVE,218.26,355.58,59.970,1502573405,"201051344000853","219011344069620",28.59,34.80,0,338.14,386.83,113.2,107.3,0.539,812517.1,812517.1,17872,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502573426,2341440.00
08/12/2017 17:30,2,3.850,ACTIVE,216.00,352.57,59.970,1502573405,"201051344000685","219011344069620",28.55,37.80,0,333.93,381.42,111.3,105.5,0.548,805846.9,805846.9,17887,0,0,0,L,1122011218,0,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502573427,2341441.00
08/12/2017 17:30,2,3.945,ACTIVE,216.67,351.97,59.970,1502573405,"201051344000917","219011344069620",28.25,37.80,0,333.33,382.03,112.9,107.0,0.535,802563.9,802563.9,17881,0,0,0,L,1122011218,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502573428,2341442.00
08/12/2017 17:30,2,3.930,ACTIVE,216.22,351.07,59.965,1502573405,"201051344001145","219011344069620",28.41,37.30,0,334.24,382.03,113.0,107.2,0.526,810571.6,810571.6,17868,0,0,0,L,1122011218,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502573429,2341443.00
08/12/2017 17:30,2,3.893,ACTIVE,216.90,352.87,59.975,1502573405,"201051344000651","219011344069620",28.49,37.80,0,337.54,382.63,112.2,106.4,0.517,799539.3,799539.3,17859,0,0,0,L,1122011218,0,124.72,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502573430,2341444.00
08/12/2017 17:30,2,3.156,ACTIVE,213.51,352.87,59.970,1502573405,"274151322000088","219011344069620",27.87,43.60,0,333.63,367.30,89.0,83.9,0.331,1004744.4,1004744.4,17753,0,0,0,L,1151911521,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502573431,2341445.00
08/12/2017 17:30,2,2.117,ACTIVE,214.64,422.30,59.959,1502573405,"274151322000068","219011344069620",39.62,48.00,0,390.74,440.34,84.7,79.8,0.314,875213.0,875213.0,18158,0,0,0,L,1151911521,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502573432,2341446.00
08/12/2017 17:30,2,3.891,ACTIVE,216.45,351.07,59.975,1502573405,"201051344001135","219011344069620",28.43,38.20,0,333.63,381.73,112.0,106.1,0.517,795094.4,795094.4,17827,0,0,0,L,1122011218,0,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502573433,2341447.00
08/12/2017 17:30,2,3.908,ACTIVE,216.45,351.67,59.970,1502573405,"201051344000594","219011344069620",28.19,44.80,0,332.73,382.33,111.6,105.8,0.517,814540.1,814540.1,17853,0,0,0,L,1122011218,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502573434,2341448.00
08/12/2017 17:30,2,3.836,ACTIVE,216.90,352.27,59.975,1502573405,"201051344001203","219011344069620",28.80,38.40,0,335.74,382.33,111.9,106.1,0.530,805063.8,805063.8,17887,0,0,0,L,1122011218,0,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502573435,2341449.00
08/12/2017 17:30,2,3.191,ACTIVE,213.74,343.25,59.970,1502573405,"274151322000054","219011344069620",27.49,43.40,0,333.33,367.30,88.9,83.9,0.336,1020673.2,1020673.2,17736,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502573436,2341450.00
08/12/2017 17:30,2,3.828,ACTIVE,217.13,351.37,59.965,1502573405,"201051344000867","219011344069620",28.80,37.00,0,335.44,384.73,111.7,105.9,0.513,798741.9,798741.9,17887,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502573437,2341451.00
08/12/2017 17:30,2,3.727,ACTIVE,216.90,352.27,59.959,1502573405,"201051344001093","219011344069620",28.61,36.30,0,335.74,381.73,108.0,102.3,0.499,802560.6,802560.6,17889,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502573438,2341452.00
08/12/2017 17:30,2,3.889,ACTIVE,217.35,353.47,59.981,1502573405,"201051344000900","219011344069620",28.57,33.50,0,337.84,386.53,112.5,106.7,0.513,820704.5,820704.5,17888,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502573439,2341453.00
08/12/2017 17:30,2,3.736,ACTIVE,217.58,352.87,59.970,1502573405,"201051344000648","219011344069620",28.73,34.50,0,338.14,385.93,108.7,103.0,0.513,807232.8,807232.8,17862,0,0,0,L,1122011218,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502573439,2341454.00
08/12/2017 17:30,2,3.846,ACTIVE,217.58,353.17,59.970,1502573405,"201051344000569","219011344069620",28.78,34.80,0,338.14,386.23,112.0,106.2,0.521,822370.7,822370.7,17832,0,0,0,L,1122011218,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502573440,2341455.00
08/12/2017 17:30,2,3.912,ACTIVE,217.58,353.77,59.970,1502573405,"201051344000983","219011344069620",28.61,34.50,0,338.14,386.53,113.3,107.4,0.535,813196.0,813196.0,17864,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502573441,2341456.00
08/12/2017 17:30,2,3.898,ACTIVE,217.58,352.57,59.954,1502573405,"201051344001158","219011344069620",27.97,35.80,0,338.14,386.53,110.4,104.7,0.521,797177.6,797177.6,17866,0,0,0,L,1122011218,0,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502573442,2341457.00
08/12/2017 17:30,2,3.748,ACTIVE,217.80,353.17,59.970,1502573405,"201051344000576","219011344069620",28.86,33.30,0,338.44,386.53,109.6,103.8,0.513,811744.0,811744.0,17878,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502573443,2341458.00
08/12/2017 17:30,2,3.248,ACTIVE,213.96,342.95,59.965,1502573405,"274151322000087","219011344069620",27.77,59.80,0,334.24,366.70,91.4,86.3,0.327,995862.3,995862.3,17989,0,0,0,L,1151911521,0,122.91,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502573444,2341459.00
08/12/2017 17:45,2,3.426,ACTIVE,217.35,351.67,59.986,1502574304,"201051344000645","219011344069620",28.45,34.00,0,338.14,378.72,98.7,93.3,0.455,810670.9,810670.9,17853,0,0,0,L,1122011218,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502574305,2341460.00
08/12/2017 17:45,2,2.779,ACTIVE,213.96,349.26,59.986,1502574304,"274151322000085","219011344069620",27.39,43.60,0,329.73,377.22,77.1,72.5,0.526,1015433.4,1015433.4,17751,0,0,0,L,1151911521,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502574306,2341461.00
08/12/2017 17:45,2,3.447,ACTIVE,217.13,352.57,59.975,1502574304,"201051344000633","219011344069620",28.63,37.30,0,337.24,379.32,99.9,94.5,0.473,797776.1,797776.1,17902,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502574307,2341462.00
08/12/2017 17:45,2,3.453,ACTIVE,217.35,351.97,59.954,1502574304,"201051344000469","219011344069620",28.59,31.30,0,336.64,379.62,100.0,94.6,0.477,801718.4,801718.4,17867,0,0,0,L,1122011218,0,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502574307,2341463.00
08/12/2017 17:45,2,3.475,ACTIVE,215.77,348.66,59.970,1502574304,"201051344000646","219011344069620",28.43,37.50,0,333.63,377.22,100.1,94.7,0.473,796047.4,796047.4,17857,0,0,0,L,1122011218,0,124.04,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502574308,2341464.00
08/12/2017 17:45,2,2.871,ACTIVE,213.29,345.96,59.981,1502574304,"274151322000052","219011344069620",28.05,46.00,0,333.33,364.59,81.5,76.8,0.318,1057765.6,1057765.6,17747,0,0,0,L,1151911521,0,122.46,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502574309,2341465.00
08/12/2017 17:45,2,3.660,ACTIVE,216.67,351.67,59.981,1502574304,"201051344000585","219011344069620",28.65,36.50,0,333.63,378.42,106.2,100.6,0.495,810062.6,810062.6,17854,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502574310,2341466.00
08/12/2017 17:45,2,3.408,ACTIVE,215.54,348.66,59.975,1502574304,"201051344001230","219011344069620",28.65,36.00,0,333.93,376.92,98.9,93.5,0.468,800523.4,800523.4,17896,0,0,0,L,1122011218,0,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502574311,2341467.00
08/12/2017 17:45,2,3.404,ACTIVE,216.67,350.47,59.981,1502574304,"201051344000582","219011344069620",28.75,37.00,0,333.33,377.52,99.2,93.8,0.464,789498.5,789498.5,17843,0,0,0,L,1122011218,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502574312,2341468.00
08/12/2017 17:45,2,3.398,ACTIVE,215.77,348.36,59.975,1502574304,"201051344000955","219011344069620",28.37,38.40,0,333.93,376.01,97.7,92.4,0.464,809677.1,809677.1,17868,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502574313,2341469.00
08/12/2017 17:45,2,1.947,ACTIVE,213.96,419.90,59.991,1502574304,"274151322000094","219011344069620",37.61,43.60,0,391.34,451.16,74.2,69.7,0.521,874365.6,874365.6,18145,0,0,0,L,1151911521,0,122.46,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502574314,2341470.00
08/12/2017 17:45,2,3.482,ACTIVE,217.35,352.27,59.981,1502574304,"201051344000579","219011344069620",28.63,36.80,0,338.14,379.32,101.0,95.5,0.473,819972.8,819972.8,17863,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502574315,2341471.00
08/12/2017 17:45,2,3.453,ACTIVE,215.77,348.96,60.012,1502574304,"201051344000890","219011344069620",28.51,38.60,0,333.33,377.82,99.8,94.4,0.464,803771.4,803771.4,17866,0,0,0,L,1122011218,0,124.04,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502574315,2341472.00
08/12/2017 17:45,2,3.398,ACTIVE,216.22,349.56,59.965,1502574304,"201051344000438","219011344069620",28.65,38.80,0,333.93,377.22,98.6,93.2,0.455,806047.2,806047.2,17848,0,0,0,L,1122011218,0,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502574316,2341473.00
08/12/2017 17:45,2,3.430,ACTIVE,216.00,355.58,59.991,1502574304,"201051344000417","219011344069620",18.47,36.00,0,333.93,387.44,64.1,59.9,0.539,718445.7,718445.7,17897,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502574317,2341474.00
08/12/2017 17:45,2,2.920,ACTIVE,213.51,341.75,59.970,1502574304,"274151322000083","219011344069620",28.23,47.00,0,333.63,364.29,83.5,78.7,0.331,1047076.5,1047076.5,17760,0,0,0,L,1151911521,0,122.23,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502574318,2341475.00
08/12/2017 17:45,2,3.012,ACTIVE,214.41,351.37,59.975,1502574304,"274151322000076","219011344069620",28.88,46.20,0,335.14,366.40,88.1,83.1,0.354,1117945.7,1117945.7,17752,0,0,0,L,1151911521,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502574319,2341476.00
08/12/2017 17:45,2,3.486,ACTIVE,216.67,351.07,59.981,1502574304,"201051344000868","219011344069620",28.23,32.60,0,333.63,378.12,99.6,94.2,0.460,800050.5,800050.5,17881,0,0,0,L,1122011218,0,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502574320,2341477.00
08/12/2017 17:45,2,3.111,ACTIVE,213.51,353.47,59.970,1502574304,"274151322000095","219011344069620",28.61,46.40,0,333.63,364.29,90.1,85.0,0.336,1107171.6,1107171.6,17771,0,0,0,L,1151911521,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502574321,2341478.00
