ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2017 17:45,2,3.484,ACTIVE,217.35,359.48,59.975,1502574304,"201051344000988","219011344069620",18.57,30.50,0,336.04,393.75,65.6,61.4,0.557,690561.5,690561.5,17848,0,0,0,L,1122011218,0,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502574322,2341479.00
08/12/2017 17:45,2,3.578,ACTIVE,216.22,350.77,59.965,1502574304,"201051344001025","219011344069620",28.43,37.00,0,332.73,378.12,103.0,97.5,0.468,807015.1,807015.1,17852,0,0,0,L,1122011218,0,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502574323,2341480.00
08/12/2017 17:45,2,3.459,ACTIVE,217.35,352.57,59.981,1502574304,"201051344000458","219011344069620",28.67,34.50,0,338.44,380.22,100.4,95.0,0.486,811149.4,811149.4,17847,0,0,0,L,1122011218,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502574324,2341481.00
08/12/2017 17:45,2,3.473,ACTIVE,218.03,352.57,59.981,1502574304,"201051344000853","219011344069620",28.73,33.80,0,339.04,382.63,100.9,95.5,0.473,812542.2,812542.2,17873,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502574325,2341482.00
08/12/2017 17:45,2,3.396,ACTIVE,215.77,348.96,59.975,1502574304,"201051344000685","219011344069620",28.90,36.50,0,333.03,376.92,99.5,94.1,0.486,805871.7,805871.7,17888,0,0,0,L,1122011218,0,124.49,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502574326,2341483.00
08/12/2017 17:45,2,3.477,ACTIVE,216.22,350.17,59.970,1502574304,"201051344000917","219011344069620",28.75,37.50,0,333.03,377.52,101.3,95.8,0.482,802589.0,802589.0,17882,0,0,0,L,1122011218,0,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502574327,2341484.00
08/12/2017 17:45,2,3.545,ACTIVE,215.77,350.17,59.996,1502574304,"201051344001145","219011344069620",28.19,35.80,0,333.93,377.52,101.2,95.8,0.473,810596.8,810596.8,17869,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502574328,2341485.00
08/12/2017 17:45,2,3.508,ACTIVE,216.45,349.86,59.981,1502574304,"201051344000651","219011344069620",28.29,37.00,0,334.24,377.82,100.5,95.1,0.460,799564.3,799564.3,17860,0,0,0,L,1122011218,0,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502574329,2341486.00
08/12/2017 17:45,2,2.762,ACTIVE,213.51,353.77,59.991,1502574304,"274151322000088","219011344069620",27.73,42.00,0,328.52,379.92,77.7,73.0,0.521,1004763.9,1004763.9,17754,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502574330,2341487.00
08/12/2017 17:45,2,1.922,ACTIVE,214.41,415.39,59.970,1502574304,"274151322000068","219011344069620",38.07,44.00,0,395.25,451.76,74.4,69.9,0.517,875231.7,875231.7,18159,0,0,0,L,1151911521,0,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502574331,2341488.00
08/12/2017 17:45,2,3.484,ACTIVE,216.00,349.56,59.975,1502574304,"201051344001135","219011344069620",28.43,36.80,0,333.93,376.92,100.3,94.9,0.460,795119.3,795119.3,17828,0,0,0,L,1122011218,0,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502574331,2341489.00
08/12/2017 17:45,2,3.445,ACTIVE,216.22,351.07,59.981,1502574304,"201051344000594","219011344069620",28.63,42.80,0,330.93,378.12,100.0,94.6,0.455,814565.0,814565.0,17854,0,0,0,L,1122011218,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502574332,2341490.00
08/12/2017 17:45,2,3.428,ACTIVE,216.22,349.56,59.970,1502574304,"201051344001203","219011344069620",28.86,37.30,0,333.93,377.82,100.2,94.8,0.473,805088.7,805088.7,17888,0,0,0,L,1122011218,0,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502574333,2341491.00
08/12/2017 17:45,2,2.799,ACTIVE,213.74,344.76,59.970,1502574304,"274151322000054","219011344069620",27.51,41.30,0,333.63,362.79,78.0,73.3,0.292,1020692.7,1020692.7,17737,0,0,0,L,1151911521,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502574334,2341492.00
08/12/2017 17:45,2,3.447,ACTIVE,216.90,350.77,59.975,1502574304,"201051344000867","219011344069620",28.65,36.30,0,334.84,377.52,100.0,94.6,0.451,798766.8,798766.8,17888,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502574335,2341493.00
08/12/2017 17:45,2,3.283,ACTIVE,216.45,349.26,59.975,1502574304,"201051344001093","219011344069620",28.90,35.60,0,333.63,376.31,96.1,90.8,0.438,802584.6,802584.6,17890,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502574336,2341494.00
08/12/2017 17:45,2,3.422,ACTIVE,217.13,351.67,59.970,1502574304,"201051344000900","219011344069620",29.02,32.80,0,337.54,378.72,100.5,95.1,0.464,820729.6,820729.6,17889,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502574337,2341495.00
08/12/2017 17:45,2,3.348,ACTIVE,217.35,351.07,59.965,1502574304,"201051344000648","219011344069620",28.69,33.50,0,338.14,379.32,97.2,91.9,0.455,807257.0,807257.0,17863,0,0,0,L,1122011218,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502574338,2341496.00
08/12/2017 17:45,2,3.471,ACTIVE,217.35,351.37,59.970,1502574304,"201051344000569","219011344069620",28.53,33.80,0,337.54,379.02,100.3,94.9,0.473,822395.7,822395.7,17833,0,0,0,L,1122011218,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502574339,2341497.00
08/12/2017 17:45,2,3.457,ACTIVE,217.58,352.27,59.965,1502574304,"201051344000983","219011344069620",29.04,33.80,0,336.94,379.92,101.6,96.2,0.491,813221.3,813221.3,17865,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502574340,2341498.00
08/12/2017 17:45,2,3.473,ACTIVE,217.35,352.27,59.970,1502574304,"201051344001158","219011344069620",28.19,34.80,0,337.54,379.32,99.1,93.7,0.460,797202.3,797202.3,17867,0,0,0,L,1122011218,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502574341,2341499.00
08/12/2017 17:45,2,3.352,ACTIVE,217.58,353.17,59.944,1502574304,"201051344000576","219011344069620",28.80,32.40,0,338.14,381.42,97.8,92.5,0.455,811768.3,811768.3,17879,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502574342,2341500.00
08/12/2017 17:45,2,2.830,ACTIVE,213.74,347.76,59.965,1502574304,"274151322000087","219011344069620",27.87,57.70,0,333.63,362.79,80.0,75.2,0.283,995882.4,995882.4,17990,0,0,0,L,1151911521,0,122.91,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502574343,2341501.00
08/12/2017 18:00,2,2.982,ACTIVE,217.35,350.77,59.965,1502575204,"201051344000645","219011344069620",28.19,33.50,0,338.44,375.71,85.1,80.2,0.389,810692.5,810692.5,17854,0,0,0,L,1122011218,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502575205,2341502.00
08/12/2017 18:00,2,2.320,ACTIVE,213.96,350.17,59.959,1502575204,"274151322000085","219011344069620",27.49,40.00,0,333.93,377.22,64.6,60.5,0.442,1015450.1,1015450.1,17752,0,0,0,L,1151911521,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502575206,2341503.00
08/12/2017 18:00,2,2.996,ACTIVE,216.90,351.97,59.965,1502575204,"201051344000633","219011344069620",28.53,36.00,0,337.24,377.52,86.6,81.6,0.411,797798.1,797798.1,17903,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502575207,2341504.00
08/12/2017 18:00,2,2.975,ACTIVE,217.35,350.77,59.965,1502575204,"201051344000469","219011344069620",28.73,31.00,0,337.54,375.41,86.5,81.6,0.411,801740.4,801740.4,17868,0,0,0,L,1122011218,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502575207,2341505.00
08/12/2017 18:00,2,3.035,ACTIVE,215.32,348.06,59.912,1502575204,"201051344000646","219011344069620",28.21,36.00,0,333.93,373.91,86.7,81.7,0.411,796069.5,796069.5,17858,0,0,0,L,1122011218,0,124.04,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502575208,2341506.00
08/12/2017 18:00,2,2.395,ACTIVE,213.74,360.08,59.965,1502575204,"274151322000052","219011344069620",28.13,42.00,0,329.13,377.82,68.2,63.9,0.482,1057783.1,1057783.1,17748,0,0,0,L,1151911521,0,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502575209,2341507.00
08/12/2017 18:00,2,3.189,ACTIVE,216.22,349.26,59.928,1502575204,"201051344000585","219011344069620",28.80,35.40,0,333.63,374.51,93.0,87.9,0.433,810086.0,810086.0,17855,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502575210,2341508.00
08/12/2017 18:00,2,2.932,ACTIVE,215.32,346.26,59.970,1502575204,"201051344001230","219011344069620",28.80,35.40,0,332.73,372.11,85.5,80.6,0.402,800545.1,800545.1,17897,0,0,0,L,1122011218,0,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502575211,2341509.00
08/12/2017 18:00,2,2.947,ACTIVE,216.45,348.06,59.996,1502575204,"201051344000582","219011344069620",28.80,36.30,0,333.63,373.91,86.0,81.1,0.389,789520.4,789520.4,17844,0,0,0,L,1122011218,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502575212,2341510.00
08/12/2017 18:00,2,2.943,ACTIVE,215.54,346.86,59.954,1502575204,"201051344000955","219011344069620",28.35,37.50,0,333.93,372.71,84.5,79.6,0.407,809698.5,809698.5,17869,0,0,0,L,1122011218,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502575213,2341511.00
08/12/2017 18:00,2,1.559,ACTIVE,213.96,417.19,59.970,1502575204,"274151322000094","219011344069620",38.74,41.30,0,385.63,443.94,61.6,57.6,0.429,874381.3,874381.3,18146,0,0,0,L,1151911521,0,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502575214,2341512.00
08/12/2017 18:00,2,3.025,ACTIVE,217.13,351.07,59.981,1502575204,"201051344000579","219011344069620",28.67,36.30,0,337.84,377.22,87.8,82.9,0.398,819995.0,819995.0,17864,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502575215,2341513.00
08/12/2017 18:00,2,3.020,ACTIVE,215.54,346.56,59.981,1502575204,"201051344000890","219011344069620",28.37,38.00,0,334.84,373.91,86.8,81.9,0.402,803793.4,803793.4,17867,0,0,0,L,1122011218,0,124.04,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502575216,2341514.00
08/12/2017 18:00,2,2.969,ACTIVE,216.00,347.46,59.938,1502575204,"201051344000438","219011344069620",28.43,38.40,0,334.54,373.31,85.4,80.5,0.411,806068.9,806068.9,17849,0,0,0,L,1122011218,0,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502575217,2341515.00
08/12/2017 18:00,2,2.986,ACTIVE,215.77,352.27,59.991,1502575204,"201051344000417","219011344069620",18.43,35.00,0,333.03,382.93,55.8,51.9,0.477,718459.6,718459.6,17898,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502575217,2341516.00
08/12/2017 18:00,2,2.463,ACTIVE,213.74,348.36,59.975,1502575204,"274151322000083","219011344069620",28.23,43.00,0,327.62,378.12,70.4,66.0,0.508,1047094.6,1047094.6,17761,0,0,0,L,1151911521,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502575218,2341517.00
08/12/2017 18:00,2,2.537,ACTIVE,214.41,355.28,59.965,1502575204,"274151322000076","219011344069620",28.73,42.50,0,329.13,378.72,73.8,69.3,0.517,1117964.8,1117964.8,17753,0,0,0,L,1151911521,0,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502575219,2341518.00
08/12/2017 18:00,2,2.951,ACTIVE,216.45,349.26,59.970,1502575204,"201051344000868","219011344069620",28.82,32.60,0,334.84,374.21,86.2,81.3,0.398,800072.4,800072.4,17882,0,0,0,L,1122011218,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502575220,2341519.00
08/12/2017 18:00,2,2.627,ACTIVE,213.74,353.47,59.959,1502575204,"274151322000095","219011344069620",28.59,43.80,0,329.73,378.72,76.0,71.4,0.521,1107191.1,1107191.1,17772,0,0,0,L,1151911521,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502575221,2341520.00
08/12/2017 18:00,2,2.984,ACTIVE,217.13,356.78,59.970,1502575204,"201051344000988","219011344069620",18.79,30.00,0,335.14,389.24,56.8,52.9,0.477,690575.7,690575.7,17849,0,0,0,L,1122011218,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502575222,2341521.00
08/12/2017 18:00,2,3.076,ACTIVE,216.00,347.76,59.938,1502575204,"201051344001025","219011344069620",28.80,36.50,0,333.93,374.81,89.8,84.8,0.407,807037.8,807037.8,17853,0,0,0,L,1122011218,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502575223,2341522.00
08/12/2017 18:00,2,2.990,ACTIVE,217.13,350.17,59.996,1502575204,"201051344000458","219011344069620",28.73,34.30,0,338.14,375.11,87.2,82.2,0.415,811171.4,811171.4,17848,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502575224,2341523.00
08/12/2017 18:00,2,3.023,ACTIVE,217.80,351.97,59.975,1502575204,"201051344000853","219011344069620",28.63,33.30,0,338.74,378.12,87.7,82.7,0.411,812564.4,812564.4,17874,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502575225,2341524.00
08/12/2017 18:00,2,2.982,ACTIVE,215.77,348.66,59.944,1502575204,"201051344000685","219011344069620",28.65,36.30,0,333.33,373.91,86.5,81.6,0.429,805893.6,805893.6,17889,0,0,0,L,1122011218,0,124.49,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502575226,2341525.00
08/12/2017 18:00,2,3.018,ACTIVE,216.00,349.56,59.996,1502575204,"201051344000917","219011344069620",28.82,37.00,0,333.03,374.81,88.1,83.1,0.415,802611.3,802611.3,17883,0,0,0,L,1122011218,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502575227,2341526.00
08/12/2017 18:00,2,3.039,ACTIVE,215.77,348.36,59.981,1502575204,"201051344001145","219011344069620",28.77,35.40,0,333.93,373.91,88.5,83.5,0.411,810619.2,810619.2,17870,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502575227,2341527.00
08/12/2017 18:00,2,3.029,ACTIVE,216.45,348.96,59.991,1502575204,"201051344000651","219011344069620",28.49,35.60,0,333.63,373.31,87.3,82.4,0.402,799586.4,799586.4,17861,0,0,0,L,1122011218,0,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502575228,2341528.00
08/12/2017 18:00,2,2.307,ACTIVE,213.51,360.69,59.965,1502575204,"274151322000088","219011344069620",27.69,38.20,0,332.73,377.82,64.8,60.6,0.442,1004780.5,1004780.5,17755,0,0,0,L,1151911521,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502575229,2341529.00
08/12/2017 18:00,2,1.578,ACTIVE,214.41,419.60,59.965,1502575204,"274151322000068","219011344069620",39.18,41.30,0,388.94,453.86,62.5,58.4,0.429,875247.6,875247.6,18160,0,0,0,L,1151911521,0,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502575230,2341530.00
08/12/2017 18:00,2,3.053,ACTIVE,215.77,346.56,59.965,1502575204,"201051344001135","219011344069620",28.25,36.30,0,334.84,373.31,87.4,82.5,0.402,795141.4,795141.4,17829,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502575231,2341531.00
08/12/2017 18:00,2,3.031,ACTIVE,216.22,349.26,60.002,1502575204,"201051344000594","219011344069620",28.29,42.00,0,333.63,373.31,86.9,81.9,0.393,814587.0,814587.0,17855,0,0,0,L,1122011218,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502575232,2341532.00
08/12/2017 18:00,2,3.039,ACTIVE,216.22,347.16,59.996,1502575204,"201051344001203","219011344069620",28.23,36.50,0,334.54,373.91,87.0,82.0,0.407,805110.7,805110.7,17889,0,0,0,L,1122011218,0,124.72,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502575233,2341533.00
08/12/2017 18:00,2,2.332,ACTIVE,213.74,349.86,59.965,1502575204,"274151322000054","219011344069620",27.69,37.50,0,327.02,379.02,65.4,61.2,0.446,1020709.5,1020709.5,17738,0,0,0,L,1151911521,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502575234,2341534.00
08/12/2017 18:00,2,2.992,ACTIVE,216.90,350.17,59.975,1502575204,"201051344000867","219011344069620",28.63,35.60,0,334.84,373.91,86.7,81.7,0.393,798788.7,798788.7,17889,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502575235,2341535.00
08/12/2017 18:00,2,2.816,ACTIVE,216.22,346.86,60.023,1502575204,"201051344001093","219011344069620",29.02,35.00,0,333.03,371.81,82.8,78.0,0.367,802605.6,802605.6,17891,0,0,0,L,1122011218,0,124.04,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502575236,2341536.00
08/12/2017 18:00,2,2.963,ACTIVE,216.90,349.86,59.970,1502575204,"201051344000900","219011344069620",28.90,32.40,0,337.54,375.11,86.7,81.8,0.398,820751.6,820751.6,17890,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502575237,2341537.00
08/12/2017 18:00,2,2.918,ACTIVE,216.90,349.86,59.996,1502575204,"201051344000648","219011344069620",28.33,33.50,0,337.84,374.51,83.7,78.9,0.393,807278.2,807278.2,17864,0,0,0,L,1122011218,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502575238,2341538.00
08/12/2017 18:00,2,2.963,ACTIVE,217.13,350.77,59.970,1502575204,"201051344000569","219011344069620",28.86,33.80,0,336.34,374.81,86.7,81.7,0.411,822417.6,822417.6,17834,0,0,0,L,1122011218,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502575239,2341539.00
08/12/2017 18:00,2,3.035,ACTIVE,217.13,349.86,59.954,1502575204,"201051344000983","219011344069620",28.63,33.30,0,337.24,375.41,88.0,83.0,0.415,813243.6,813243.6,17866,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502575240,2341540.00
08/12/2017 18:00,2,2.988,ACTIVE,217.13,350.77,59.944,1502575204,"201051344001158","219011344069620",28.29,34.30,0,336.94,374.81,85.6,80.7,0.402,797224.0,797224.0,17868,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502575241,2341541.00
08/12/2017 18:00,2,2.908,ACTIVE,217.35,350.77,59.975,1502575204,"201051344000576","219011344069620",28.55,32.20,0,337.24,377.52,84.0,79.2,0.393,811789.7,811789.7,17880,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502575242,2341542.00
08/12/2017 18:00,2,2.385,ACTIVE,213.51,360.69,59.965,1502575204,"274151322000087","219011344069620",27.75,51.80,0,329.73,376.31,67.0,62.7,0.424,995899.6,995899.6,17991,0,0,0,L,1151911521,0,122.68,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502575242,2341543.00
08/12/2017 18:15,2,2.453,ACTIVE,216.22,359.18,59.965,1502576104,"201051344000645","219011344069620",28.53,31.00,0,320.71,394.05,70.9,66.5,0.579,810706.0,810706.0,17855,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502576105,2341544.00
08/12/2017 18:15,2,1.863,ACTIVE,212.83,354.67,59.991,1502576104,"274151322000085","219011344069620",27.69,37.50,0,332.73,372.71,52.2,48.5,0.358,1015460.2,1015460.2,17753,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502576106,2341545.00
08/12/2017 18:15,2,2.480,ACTIVE,216.00,360.69,59.991,1502576104,"201051344000633","219011344069620",28.88,33.30,0,319.81,394.95,72.6,68.2,0.623,797811.9,797811.9,17904,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502576107,2341546.00
08/12/2017 18:15,2,2.469,ACTIVE,216.00,360.69,59.981,1502576104,"201051344000469","219011344069620",28.84,28.80,0,319.21,395.85,72.1,67.6,0.614,801754.2,801754.2,17869,0,0,0,L,1122011218,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502576108,2341547.00
08/12/2017 18:15,2,2.479,ACTIVE,214.41,358.58,59.981,1502576104,"201051344000646","219011344069620",29.04,33.30,0,316.80,388.64,72.9,68.5,0.614,796083.4,796083.4,17859,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502576109,2341548.00
08/12/2017 18:15,2,1.928,ACTIVE,213.06,352.57,59.975,1502576104,"274151322000052","219011344069620",28.29,38.80,0,331.23,373.61,55.1,51.3,0.384,1057793.9,1057793.9,17749,0,0,0,L,1151911521,0,121.55,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502576110,2341549.00
08/12/2017 18:15,2,2.717,ACTIVE,215.32,360.99,59.996,1502576104,"201051344000585","219011344069620",28.69,32.60,0,319.51,391.04,78.9,74.2,0.654,810101.1,810101.1,17856,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502576111,2341550.00
08/12/2017 18:15,2,2.443,ACTIVE,214.64,357.08,59.996,1502576104,"201051344001230","219011344069620",28.90,32.40,0,319.81,386.23,71.5,67.1,0.597,800558.8,800558.8,17898,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502576112,2341551.00
08/12/2017 18:15,2,2.480,ACTIVE,215.54,359.78,59.991,1502576104,"201051344000582","219011344069620",28.82,33.30,0,317.10,390.44,72.4,68.0,0.588,789534.1,789534.1,17845,0,0,0,L,1122011218,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502576113,2341552.00
08/12/2017 18:15,2,2.451,ACTIVE,214.64,357.08,59.965,1502576104,"201051344000955","219011344069620",28.37,34.30,0,318.91,388.64,70.5,66.1,0.592,809712.1,809712.1,17870,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502576113,2341553.00
08/12/2017 18:15,2,1.291,ACTIVE,213.06,412.68,60.002,1502576104,"274151322000094","219011344069620",37.69,39.30,0,333.03,443.64,49.5,45.9,0.345,874390.8,874390.8,18147,0,0,0,L,1151911521,0,122.46,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502576114,2341554.00
08/12/2017 18:15,2,2.529,ACTIVE,216.00,360.69,60.002,1502576104,"201051344000579","219011344069620",28.78,33.30,0,321.61,394.65,73.8,69.3,0.610,820009.1,820009.1,17865,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502576115,2341555.00
08/12/2017 18:15,2,2.504,ACTIVE,214.64,357.38,60.028,1502576104,"201051344000890","219011344069620",28.75,34.80,0,320.41,388.04,72.9,68.4,0.597,803807.3,803807.3,17868,0,0,0,L,1122011218,0,123.36,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502576116,2341556.00
08/12/2017 18:15,2,2.445,ACTIVE,215.09,359.18,59.996,1502576104,"201051344000438","219011344069620",28.88,34.80,0,318.30,388.94,71.5,67.1,0.601,806082.5,806082.5,17850,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502576117,2341557.00
08/12/2017 18:15,2,2.461,ACTIVE,214.87,351.97,59.991,1502576104,"201051344000417","219011344069620",18.83,33.50,0,332.43,376.01,46.9,43.4,0.398,718468.4,718468.4,17899,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502576118,2341558.00
08/12/2017 18:15,2,1.994,ACTIVE,213.06,357.98,59.996,1502576104,"274151322000083","219011344069620",28.35,40.00,0,332.13,374.51,57.3,53.3,0.411,1047105.6,1047105.6,17762,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502576119,2341559.00
08/12/2017 18:15,2,2.012,ACTIVE,214.41,355.28,59.996,1502576104,"274151322000076","219011344069620",29.26,38.40,0,333.63,376.62,59.5,55.5,0.411,1117976.4,1117976.4,17754,0,0,0,L,1151911521,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502576120,2341560.00
08/12/2017 18:15,2,2.477,ACTIVE,215.54,358.28,59.996,1502576104,"201051344000868","219011344069620",28.73,30.00,0,319.81,389.84,72.0,67.6,0.592,800086.2,800086.2,17883,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502576121,2341561.00
08/12/2017 18:15,2,2.105,ACTIVE,212.61,358.88,59.996,1502576104,"274151322000095","219011344069620",29.02,39.80,0,330.03,376.92,61.9,57.9,0.420,1107203.0,1107203.0,17773,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502576122,2341562.00
08/12/2017 18:15,2,2.502,ACTIVE,216.00,355.28,60.028,1502576104,"201051344000988","219011344069620",18.79,29.00,0,334.54,380.52,47.6,44.0,0.393,690584.6,690584.6,17850,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502576123,2341563.00
08/12/2017 18:15,2,2.623,ACTIVE,215.32,358.58,59.991,1502576104,"201051344001025","219011344069620",28.41,33.30,0,317.70,389.24,75.4,70.9,0.619,807052.1,807052.1,17854,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502576123,2341564.00
08/12/2017 18:15,2,2.488,ACTIVE,216.00,360.38,59.986,1502576104,"201051344000458","219011344069620",28.92,31.50,0,318.61,395.55,72.9,68.4,0.628,811185.3,811185.3,17849,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502576124,2341565.00
08/12/2017 18:15,2,2.506,ACTIVE,216.67,361.59,59.996,1502576104,"201051344000853","219011344069620",28.86,30.80,0,324.32,394.65,73.2,68.8,0.636,812578.3,812578.3,17875,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502576125,2341566.00
08/12/2017 18:15,2,2.506,ACTIVE,214.87,358.88,59.986,1502576104,"201051344000685","219011344069620",28.55,33.00,0,316.20,388.34,72.5,68.0,0.636,805907.3,805907.3,17890,0,0,0,L,1122011218,0,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502576126,2341567.00
08/12/2017 18:15,2,2.527,ACTIVE,215.09,360.08,59.986,1502576104,"201051344000917","219011344069620",28.94,33.80,0,318.91,388.94,74.1,69.6,0.628,802625.3,802625.3,17884,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502576127,2341568.00
08/12/2017 18:15,2,2.541,ACTIVE,215.09,359.78,59.986,1502576104,"201051344001145","219011344069620",28.92,32.40,0,319.21,388.64,74.5,70.0,0.614,810633.2,810633.2,17871,0,0,0,L,1122011218,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502576128,2341569.00
08/12/2017 18:15,2,2.539,ACTIVE,215.54,359.78,59.986,1502576104,"201051344000651","219011344069620",28.47,33.00,0,317.10,389.54,73.2,68.7,0.605,799600.3,799600.3,17862,0,0,0,L,1122011218,0,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502576129,2341570.00
08/12/2017 18:15,2,1.834,ACTIVE,213.51,350.17,59.986,1502576104,"274151322000088","219011344069620",27.75,35.80,0,330.93,371.81,51.5,47.8,0.340,1004790.6,1004790.6,17756,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502576130,2341571.00
08/12/2017 18:15,2,1.277,ACTIVE,213.74,417.79,59.986,1502576104,"274151322000068","219011344069620",38.80,39.30,0,335.44,440.94,49.8,46.1,0.340,875257.4,875257.4,18161,0,0,0,L,1151911521,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502576131,2341572.00
08/12/2017 18:15,2,2.525,ACTIVE,215.32,358.88,59.975,1502576104,"201051344001135","219011344069620",28.63,32.80,0,316.80,387.14,73.3,68.8,0.601,795155.4,795155.4,17830,0,0,0,L,1122011218,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502576132,2341573.00
08/12/2017 18:15,2,2.514,ACTIVE,215.54,358.58,59.986,1502576104,"201051344000594","219011344069620",28.53,38.20,0,318.00,388.04,72.7,68.2,0.583,814600.8,814600.8,17856,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502576133,2341574.00
08/12/2017 18:15,2,2.512,ACTIVE,215.54,358.58,59.981,1502576104,"201051344001203","219011344069620",28.51,33.50,0,318.91,388.94,72.6,68.1,0.601,805124.6,805124.6,17890,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502576133,2341575.00
08/12/2017 18:15,2,1.879,ACTIVE,213.29,345.36,59.949,1502576104,"274151322000054","219011344069620",27.57,35.20,0,331.23,372.71,52.5,48.7,0.358,1020719.7,1020719.7,17739,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502576134,2341576.00
08/12/2017 18:15,2,2.469,ACTIVE,215.77,358.28,59.981,1502576104,"201051344000867","219011344069620",28.98,32.20,0,320.11,388.34,72.5,68.0,0.588,798802.5,798802.5,17890,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502576135,2341577.00
08/12/2017 18:15,2,2.324,ACTIVE,215.54,358.88,59.986,1502576104,"201051344001093","219011344069620",29.14,32.20,0,319.81,389.84,68.6,64.3,0.561,802618.7,802618.7,17892,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502576136,2341578.00
08/12/2017 18:15,2,2.449,ACTIVE,216.00,359.48,59.975,1502576104,"201051344000900","219011344069620",29.04,29.80,0,320.41,394.35,72.1,67.6,0.588,820765.3,820765.3,17891,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502576137,2341579.00
08/12/2017 18:15,2,2.379,ACTIVE,216.22,359.18,59.975,1502576104,"201051344000648","219011344069620",28.88,30.80,0,318.61,393.45,69.7,65.3,0.579,807291.5,807291.5,17865,0,0,0,L,1122011218,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502576138,2341580.00
08/12/2017 18:15,2,2.500,ACTIVE,216.22,360.08,59.975,1502576104,"201051344000569","219011344069620",28.57,31.00,0,319.81,393.15,72.3,67.9,0.597,822431.5,822431.5,17835,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502576139,2341581.00
08/12/2017 18:15,2,2.482,ACTIVE,216.22,360.38,59.975,1502576104,"201051344000983","219011344069620",29.32,30.80,0,320.41,393.15,73.7,69.2,0.623,813257.7,813257.7,17867,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502576140,2341582.00
08/12/2017 18:15,2,2.488,ACTIVE,216.22,359.48,59.975,1502576104,"201051344001158","219011344069620",28.51,31.50,0,319.81,394.35,71.9,67.5,0.605,797237.7,797237.7,17869,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502576141,2341583.00
08/12/2017 18:15,2,2.396,ACTIVE,216.67,360.99,59.970,1502576104,"201051344000576","219011344069620",28.78,29.80,0,319.21,395.25,69.9,65.5,0.588,811803.0,811803.0,17881,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502576142,2341584.00
08/12/2017 18:15,2,1.887,ACTIVE,213.29,354.07,59.959,1502576104,"274151322000087","219011344069620",28.27,47.80,0,332.43,371.81,54.0,50.2,0.340,995910.0,995910.0,17992,0,0,0,L,1151911521,0,122.46,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502576143,2341585.00
08/12/2017 18:30,2,1.936,ACTIVE,216.00,353.77,59.933,1502577003,"201051344000645","219011344069620",28.35,30.30,0,337.24,392.55,55.6,51.7,0.460,810720.8,810720.8,17856,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577004,2341586.00
08/12/2017 18:30,2,1.387,ACTIVE,213.51,342.95,59.959,1502577003,"274151322000085","219011344069620",27.69,35.80,0,334.24,364.89,38.9,35.6,0.261,1015470.7,1015470.7,17754,0,0,0,L,1151911521,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577005,2341587.00
08/12/2017 18:30,2,1.980,ACTIVE,215.77,356.48,59.981,1502577003,"201051344000633","219011344069620",28.59,32.40,0,335.44,391.94,57.3,53.4,0.491,797827.1,797827.1,17905,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577006,2341588.00
08/12/2017 18:30,2,1.975,ACTIVE,216.00,354.67,59.959,1502577003,"201051344000469","219011344069620",28.41,28.30,0,335.44,391.64,56.9,53.0,0.486,801769.3,801769.3,17870,0,0,0,L,1122011218,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577007,2341589.00
08/12/2017 18:30,2,2.006,ACTIVE,214.41,353.77,59.954,1502577003,"201051344000646","219011344069620",28.43,32.20,0,333.33,388.04,57.8,53.8,0.482,796098.7,796098.7,17860,0,0,0,L,1122011218,0,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577008,2341590.00
08/12/2017 18:30,2,1.445,ACTIVE,213.06,342.05,59.959,1502577003,"274151322000052","219011344069620",28.15,37.30,0,333.63,366.40,41.2,37.8,0.278,1057805.1,1057805.1,17750,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577009,2341591.00
08/12/2017 18:30,2,2.189,ACTIVE,215.32,356.18,59.981,1502577003,"201051344000585","219011344069620",28.69,31.80,0,335.14,391.64,63.6,59.5,0.521,810117.8,810117.8,17857,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577010,2341592.00
08/12/2017 18:30,2,1.945,ACTIVE,214.64,351.97,59.949,1502577003,"201051344001230","219011344069620",28.59,31.50,0,332.73,385.63,56.3,52.4,0.473,800573.7,800573.7,17899,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577011,2341593.00
08/12/2017 18:30,2,1.973,ACTIVE,215.54,356.18,59.959,1502577003,"201051344000582","219011344069620",28.69,32.40,0,335.14,388.94,57.4,53.4,0.477,789549.3,789549.3,17846,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577012,2341594.00
08/12/2017 18:30,2,1.900,ACTIVE,214.41,352.57,59.959,1502577003,"201051344000955","219011344069620",28.71,33.30,0,333.63,385.03,55.3,51.5,0.464,809726.8,809726.8,17871,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577013,2341595.00
08/12/2017 18:30,2,0.953,ACTIVE,213.29,406.97,59.954,1502577003,"274151322000094","219011344069620",37.73,37.80,0,334.24,441.84,36.9,33.7,0.243,874400.6,874400.6,18148,0,0,0,L,1151911521,0,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577014,2341596.00
08/12/2017 18:30,2,2.014,ACTIVE,215.77,354.67,59.912,1502577003,"201051344000579","219011344069620",28.67,32.00,0,337.54,392.85,58.5,54.5,0.477,820024.6,820024.6,17866,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577015,2341597.00
08/12/2017 18:30,2,2.014,ACTIVE,214.41,353.17,59.959,1502577003,"201051344000890","219011344069620",28.27,33.50,0,333.63,388.34,57.7,53.8,0.468,803822.6,803822.6,17869,0,0,0,L,1122011218,0,123.36,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577016,2341598.00
08/12/2017 18:30,2,1.938,ACTIVE,215.09,354.07,59.954,1502577003,"201051344000438","219011344069620",28.71,33.30,0,335.44,388.04,56.3,52.4,0.468,806097.5,806097.5,17851,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577016,2341599.00
08/12/2017 18:30,2,1.928,ACTIVE,214.87,348.36,59.959,1502577003,"201051344000417","219011344069620",18.91,32.60,0,334.54,372.11,36.9,33.7,0.309,718478.0,718478.0,17900,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577017,2341600.00
08/12/2017 18:30,2,1.510,ACTIVE,212.83,349.26,59.944,1502577003,"274151322000083","219011344069620",28.13,38.00,0,333.63,367.30,43.0,39.5,0.296,1047117.2,1047117.2,17763,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577018,2341601.00
08/12/2017 18:30,2,1.508,ACTIVE,213.74,351.07,59.944,1502577003,"274151322000076","219011344069620",28.88,36.30,0,334.84,368.80,44.1,40.6,0.301,1117988.4,1117988.4,17755,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577019,2341602.00
08/12/2017 18:30,2,1.945,ACTIVE,215.32,353.47,59.922,1502577003,"201051344000868","219011344069620",28.67,29.30,0,335.74,388.04,56.5,52.6,0.451,800101.2,800101.2,17884,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577020,2341603.00
08/12/2017 18:30,2,1.590,ACTIVE,213.06,347.76,59.949,1502577003,"274151322000095","219011344069620",28.78,38.00,0,333.33,369.40,46.4,42.9,0.314,1107215.6,1107215.6,17774,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577021,2341604.00
08/12/2017 18:30,2,1.986,ACTIVE,215.54,350.17,59.944,1502577003,"201051344000988","219011344069620",18.57,28.80,0,336.34,376.92,37.4,34.2,0.314,690594.3,690594.3,17851,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577022,2341605.00
08/12/2017 18:30,2,2.070,ACTIVE,214.87,353.77,59.949,1502577003,"201051344001025","219011344069620",28.57,32.00,0,334.84,390.14,59.9,55.9,0.482,807068.0,807068.0,17855,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577023,2341606.00
08/12/2017 18:30,2,1.998,ACTIVE,215.77,355.88,59.949,1502577003,"201051344000458","219011344069620",28.29,30.50,0,336.94,392.25,57.3,53.3,0.491,811200.5,811200.5,17850,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577024,2341607.00
08/12/2017 18:30,2,1.949,ACTIVE,216.22,355.58,59.944,1502577003,"201051344000853","219011344069620",29.10,30.00,0,336.34,395.25,57.4,53.5,0.477,812593.6,812593.6,17876,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577024,2341608.00
08/12/2017 18:30,2,1.947,ACTIVE,214.87,353.77,59.949,1502577003,"201051344000685","219011344069620",28.88,32.20,0,334.24,388.04,57.0,53.1,0.499,805922.4,805922.4,17891,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577026,2341609.00
08/12/2017 18:30,2,2.031,ACTIVE,214.87,353.77,59.954,1502577003,"201051344000917","219011344069620",28.53,32.60,0,334.54,390.44,58.7,54.7,0.486,802640.8,802640.8,17885,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577027,2341610.00
08/12/2017 18:30,2,2.025,ACTIVE,214.87,353.77,59.954,1502577003,"201051344001145","219011344069620",28.77,31.00,0,335.44,389.54,59.0,55.1,0.486,810648.9,810648.9,17872,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577028,2341611.00
08/12/2017 18:30,2,1.988,ACTIVE,215.09,354.97,59.954,1502577003,"201051344000651","219011344069620",28.67,32.00,0,336.94,389.84,57.8,53.8,0.477,799615.5,799615.5,17863,0,0,0,L,1122011218,0,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577028,2341612.00
08/12/2017 18:30,2,1.350,ACTIVE,212.61,348.96,59.970,1502577003,"274151322000088","219011344069620",27.71,34.30,0,333.33,364.59,37.9,34.7,0.252,1004800.9,1004800.9,17757,0,0,0,L,1151911521,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577029,2341613.00
08/12/2017 18:30,2,0.967,ACTIVE,213.96,414.19,59.949,1502577003,"274151322000068","219011344069620",38.19,38.00,0,335.14,436.43,37.3,34.0,0.243,875267.5,875267.5,18162,0,0,0,L,1151911521,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577030,2341614.00
08/12/2017 18:30,2,2.014,ACTIVE,214.64,352.57,59.991,1502577003,"201051344001135","219011344069620",28.49,31.80,0,335.14,388.04,58.1,54.2,0.468,795170.8,795170.8,17831,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577031,2341615.00
08/12/2017 18:30,2,1.986,ACTIVE,215.09,353.77,59.933,1502577003,"201051344000594","219011344069620",28.45,36.80,0,333.63,387.14,57.2,53.3,0.464,814616.0,814616.0,17857,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577032,2341616.00
08/12/2017 18:30,2,1.973,ACTIVE,215.09,353.17,59.954,1502577003,"201051344001203","219011344069620",28.69,32.40,0,336.64,389.24,57.3,53.4,0.477,805139.8,805139.8,17891,0,0,0,L,1122011218,0,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577033,2341617.00
08/12/2017 18:30,2,1.389,ACTIVE,213.51,351.07,59.959,1502577003,"274151322000054","219011344069620",27.69,33.80,0,333.03,366.10,39.0,35.7,0.265,1020730.3,1020730.3,17740,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577034,2341618.00
08/12/2017 18:30,2,1.967,ACTIVE,215.32,351.97,60.007,1502577003,"201051344000867","219011344069620",28.63,31.30,0,335.74,387.44,57.0,53.1,0.460,798817.7,798817.7,17891,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577035,2341619.00
08/12/2017 18:30,2,1.832,ACTIVE,215.09,353.17,59.933,1502577003,"201051344001093","219011344069620",28.78,31.30,0,335.74,386.83,53.4,49.6,0.433,802633.0,802633.0,17893,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577036,2341620.00
08/12/2017 18:30,2,1.936,ACTIVE,215.54,354.67,59.970,1502577003,"201051344000900","219011344069620",28.73,29.30,0,335.14,389.84,56.3,52.4,0.460,820780.3,820780.3,17892,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577037,2341621.00
