ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2017 18:30,2,1.885,ACTIVE,215.77,353.77,59.959,1502577003,"201051344000648","219011344069620",28.55,29.80,0,336.64,389.54,54.5,50.7,0.451,807306.0,807306.0,17866,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577038,2341622.00
08/12/2017 18:30,2,1.979,ACTIVE,215.77,355.28,59.970,1502577003,"201051344000569","219011344069620",28.39,30.50,0,336.94,390.14,56.9,53.0,0.473,822446.6,822446.6,17836,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577039,2341623.00
08/12/2017 18:30,2,1.980,ACTIVE,215.77,354.37,59.954,1502577003,"201051344000983","219011344069620",29.06,30.00,0,336.34,391.34,58.3,54.4,0.491,813273.2,813273.2,17868,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577040,2341624.00
08/12/2017 18:30,2,1.977,ACTIVE,215.54,354.07,59.949,1502577003,"201051344001158","219011344069620",28.13,30.50,0,337.24,391.94,56.4,52.5,0.468,797252.6,797252.6,17870,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577041,2341625.00
08/12/2017 18:30,2,1.895,ACTIVE,216.00,354.97,59.981,1502577003,"201051344000576","219011344069620",28.39,29.00,0,337.24,391.64,54.5,50.7,0.455,811817.5,811817.5,17882,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577042,2341626.00
08/12/2017 18:30,2,1.434,ACTIVE,213.06,348.36,59.938,1502577003,"274151322000087","219011344069620",27.75,45.30,0,332.13,365.19,40.2,36.9,0.243,995920.9,995920.9,17993,0,0,0,L,1151911521,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577043,2341627.00
08/12/2017 18:45,2,1.438,ACTIVE,215.32,350.17,59.996,1502577903,"201051344000645","219011344069620",28.31,29.50,0,335.44,378.12,41.2,37.9,0.336,810732.0,810732.0,17857,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577904,2341628.00
08/12/2017 18:45,2,0.764,ACTIVE,213.29,340.55,59.959,1502577903,"274151322000085","219011344069620",29.64,34.80,0,334.54,357.38,22.9,20.2,0.150,1015478.0,1015478.0,17755,0,0,0,L,1151911521,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577905,2341629.00
08/12/2017 18:45,2,1.469,ACTIVE,215.32,351.67,59.959,1502577903,"201051344000633","219011344069620",28.86,31.30,0,334.54,380.22,43.0,39.5,0.358,797838.7,797838.7,17906,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577906,2341630.00
08/12/2017 18:45,2,1.469,ACTIVE,215.09,350.17,59.970,1502577903,"201051344000469","219011344069620",28.49,28.00,0,334.84,379.02,42.4,39.0,0.362,801780.7,801780.7,17871,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577907,2341631.00
08/12/2017 18:45,2,1.523,ACTIVE,214.19,348.36,59.959,1502577903,"201051344000646","219011344069620",28.27,31.30,0,332.43,378.12,43.6,40.2,0.367,796110.4,796110.4,17861,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577908,2341632.00
08/12/2017 18:45,2,1.039,ACTIVE,213.06,344.15,59.949,1502577903,"274151322000052","219011344069620",27.77,35.60,0,333.03,358.88,29.2,26.3,0.208,1057813.0,1057813.0,17751,0,0,0,L,1151911521,0,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577909,2341633.00
08/12/2017 18:45,2,1.693,ACTIVE,214.87,350.47,59.954,1502577903,"201051344000585","219011344069620",28.51,30.80,0,334.54,381.42,49.0,45.3,0.393,810130.9,810130.9,17858,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577910,2341634.00
08/12/2017 18:45,2,1.467,ACTIVE,214.19,347.46,59.954,1502577903,"201051344001230","219011344069620",28.33,30.50,0,332.73,376.01,42.1,38.7,0.349,800585.1,800585.1,17900,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577911,2341635.00
08/12/2017 18:45,2,1.502,ACTIVE,214.87,349.26,59.959,1502577903,"201051344000582","219011344069620",28.35,31.50,0,334.84,379.02,43.2,39.7,0.358,789560.9,789560.9,17847,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577912,2341636.00
08/12/2017 18:45,2,1.455,ACTIVE,214.19,347.46,59.965,1502577903,"201051344000955","219011344069620",27.99,32.20,0,333.63,375.71,41.3,37.9,0.345,809737.9,809737.9,17872,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577912,2341637.00
08/12/2017 18:45,2,0.662,ACTIVE,213.29,404.87,59.965,1502577903,"274151322000094","219011344069620",37.89,36.50,0,331.83,428.31,25.5,22.7,0.168,874407.6,874407.6,18149,0,0,0,L,1151911521,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577913,2341638.00
08/12/2017 18:45,2,1.529,ACTIVE,215.09,350.47,59.965,1502577903,"201051344000579","219011344069620",28.43,31.50,0,335.44,379.62,44.1,40.6,0.358,820036.5,820036.5,17867,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577914,2341639.00
08/12/2017 18:45,2,1.486,ACTIVE,214.19,348.66,59.922,1502577903,"201051344000890","219011344069620",28.77,32.60,0,333.33,377.52,43.4,39.9,0.345,803834.3,803834.3,17870,0,0,0,L,1122011218,0,123.14,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577915,2341640.00
08/12/2017 18:45,2,1.439,ACTIVE,214.64,348.36,59.959,1502577903,"201051344000438","219011344069620",28.86,32.40,0,334.24,378.42,42.1,38.7,0.349,806108.8,806108.8,17852,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577916,2341641.00
08/12/2017 18:45,2,1.504,ACTIVE,214.41,345.06,59.938,1502577903,"201051344000417","219011344069620",18.27,32.00,0,332.73,365.49,27.9,25.0,0.225,718485.3,718485.3,17901,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577917,2341642.00
08/12/2017 18:45,2,1.086,ACTIVE,213.06,345.36,59.965,1502577903,"274151322000083","219011344069620",27.91,36.30,0,332.73,359.48,30.7,27.7,0.199,1047125.6,1047125.6,17764,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577918,2341643.00
08/12/2017 18:45,2,1.062,ACTIVE,213.29,342.95,59.965,1502577903,"274151322000076","219011344069620",28.78,35.00,0,333.93,360.38,31.0,28.0,0.221,1117996.9,1117996.9,17756,0,0,0,L,1151911521,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577919,2341644.00
08/12/2017 18:45,2,1.482,ACTIVE,214.64,349.56,59.965,1502577903,"201051344000868","219011344069620",28.11,29.00,0,333.33,377.22,42.2,38.8,0.345,800112.6,800112.6,17885,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577920,2341645.00
08/12/2017 18:45,2,1.127,ACTIVE,213.06,341.45,59.954,1502577903,"274151322000095","219011344069620",28.65,36.00,0,333.03,360.69,32.7,29.7,0.217,1107224.6,1107224.6,17775,0,0,0,L,1151911521,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577921,2341646.00
08/12/2017 18:45,2,1.494,ACTIVE,215.09,347.76,59.954,1502577903,"201051344000988","219011344069620",18.43,28.50,0,335.14,368.20,27.9,25.0,0.234,690601.7,690601.7,17852,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577922,2341647.00
08/12/2017 18:45,2,1.553,ACTIVE,214.41,348.36,59.965,1502577903,"201051344001025","219011344069620",28.73,31.00,0,334.54,379.32,45.2,41.7,0.358,807080.1,807080.1,17856,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577923,2341648.00
08/12/2017 18:45,2,1.502,ACTIVE,215.09,350.47,60.018,1502577903,"201051344000458","219011344069620",28.15,30.00,0,336.64,379.02,42.9,39.4,0.362,811212.0,811212.0,17851,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577923,2341649.00
08/12/2017 18:45,2,1.479,ACTIVE,215.54,351.97,59.996,1502577903,"201051344000853","219011344069620",28.75,29.30,0,336.64,381.12,43.1,39.6,0.354,812605.2,812605.2,17877,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577924,2341650.00
08/12/2017 18:45,2,1.463,ACTIVE,214.41,349.56,59.959,1502577903,"201051344000685","219011344069620",28.73,31.30,0,333.63,378.72,42.5,39.1,0.371,805933.9,805933.9,17892,0,0,0,L,1122011218,0,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577925,2341651.00
08/12/2017 18:45,2,1.555,ACTIVE,214.64,349.56,59.970,1502577903,"201051344000917","219011344069620",28.05,31.80,0,333.33,379.32,44.2,40.7,0.367,802652.7,802652.7,17886,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577926,2341652.00
08/12/2017 18:45,2,1.541,ACTIVE,214.64,349.56,59.981,1502577903,"201051344001145","219011344069620",28.57,30.00,0,334.24,379.02,44.6,41.1,0.358,810660.8,810660.8,17873,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577927,2341653.00
08/12/2017 18:45,2,1.508,ACTIVE,214.87,349.56,59.970,1502577903,"201051344000651","219011344069620",28.35,31.00,0,335.44,378.72,43.4,39.9,0.349,799627.2,799627.2,17864,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577928,2341654.00
08/12/2017 18:45,2,0.951,ACTIVE,212.83,339.65,59.970,1502577903,"274151322000088","219011344069620",27.43,33.00,0,333.63,356.78,26.4,23.6,0.168,1004808.1,1004808.1,17758,0,0,0,L,1151911521,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577929,2341655.00
08/12/2017 18:45,2,0.680,ACTIVE,213.51,411.78,59.970,1502577903,"274151322000068","219011344069620",38.27,36.80,0,333.63,436.73,26.7,23.8,0.177,875274.7,875274.7,18163,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577930,2341656.00
08/12/2017 18:45,2,1.531,ACTIVE,214.41,347.76,59.965,1502577903,"201051344001135","219011344069620",28.27,31.00,0,334.54,377.52,43.9,40.4,0.349,795182.6,795182.6,17832,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577931,2341657.00
08/12/2017 18:45,2,1.484,ACTIVE,214.64,349.56,59.970,1502577903,"201051344000594","219011344069620",28.53,35.20,0,333.63,377.52,42.9,39.5,0.345,814627.5,814627.5,17858,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577932,2341658.00
08/12/2017 18:45,2,1.482,ACTIVE,214.87,348.36,59.949,1502577903,"201051344001203","219011344069620",28.49,31.50,0,333.93,378.72,42.8,39.4,0.345,805151.3,805151.3,17892,0,0,0,L,1122011218,0,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577933,2341659.00
08/12/2017 18:45,2,0.977,ACTIVE,213.06,345.36,59.970,1502577903,"274151322000054","219011344069620",27.77,32.60,0,333.63,357.98,27.4,24.6,0.186,1020737.7,1020737.7,17741,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577933,2341660.00
08/12/2017 18:45,2,1.486,ACTIVE,215.09,349.56,59.975,1502577903,"201051344000867","219011344069620",28.33,30.30,0,333.33,377.22,42.7,39.3,0.336,798829.2,798829.2,17892,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577934,2341661.00
08/12/2017 18:45,2,1.355,ACTIVE,214.64,348.66,59.981,1502577903,"201051344001093","219011344069620",28.65,30.50,0,334.84,375.41,39.4,36.1,0.314,802643.6,802643.6,17894,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577935,2341662.00
08/12/2017 18:45,2,1.449,ACTIVE,215.09,350.17,59.928,1502577903,"201051344000900","219011344069620",28.41,28.80,0,335.14,378.12,41.8,38.4,0.336,820791.6,820791.6,17893,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577936,2341663.00
08/12/2017 18:45,2,1.396,ACTIVE,215.09,349.56,59.907,1502577903,"201051344000648","219011344069620",28.53,29.30,0,334.54,377.52,40.4,37.1,0.336,807316.9,807316.9,17867,0,0,0,L,1122011218,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577937,2341664.00
08/12/2017 18:45,2,1.467,ACTIVE,215.09,350.77,59.949,1502577903,"201051344000569","219011344069620",28.61,29.80,0,336.04,378.12,42.6,39.2,0.345,822458.0,822458.0,17837,0,0,0,L,1122011218,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577938,2341665.00
08/12/2017 18:45,2,1.490,ACTIVE,215.32,349.26,59.959,1502577903,"201051344000983","219011344069620",29.02,29.50,0,335.14,379.62,43.8,40.4,0.362,813285.0,813285.0,17869,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577939,2341666.00
08/12/2017 18:45,2,1.473,ACTIVE,215.09,350.77,59.970,1502577903,"201051344001158","219011344069620",28.15,30.00,0,334.84,377.82,42.0,38.6,0.340,797264.0,797264.0,17871,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577940,2341667.00
08/12/2017 18:45,2,1.410,ACTIVE,215.54,351.37,59.922,1502577903,"201051344000576","219011344069620",28.19,28.50,0,335.14,377.22,40.3,37.0,0.336,811828.4,811828.4,17883,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577941,2341668.00
08/12/2017 18:45,2,1.016,ACTIVE,213.74,346.26,59.970,1502577903,"274151322000087","219011344069620",27.67,42.50,0,333.33,358.28,28.5,25.6,0.172,995928.6,995928.6,17994,0,0,0,L,1151911521,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502577942,2341669.00
08/12/2017 19:00,2,1.000,ACTIVE,215.32,346.26,59.949,1502578803,"201051344000645","219011344069620",28.07,28.80,0,335.44,368.50,28.4,25.5,0.225,810739.8,810739.8,17858,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502578804,2341670.00
08/12/2017 19:00,2,0.564,ACTIVE,213.29,338.44,59.949,1502578803,"274151322000085","219011344069620",27.37,33.30,0,333.93,349.86,15.7,13.2,0.097,1015481.9,1015481.9,17756,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502578805,2341671.00
08/12/2017 19:00,2,1.053,ACTIVE,215.09,347.76,59.944,1502578803,"201051344000633","219011344069620",28.03,30.50,0,333.93,371.51,29.9,27.0,0.243,797846.9,797846.9,17907,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502578806,2341672.00
08/12/2017 19:00,2,1.025,ACTIVE,214.87,345.66,59.949,1502578803,"201051344000469","219011344069620",28.29,27.80,0,334.24,370.30,29.4,26.5,0.243,801788.8,801788.8,17872,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502578807,2341673.00
08/12/2017 19:00,2,1.078,ACTIVE,213.96,344.15,59.959,1502578803,"201051344000646","219011344069620",28.25,30.80,0,332.43,367.90,30.9,27.9,0.252,796118.9,796118.9,17862,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502578808,2341674.00
08/12/2017 19:00,2,0.715,ACTIVE,212.83,339.95,59.944,1502578803,"274151322000052","219011344069620",27.89,34.00,0,330.03,353.17,20.2,17.5,0.133,1057818.4,1057818.4,17752,0,0,0,L,1151911521,0,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502578809,2341675.00
08/12/2017 19:00,2,1.225,ACTIVE,214.64,345.96,59.949,1502578803,"201051344000585","219011344069620",28.45,30.30,0,333.63,371.81,35.3,32.2,0.270,810140.5,810140.5,17859,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502578810,2341676.00
08/12/2017 19:00,2,1.023,ACTIVE,214.19,342.95,59.949,1502578803,"201051344001230","219011344069620",28.27,29.80,0,331.23,365.49,29.3,26.4,0.225,800593.2,800593.2,17901,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502578811,2341677.00
08/12/2017 19:00,2,1.074,ACTIVE,214.87,345.06,59.917,1502578803,"201051344000582","219011344069620",27.91,30.50,0,333.63,369.40,30.4,27.4,0.234,789569.3,789569.3,17848,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502578812,2341678.00
08/12/2017 19:00,2,1.006,ACTIVE,213.96,343.55,59.938,1502578803,"201051344000955","219011344069620",28.31,31.50,0,332.13,366.40,28.9,26.0,0.230,809745.8,809745.8,17873,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502578813,2341679.00
08/12/2017 19:00,2,0.391,ACTIVE,213.29,412.38,59.933,1502578803,"274151322000094","219011344069620",38.90,35.40,0,332.43,427.71,15.4,12.9,0.093,874412.2,874412.2,18150,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502578814,2341680.00
08/12/2017 19:00,2,1.068,ACTIVE,214.64,345.96,59.949,1502578803,"201051344000579","219011344069620",28.67,30.80,0,335.14,369.40,31.1,28.1,0.239,820045.0,820045.0,17868,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502578815,2341681.00
08/12/2017 19:00,2,1.074,ACTIVE,214.19,343.25,59.949,1502578803,"201051344000890","219011344069620",28.11,31.50,0,331.83,368.50,30.6,27.6,0.234,803842.7,803842.7,17871,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502578816,2341682.00
08/12/2017 19:00,2,1.033,ACTIVE,214.64,344.76,59.938,1502578803,"201051344000438","219011344069620",28.01,31.30,0,333.33,368.50,29.4,26.4,0.230,806116.9,806116.9,17853,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502578817,2341683.00
08/12/2017 19:00,2,1.055,ACTIVE,214.41,341.45,59.959,1502578803,"201051344000417","219011344069620",18.47,31.00,0,332.43,357.68,19.8,17.1,0.150,718490.6,718490.6,17902,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502578818,2341684.00
08/12/2017 19:00,2,0.746,ACTIVE,213.29,341.75,59.944,1502578803,"274151322000083","219011344069620",27.87,34.80,0,330.33,353.47,21.1,18.4,0.141,1047131.2,1047131.2,17765,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502578818,2341685.00
08/12/2017 19:00,2,0.732,ACTIVE,213.74,340.25,59.954,1502578803,"274151322000076","219011344069620",28.29,33.80,0,332.13,354.07,21.0,18.3,0.133,1118002.6,1118002.6,17757,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502578819,2341686.00
08/12/2017 19:00,2,1.047,ACTIVE,214.64,345.06,59.954,1502578803,"201051344000868","219011344069620",27.89,28.50,0,333.03,367.60,29.6,26.6,0.225,800120.7,800120.7,17886,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502578820,2341687.00
08/12/2017 19:00,2,0.768,ACTIVE,213.29,342.05,59.954,1502578803,"274151322000095","219011344069620",28.25,34.50,0,330.03,354.37,22.0,19.3,0.137,1107230.6,1107230.6,17776,0,0,0,L,1151911521,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502578821,2341688.00
08/12/2017 19:00,2,1.033,ACTIVE,214.64,344.76,59.954,1502578803,"201051344000988","219011344069620",18.41,28.30,0,335.44,360.99,19.3,16.7,0.146,690606.9,690606.9,17853,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502578822,2341689.00
08/12/2017 19:00,2,1.102,ACTIVE,214.41,344.45,59.959,1502578803,"201051344001025","219011344069620",28.65,30.30,0,332.73,368.50,32.0,28.9,0.243,807088.9,807088.9,17857,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502578823,2341690.00
08/12/2017 19:00,2,1.035,ACTIVE,214.64,344.76,59.954,1502578803,"201051344000458","219011344069620",28.49,29.50,0,334.84,369.10,29.9,26.9,0.239,811220.3,811220.3,17852,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502578824,2341691.00
08/12/2017 19:00,2,1.045,ACTIVE,215.32,346.56,59.933,1502578803,"201051344000853","219011344069620",28.35,29.00,0,336.94,371.21,30.1,27.1,0.239,812613.5,812613.5,17878,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502578825,2341692.00
08/12/2017 19:00,2,1.020,ACTIVE,214.64,345.06,59.965,1502578803,"201051344000685","219011344069620",28.57,30.30,0,332.13,368.50,29.5,26.6,0.252,805942.0,805942.0,17893,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502578826,2341693.00
08/12/2017 19:00,2,1.092,ACTIVE,214.64,344.76,59.996,1502578803,"201051344000917","219011344069620",28.09,31.00,0,332.43,369.10,31.1,28.1,0.247,802661.3,802661.3,17887,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502578827,2341694.00
08/12/2017 19:00,2,1.090,ACTIVE,214.64,345.06,59.965,1502578803,"201051344001145","219011344069620",28.39,29.00,0,333.33,369.70,31.4,28.3,0.243,810669.5,810669.5,17874,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502578827,2341695.00
08/12/2017 19:00,2,1.064,ACTIVE,214.64,345.36,59.917,1502578803,"201051344000651","219011344069620",28.05,29.80,0,334.24,368.80,30.3,27.3,0.239,799635.6,799635.6,17865,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502578828,2341696.00
08/12/2017 19:00,2,0.652,ACTIVE,213.06,340.85,59.954,1502578803,"274151322000088","219011344069620",27.06,32.20,0,330.63,351.37,17.9,15.4,0.119,1004812.8,1004812.8,17759,0,0,0,L,1151911521,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502578829,2341697.00
08/12/2017 19:00,2,0.490,ACTIVE,214.19,394.65,59.954,1502578803,"274151322000068","219011344069620",36.94,35.80,0,332.13,421.70,18.4,15.9,0.110,875279.6,875279.6,18164,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502578830,2341698.00
08/12/2017 19:00,2,1.076,ACTIVE,214.19,344.15,59.959,1502578803,"201051344001135","219011344069620",28.61,30.00,0,332.43,367.60,31.2,28.2,0.239,795191.1,795191.1,17833,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502578831,2341699.00
08/12/2017 19:00,2,1.049,ACTIVE,214.41,344.76,59.959,1502578803,"201051344000594","219011344069620",28.15,33.50,0,333.33,367.60,29.9,27.0,0.234,814635.7,814635.7,17859,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502578832,2341700.00
08/12/2017 19:00,2,1.037,ACTIVE,214.64,343.85,59.954,1502578803,"201051344001203","219011344069620",28.33,30.50,0,334.24,368.50,29.8,26.9,0.234,805159.5,805159.5,17893,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502578833,2341701.00
08/12/2017 19:00,2,0.680,ACTIVE,213.06,342.05,59.954,1502578803,"274151322000054","219011344069620",27.14,32.20,0,330.93,352.27,18.7,16.1,0.119,1020742.7,1020742.7,17742,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502578834,2341702.00
08/12/2017 19:00,2,1.045,ACTIVE,214.87,344.76,59.944,1502578803,"201051344000867","219011344069620",28.19,29.80,0,334.84,368.80,29.9,26.9,0.225,798837.4,798837.4,17893,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502578835,2341703.00
08/12/2017 19:00,2,0.947,ACTIVE,214.64,343.85,59.954,1502578803,"201051344001093","219011344069620",28.33,29.50,0,333.63,365.80,27.2,24.4,0.203,802651.1,802651.1,17895,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502578836,2341704.00
08/12/2017 19:00,2,1.006,ACTIVE,214.64,345.66,59.996,1502578803,"201051344000900","219011344069620",28.27,28.50,0,335.14,368.50,28.9,25.9,0.230,820799.6,820799.6,17894,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502578837,2341705.00
08/12/2017 19:00,2,0.973,ACTIVE,214.87,345.36,59.970,1502578803,"201051344000648","219011344069620",28.39,28.80,0,334.84,368.50,28.0,25.1,0.221,807324.6,807324.6,17868,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502578838,2341706.00
08/12/2017 19:00,2,1.037,ACTIVE,214.41,345.66,59.975,1502578803,"201051344000569","219011344069620",28.29,29.80,0,335.44,369.70,29.8,26.8,0.239,822466.2,822466.2,17838,0,0,0,L,1122011218,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502578839,2341707.00
08/12/2017 19:00,2,1.074,ACTIVE,214.64,345.36,59.965,1502578803,"201051344000983","219011344069620",28.29,29.00,0,334.24,370.60,30.8,27.8,0.247,813293.4,813293.4,17870,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502578840,2341708.00
08/12/2017 19:00,2,1.041,ACTIVE,214.64,344.76,59.965,1502578803,"201051344001158","219011344069620",27.83,29.50,0,334.54,368.80,29.4,26.4,0.234,797272.0,797272.0,17872,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502578840,2341709.00
08/12/2017 19:00,2,0.939,ACTIVE,215.09,346.26,59.965,1502578803,"201051344000576","219011344069620",28.98,28.00,0,336.34,368.50,27.6,24.7,0.217,811836.1,811836.1,17884,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502578841,2341710.00
08/12/2017 19:00,2,0.584,ACTIVE,213.06,339.65,59.965,1502578803,"274151322000087","219011344069620",27.87,40.20,0,330.63,352.57,16.6,14.0,0.093,995933.4,995933.4,17995,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502578842,2341711.00
08/12/2017 19:15,2,0.617,ACTIVE,214.64,341.45,59.965,1502579703,"201051344000645","219011344069620",27.37,27.80,0,333.93,360.38,17.2,14.6,0.124,810745.0,810745.0,17859,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502579704,2341712.00
08/12/2017 19:15,2,0.473,ACTIVE,213.06,337.24,59.959,1502579703,"274151322000085","219011344069620",26.74,32.40,0,334.24,345.66,12.8,10.5,0.075,1015484.9,1015484.9,17757,0,0,0,L,1151911521,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502579705,2341713.00
08/12/2017 19:15,2,0.625,ACTIVE,214.41,342.65,59.933,1502579703,"201051344000633","219011344069620",28.31,29.30,0,333.93,361.29,18.0,15.4,0.133,797852.4,797852.4,17908,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502579706,2341714.00
08/12/2017 19:15,2,0.637,ACTIVE,214.19,340.85,59.965,1502579703,"201051344000469","219011344069620",27.53,27.00,0,332.13,360.69,17.8,15.2,0.137,801794.2,801794.2,17873,0,0,0,L,1122011218,0,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502579707,2341715.00
08/12/2017 19:15,2,0.652,ACTIVE,213.74,340.55,59.965,1502579703,"201051344000646","219011344069620",27.93,29.50,0,331.83,358.88,18.4,15.9,0.137,796124.5,796124.5,17863,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502579707,2341716.00
08/12/2017 19:15,2,0.523,ACTIVE,212.61,337.54,59.991,1502579703,"274151322000052","219011344069620",26.94,33.00,0,333.33,347.76,14.3,11.9,0.088,1057822.1,1057822.1,17753,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502579708,2341717.00
08/12/2017 19:15,2,0.736,ACTIVE,214.41,341.45,59.965,1502579703,"201051344000585","219011344069620",28.09,29.30,0,332.43,360.99,20.9,18.3,0.146,810147.1,810147.1,17860,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502579709,2341718.00
08/12/2017 19:15,2,0.621,ACTIVE,213.96,338.74,59.970,1502579703,"201051344001230","219011344069620",27.77,28.80,0,331.23,356.78,17.5,14.9,0.119,800598.5,800598.5,17902,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502579710,2341719.00
08/12/2017 19:15,2,0.646,ACTIVE,214.64,340.55,59.954,1502579703,"201051344000582","219011344069620",27.25,29.30,0,331.83,359.48,17.9,15.4,0.119,789574.8,789574.8,17849,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502579711,2341720.00
08/12/2017 19:15,2,0.631,ACTIVE,213.74,339.65,59.970,1502579703,"201051344000955","219011344069620",27.95,30.50,0,330.63,357.38,17.9,15.4,0.124,809751.1,809751.1,17874,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502579712,2341721.00
08/12/2017 19:15,2,0.301,ACTIVE,213.06,396.45,59.944,1502579703,"274151322000094","219011344069620",37.27,34.80,0,334.54,423.50,11.4,9.1,0.071,874415.0,874415.0,18151,0,0,0,L,1151911521,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502579713,2341722.00
08/12/2017 19:15,2,0.670,ACTIVE,214.19,340.25,59.965,1502579703,"201051344000579","219011344069620",28.15,30.00,0,333.93,360.08,19.1,16.5,0.124,820050.7,820050.7,17869,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502579714,2341723.00
08/12/2017 19:15,2,0.656,ACTIVE,213.96,339.34,59.959,1502579703,"201051344000890","219011344069620",27.79,30.30,0,331.53,358.58,18.5,15.9,0.128,803848.2,803848.2,17872,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502579715,2341724.00
08/12/2017 19:15,2,0.627,ACTIVE,214.19,340.25,59.970,1502579703,"201051344000438","219011344069620",27.83,30.30,0,333.03,358.58,17.7,15.2,0.128,806122.3,806122.3,17854,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502579716,2341725.00
08/12/2017 19:15,2,0.648,ACTIVE,214.19,338.74,59.970,1502579703,"201051344000417","219011344069620",18.21,30.00,0,332.13,351.97,12.0,9.7,0.080,718494.0,718494.0,17903,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502579716,2341726.00
08/12/2017 19:15,2,0.502,ACTIVE,212.61,339.95,59.959,1502579703,"274151322000083","219011344069620",27.10,33.80,0,333.33,348.06,13.8,11.3,0.088,1047135.0,1047135.0,17766,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502579717,2341727.00
08/12/2017 19:15,2,0.521,ACTIVE,213.29,341.15,59.970,1502579703,"274151322000076","219011344069620",27.71,32.60,0,334.54,348.36,14.6,12.2,0.093,1118006.4,1118006.4,17758,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502579718,2341728.00
08/12/2017 19:15,2,0.645,ACTIVE,213.96,340.55,59.970,1502579703,"201051344000868","219011344069620",27.59,27.30,0,333.33,358.88,18.0,15.5,0.119,800126.1,800126.1,17887,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502579719,2341729.00
08/12/2017 19:15,2,0.510,ACTIVE,212.61,340.85,59.975,1502579703,"274151322000095","219011344069620",27.27,33.50,0,333.33,348.66,14.1,11.7,0.084,1107234.5,1107234.5,17777,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502579720,2341730.00
08/12/2017 19:15,2,0.613,ACTIVE,213.96,340.85,59.975,1502579703,"201051344000988","219011344069620",18.23,27.50,0,333.63,354.97,11.3,9.0,0.080,690610.2,690610.2,17854,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502579721,2341731.00
08/12/2017 19:15,2,0.656,ACTIVE,213.96,339.04,59.933,1502579703,"201051344001025","219011344069620",28.13,29.00,0,332.13,359.18,18.7,16.1,0.137,807094.7,807094.7,17858,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502579722,2341732.00
08/12/2017 19:15,2,0.631,ACTIVE,213.96,340.55,59.965,1502579703,"201051344000458","219011344069620",27.83,28.80,0,333.63,359.78,17.8,15.3,0.133,811225.7,811225.7,17853,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502579723,2341733.00
08/12/2017 19:15,2,0.631,ACTIVE,214.64,342.05,59.975,1502579703,"201051344000853","219011344069620",27.79,28.30,0,335.14,360.69,17.8,15.3,0.133,812618.9,812618.9,17879,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502579724,2341734.00
08/12/2017 19:15,2,0.607,ACTIVE,214.19,340.85,59.970,1502579703,"201051344000685","219011344069620",27.77,29.00,0,331.83,359.78,17.1,14.6,0.133,805947.3,805947.3,17894,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502579725,2341735.00
08/12/2017 19:15,2,0.641,ACTIVE,214.19,340.55,59.986,1502579703,"201051344000917","219011344069620",27.43,29.80,0,331.53,360.08,17.9,15.3,0.124,802666.9,802666.9,17888,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502579725,2341736.00
08/12/2017 19:15,2,0.605,ACTIVE,214.41,340.85,59.970,1502579703,"201051344001145","219011344069620",28.67,28.00,0,332.43,359.78,17.6,15.1,0.119,810675.0,810675.0,17875,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502579726,2341737.00
08/12/2017 19:15,2,0.617,ACTIVE,214.19,340.25,59.970,1502579703,"201051344000651","219011344069620",27.89,29.00,0,332.43,359.78,17.5,15.0,0.124,799641.0,799641.0,17866,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502579727,2341738.00
08/12/2017 19:15,2,0.463,ACTIVE,212.61,338.44,60.002,1502579703,"274151322000088","219011344069620",26.66,31.50,0,333.03,346.26,12.5,10.1,0.080,1004816.0,1004816.0,17760,0,0,0,L,1151911521,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502579728,2341739.00
08/12/2017 19:15,2,0.334,ACTIVE,213.29,393.15,60.007,1502579703,"274151322000068","219011344069620",36.86,34.80,0,335.44,418.09,12.4,10.0,0.066,875282.8,875282.8,18165,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502579730,2341740.00
08/12/2017 19:15,2,0.664,ACTIVE,213.74,339.04,59.970,1502579703,"201051344001135","219011344069620",27.97,28.80,0,331.83,358.58,18.9,16.3,0.124,795196.8,795196.8,17834,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502579730,2341741.00
08/12/2017 19:15,2,0.627,ACTIVE,213.74,340.55,59.954,1502579703,"201051344000594","219011344069620",27.85,32.00,0,332.13,358.88,17.7,15.2,0.128,814641.2,814641.2,17860,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502579731,2341742.00
08/12/2017 19:15,2,0.635,ACTIVE,214.19,339.34,59.970,1502579703,"201051344001203","219011344069620",27.57,29.50,0,332.13,358.88,17.7,15.2,0.124,805164.9,805164.9,17894,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502579732,2341743.00
08/12/2017 19:15,2,0.477,ACTIVE,212.83,337.84,59.975,1502579703,"274151322000054","219011344069620",27.00,31.50,0,333.03,347.16,13.0,10.6,0.084,1020746.1,1020746.1,17743,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502579733,2341744.00
08/12/2017 19:15,2,0.639,ACTIVE,214.41,339.95,59.981,1502579703,"201051344000867","219011344069620",27.57,28.30,0,333.33,358.58,17.9,15.3,0.119,798842.8,798842.8,17894,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502579734,2341745.00
08/12/2017 19:15,2,0.590,ACTIVE,214.19,339.95,59.975,1502579703,"201051344001093","219011344069620",27.53,28.50,0,333.03,356.78,16.5,14.0,0.110,802656.0,802656.0,17896,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502579735,2341746.00
08/12/2017 19:15,2,0.594,ACTIVE,214.19,340.85,59.975,1502579703,"201051344000900","219011344069620",27.75,27.50,0,332.73,358.58,16.7,14.2,0.119,820804.8,820804.8,17895,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502579736,2341747.00
08/12/2017 19:15,2,0.604,ACTIVE,214.41,340.85,59.981,1502579703,"201051344000648","219011344069620",27.67,27.50,0,333.33,359.78,17.0,14.5,0.119,807329.7,807329.7,17869,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502579737,2341748.00
08/12/2017 19:15,2,0.625,ACTIVE,214.19,340.25,59.981,1502579703,"201051344000569","219011344069620",27.79,28.80,0,333.33,359.18,17.6,15.1,0.124,822471.6,822471.6,17839,0,0,0,L,1122011218,0,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502579738,2341749.00
08/12/2017 19:15,2,0.645,ACTIVE,214.19,340.25,59.975,1502579703,"201051344000983","219011344069620",27.87,28.30,0,332.73,360.08,18.2,15.7,0.128,813299.0,813299.0,17871,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502579739,2341750.00
08/12/2017 19:15,2,0.619,ACTIVE,214.19,340.55,59.986,1502579703,"201051344001158","219011344069620",27.39,28.50,0,332.73,359.78,17.2,14.7,0.128,797277.3,797277.3,17873,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502579740,2341751.00
08/12/2017 19:15,2,0.592,ACTIVE,214.64,342.05,59.965,1502579703,"201051344000576","219011344069620",27.47,27.00,0,333.63,359.78,16.5,14.0,0.119,811841.1,811841.1,17885,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502579741,2341752.00
08/12/2017 19:15,2,0.480,ACTIVE,213.06,337.84,59.965,1502579703,"274151322000087","219011344069620",26.16,38.20,0,333.33,345.96,12.8,10.4,0.071,995936.5,995936.5,17996,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502579742,2341753.00
08/12/2017 19:30,2,0.410,ACTIVE,214.64,339.34,59.959,1502580604,"201051344000645","219011344069620",27.63,26.30,0,333.33,350.47,11.5,9.2,0.071,810747.8,810747.8,17860,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502580605,2341754.00
08/12/2017 19:30,2,0.332,ACTIVE,212.83,336.94,59.965,1502580604,"274151322000085","219011344069620",26.06,31.30,0,332.73,343.55,8.7,6.5,0.044,1015487.0,1015487.0,17758,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502580606,2341755.00
08/12/2017 19:30,2,0.430,ACTIVE,214.87,340.55,59.933,1502580604,"201051344000633","219011344069620",27.63,27.50,0,331.83,352.27,12.0,9.7,0.075,797855.4,797855.4,17909,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502580607,2341756.00
08/12/2017 19:30,2,0.432,ACTIVE,214.41,338.74,59.959,1502580604,"201051344000469","219011344069620",27.43,25.50,0,331.23,350.77,12.0,9.7,0.075,801797.1,801797.1,17874,0,0,0,L,1122011218,0,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502580608,2341757.00
08/12/2017 19:30,2,0.453,ACTIVE,213.51,338.44,59.970,1502580604,"201051344000646","219011344069620",26.06,28.00,0,330.93,348.96,12.0,9.6,0.071,796127.6,796127.6,17864,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502580608,2341758.00
08/12/2017 19:30,2,0.367,ACTIVE,212.61,335.74,59.959,1502580604,"274151322000052","219011344069620",26.96,32.00,0,331.83,344.45,10.0,7.7,0.049,1057824.5,1057824.5,17754,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502580609,2341759.00
08/12/2017 19:30,2,0.477,ACTIVE,214.19,339.34,59.970,1502580604,"201051344000585","219011344069620",27.81,27.80,0,331.83,350.77,13.5,11.1,0.071,810150.6,810150.6,17861,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502580610,2341760.00
08/12/2017 19:30,2,0.406,ACTIVE,213.74,337.84,59.959,1502580604,"201051344001230","219011344069620",27.65,27.50,0,330.63,348.06,11.4,9.1,0.066,800601.4,800601.4,17903,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502580611,2341761.00
08/12/2017 19:30,2,0.424,ACTIVE,214.19,338.74,59.965,1502580604,"201051344000582","219011344069620",27.19,27.80,0,331.83,349.86,11.7,9.4,0.066,789577.7,789577.7,17850,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502580612,2341762.00
08/12/2017 19:30,2,0.443,ACTIVE,213.51,337.84,59.996,1502580604,"201051344000955","219011344069620",27.63,28.80,0,330.93,348.66,12.4,10.1,0.071,809754.1,809754.1,17875,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502580613,2341763.00
08/12/2017 19:30,2,0.209,ACTIVE,212.83,378.42,59.965,1502580604,"274151322000094","219011344069620",35.33,33.50,0,334.54,409.08,7.5,5.3,0.040,874416.8,874416.8,18152,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502580614,2341764.00
