ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2017 19:30,2,0.469,ACTIVE,214.19,338.14,59.949,1502580604,"201051344000579","219011344069620",27.25,28.50,0,332.13,350.77,12.9,10.6,0.071,820053.9,820053.9,17870,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502580615,2341765.00
08/12/2017 19:30,2,0.439,ACTIVE,213.96,337.54,59.959,1502580604,"201051344000890","219011344069620",27.77,28.80,0,330.93,349.56,12.4,10.1,0.071,803851.3,803851.3,17873,0,0,0,L,1122011218,0,123.14,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502580616,2341766.00
08/12/2017 19:30,2,0.424,ACTIVE,214.19,338.44,59.959,1502580604,"201051344000438","219011344069620",27.43,28.50,0,332.43,349.86,11.8,9.5,0.071,806125.2,806125.2,17855,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502580617,2341767.00
08/12/2017 19:30,2,0.439,ACTIVE,213.96,337.54,59.965,1502580604,"201051344000417","219011344069620",17.91,28.50,0,330.93,345.96,8.0,5.8,0.044,718495.8,718495.8,17904,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502580617,2341768.00
08/12/2017 19:30,2,0.346,ACTIVE,212.61,335.14,59.991,1502580604,"274151322000083","219011344069620",26.30,32.60,0,333.03,344.15,9.2,7.0,0.044,1047137.2,1047137.2,17767,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502580618,2341769.00
08/12/2017 19:30,2,0.359,ACTIVE,213.29,338.44,59.965,1502580604,"274151322000076","219011344069620",27.53,31.50,0,333.63,344.45,10.1,7.8,0.053,1118008.9,1118008.9,17759,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502580619,2341770.00
08/12/2017 19:30,2,0.430,ACTIVE,214.19,338.44,59.959,1502580604,"201051344000868","219011344069620",27.73,25.80,0,331.53,349.56,12.1,9.8,0.066,800129.1,800129.1,17888,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502580620,2341771.00
08/12/2017 19:30,2,0.342,ACTIVE,212.83,336.34,59.975,1502580604,"274151322000095","219011344069620",27.21,32.40,0,332.13,344.15,9.4,7.2,0.049,1107236.8,1107236.8,17778,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502580621,2341772.00
08/12/2017 19:30,2,0.398,ACTIVE,214.19,339.34,59.965,1502580604,"201051344000988","219011344069620",18.01,26.30,0,332.13,348.36,7.3,5.1,0.040,690611.8,690611.8,17855,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502580622,2341773.00
08/12/2017 19:30,2,0.443,ACTIVE,213.96,338.14,59.938,1502580604,"201051344001025","219011344069620",26.82,27.50,0,331.23,350.77,12.1,9.7,0.071,807097.8,807097.8,17859,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502580623,2341774.00
08/12/2017 19:30,2,0.424,ACTIVE,214.19,338.14,59.970,1502580604,"201051344000458","219011344069620",27.79,27.30,0,331.83,350.17,12.0,9.6,0.071,811228.6,811228.6,17854,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502580624,2341775.00
08/12/2017 19:30,2,0.418,ACTIVE,214.87,339.95,59.944,1502580604,"201051344000853","219011344069620",27.79,26.80,0,333.93,351.07,11.8,9.5,0.071,812621.9,812621.9,17880,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502580625,2341776.00
08/12/2017 19:30,2,0.428,ACTIVE,214.41,339.34,59.965,1502580604,"201051344000685","219011344069620",22.80,27.50,0,331.83,350.17,9.9,7.7,0.066,805950.1,805950.1,17895,0,0,0,L,1122011218,0,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502580626,2341777.00
08/12/2017 19:30,2,0.410,ACTIVE,213.96,339.04,59.965,1502580604,"201051344000917","219011344069620",27.47,28.00,0,331.23,349.26,11.5,9.2,0.066,802669.8,802669.8,17889,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502580627,2341778.00
08/12/2017 19:30,2,0.418,ACTIVE,214.19,338.74,59.959,1502580604,"201051344001145","219011344069620",27.25,26.80,0,332.73,348.66,11.6,9.2,0.066,810677.9,810677.9,17876,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502580628,2341779.00
08/12/2017 19:30,2,0.426,ACTIVE,214.19,338.44,59.970,1502580604,"201051344000651","219011344069620",26.44,27.30,0,331.53,349.56,11.4,9.1,0.066,799643.9,799643.9,17867,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502580628,2341780.00
08/12/2017 19:30,2,0.326,ACTIVE,212.38,335.44,59.959,1502580604,"274151322000088","219011344069620",25.80,30.80,0,330.93,343.25,8.5,6.3,0.040,1004818.1,1004818.1,17761,0,0,0,L,1151911521,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502580629,2341781.00
08/12/2017 19:30,2,0.232,ACTIVE,213.51,385.93,59.965,1502580604,"274151322000068","219011344069620",36.24,33.80,0,334.84,413.29,8.5,6.3,0.040,875284.8,875284.8,18166,0,0,0,L,1151911521,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502580630,2341782.00
08/12/2017 19:30,2,0.486,ACTIVE,213.74,337.24,59.959,1502580604,"201051344001135","219011344069620",23.20,27.50,0,331.23,348.06,11.5,9.1,0.066,795199.9,795199.9,17835,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502580631,2341783.00
08/12/2017 19:30,2,0.459,ACTIVE,213.96,338.14,59.959,1502580604,"201051344000594","219011344069620",22.84,30.00,0,330.93,350.47,10.6,8.3,0.062,814644.1,814644.1,17861,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502580632,2341784.00
08/12/2017 19:30,2,0.469,ACTIVE,214.19,337.84,59.970,1502580604,"201051344001203","219011344069620",22.26,28.00,0,331.53,349.86,10.6,8.3,0.057,805167.9,805167.9,17895,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502580633,2341785.00
08/12/2017 19:30,2,0.342,ACTIVE,212.83,336.34,59.954,1502580604,"274151322000054","219011344069620",26.08,30.50,0,331.53,343.55,9.0,6.8,0.053,1020748.3,1020748.3,17744,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502580634,2341786.00
08/12/2017 19:30,2,0.432,ACTIVE,214.41,338.44,59.917,1502580604,"201051344000867","219011344069620",27.73,26.80,0,333.03,349.26,12.2,9.8,0.062,798845.8,798845.8,17895,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502580635,2341787.00
08/12/2017 19:30,2,0.416,ACTIVE,213.96,339.04,59.996,1502580604,"201051344001093","219011344069620",27.00,27.00,0,331.83,348.36,11.4,9.1,0.062,802658.8,802658.8,17897,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502580636,2341788.00
08/12/2017 19:30,2,0.404,ACTIVE,214.19,339.34,59.970,1502580604,"201051344000900","219011344069620",26.90,26.00,0,331.83,349.56,11.0,8.7,0.066,820807.4,820807.4,17896,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502580637,2341789.00
08/12/2017 19:30,2,0.424,ACTIVE,214.64,338.74,59.965,1502580604,"201051344000648","219011344069620",27.31,26.00,0,333.33,350.17,11.8,9.4,0.071,807332.6,807332.6,17870,0,0,0,L,1122011218,0,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502580638,2341790.00
08/12/2017 19:30,2,0.434,ACTIVE,214.41,339.04,59.959,1502580604,"201051344000569","219011344069620",27.27,27.30,0,332.43,349.56,12.0,9.7,0.071,822474.6,822474.6,17840,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502580639,2341791.00
08/12/2017 19:30,2,0.439,ACTIVE,214.19,338.44,59.954,1502580604,"201051344000983","219011344069620",27.99,26.80,0,330.93,350.17,12.5,10.2,0.071,813302.1,813302.1,17872,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502580640,2341792.00
08/12/2017 19:30,2,0.420,ACTIVE,214.19,338.74,59.965,1502580604,"201051344001158","219011344069620",27.19,27.00,0,331.83,349.56,11.6,9.3,0.075,797280.2,797280.2,17874,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502580641,2341793.00
08/12/2017 19:30,2,0.412,ACTIVE,214.64,339.65,59.981,1502580604,"201051344000576","219011344069620",27.10,25.80,0,332.73,350.17,11.3,9.0,0.062,811843.8,811843.8,17886,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502580642,2341794.00
08/12/2017 19:30,2,0.334,ACTIVE,213.06,337.24,59.970,1502580604,"274151322000087","219011344069620",26.30,36.30,0,332.13,343.55,8.9,6.7,0.044,995938.6,995938.6,17997,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502580643,2341795.00
08/12/2017 19:45,2,0.402,ACTIVE,214.64,339.65,59.986,1502581503,"201051344000645","219011344069620",27.55,25.30,0,332.73,345.96,11.3,8.9,0.062,810750.0,810750.0,17861,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502581504,2341796.00
08/12/2017 19:45,2,0.314,ACTIVE,213.29,338.14,59.996,1502581503,"274151322000085","219011344069620",26.68,29.80,0,333.33,341.15,8.5,6.3,0.049,1015488.5,1015488.5,17759,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502581505,2341797.00
08/12/2017 19:45,2,0.428,ACTIVE,214.87,341.45,59.954,1502581503,"201051344000633","219011344069620",27.39,26.00,0,331.83,347.76,11.9,9.6,0.071,797857.7,797857.7,17910,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502581506,2341798.00
08/12/2017 19:45,2,0.416,ACTIVE,214.41,339.34,59.986,1502581503,"201051344000469","219011344069620",28.07,24.30,0,330.93,346.26,11.8,9.5,0.071,801799.5,801799.5,17875,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502581507,2341799.00
08/12/2017 19:45,2,0.432,ACTIVE,213.51,338.14,59.981,1502581503,"201051344000646","219011344069620",27.29,26.50,0,331.23,345.36,12.0,9.6,0.071,796129.9,796129.9,17865,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502581508,2341800.00
08/12/2017 19:45,2,0.354,ACTIVE,213.06,336.04,59.996,1502581503,"274151322000052","219011344069620",26.98,30.80,0,332.73,341.75,9.7,7.4,0.044,1057826.3,1057826.3,17755,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502581509,2341801.00
08/12/2017 19:45,2,0.465,ACTIVE,213.96,339.34,59.986,1502581503,"201051344000585","219011344069620",27.69,26.30,0,332.13,345.36,13.1,10.7,0.066,810153.2,810153.2,17862,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502581510,2341802.00
08/12/2017 19:45,2,0.404,ACTIVE,213.74,337.54,59.975,1502581503,"201051344001230","219011344069620",27.49,25.80,0,329.73,343.85,11.3,9.0,0.062,800603.6,800603.6,17904,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502581511,2341803.00
08/12/2017 19:45,2,0.422,ACTIVE,214.41,338.44,59.965,1502581503,"201051344000582","219011344069620",26.80,26.00,0,332.13,345.06,11.5,9.2,0.066,789580.0,789580.0,17851,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502581512,2341804.00
08/12/2017 19:45,2,0.434,ACTIVE,213.51,336.94,59.981,1502581503,"201051344000955","219011344069620",27.81,27.30,0,330.93,344.45,12.2,9.9,0.066,809756.5,809756.5,17876,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502581513,2341805.00
08/12/2017 19:45,2,0.199,ACTIVE,213.29,383.23,59.986,1502581503,"274151322000094","219011344069620",35.98,32.20,0,334.54,397.35,7.2,5.1,0.035,874418.0,874418.0,18153,0,0,0,L,1151911521,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502581514,2341806.00
08/12/2017 19:45,2,0.455,ACTIVE,214.19,338.44,60.007,1502581503,"201051344000579","219011344069620",27.91,26.80,0,331.83,345.06,12.9,10.5,0.066,820056.5,820056.5,17871,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502581515,2341807.00
08/12/2017 19:45,2,0.434,ACTIVE,213.74,336.94,59.991,1502581503,"201051344000890","219011344069620",27.83,27.00,0,330.93,344.15,12.2,9.9,0.066,803853.7,803853.7,17874,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502581516,2341808.00
08/12/2017 19:45,2,0.410,ACTIVE,213.96,337.84,59.986,1502581503,"201051344000438","219011344069620",28.15,26.80,0,332.73,344.76,11.7,9.4,0.066,806127.5,806127.5,17856,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502581517,2341809.00
08/12/2017 19:45,2,0.436,ACTIVE,213.96,337.24,59.981,1502581503,"201051344000417","219011344069620",18.05,26.80,0,331.23,342.65,8.0,5.7,0.040,718497.3,718497.3,17905,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502581517,2341810.00
08/12/2017 19:45,2,0.334,ACTIVE,213.06,337.24,59.981,1502581503,"274151322000083","219011344069620",26.48,31.00,0,332.43,341.15,9.0,6.7,0.049,1047138.9,1047138.9,17768,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502581518,2341811.00
08/12/2017 19:45,2,0.355,ACTIVE,213.51,337.54,59.986,1502581503,"274151322000076","219011344069620",27.04,30.30,0,333.93,342.35,9.7,7.5,0.053,1118010.7,1118010.7,17760,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502581519,2341812.00
08/12/2017 19:45,2,0.426,ACTIVE,214.19,339.34,59.981,1502581503,"201051344000868","219011344069620",27.63,24.30,0,331.23,345.96,11.9,9.6,0.062,800131.5,800131.5,17889,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502581520,2341813.00
08/12/2017 19:45,2,0.336,ACTIVE,213.06,338.44,59.981,1502581503,"274151322000095","219011344069620",27.12,31.00,0,333.03,340.85,9.2,7.0,0.053,1107238.5,1107238.5,17779,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502581521,2341814.00
08/12/2017 19:45,2,0.396,ACTIVE,214.19,339.65,60.028,1502581503,"201051344000988","219011344069620",17.93,25.00,0,331.53,345.66,7.2,5.0,0.044,690613.1,690613.1,17856,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502581522,2341815.00
08/12/2017 19:45,2,0.414,ACTIVE,213.96,337.24,60.012,1502581503,"201051344001025","219011344069620",28.19,26.00,0,331.23,345.06,11.9,9.5,0.071,807100.1,807100.1,17860,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502581523,2341816.00
08/12/2017 19:45,2,0.430,ACTIVE,214.19,338.44,59.991,1502581503,"201051344000458","219011344069620",27.02,25.80,0,331.83,345.36,11.8,9.4,0.075,811231.0,811231.0,17855,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502581524,2341817.00
08/12/2017 19:45,2,0.416,ACTIVE,214.87,340.55,59.991,1502581503,"201051344000853","219011344069620",27.59,25.30,0,333.33,347.46,11.7,9.3,0.066,812624.2,812624.2,17881,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502581525,2341818.00
08/12/2017 19:45,2,0.396,ACTIVE,214.19,339.04,59.981,1502581503,"201051344000685","219011344069620",27.15,26.00,0,332.13,345.66,11.0,8.7,0.071,805952.1,805952.1,17896,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502581526,2341819.00
08/12/2017 19:45,2,0.414,ACTIVE,213.96,338.44,59.981,1502581503,"201051344000917","219011344069620",27.10,26.50,0,331.83,345.36,11.4,9.0,0.066,802672.1,802672.1,17890,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502581526,2341820.00
08/12/2017 19:45,2,0.418,ACTIVE,214.19,338.44,59.996,1502581503,"201051344001145","219011344069620",26.94,25.30,0,332.43,345.36,11.5,9.1,0.066,810680.1,810680.1,17877,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502581527,2341821.00
08/12/2017 19:45,2,0.408,ACTIVE,214.19,338.44,59.954,1502581503,"201051344000651","219011344069620",27.35,25.80,0,332.43,345.66,11.3,9.0,0.066,799646.1,799646.1,17868,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502581528,2341822.00
08/12/2017 19:45,2,0.316,ACTIVE,212.61,337.24,59.981,1502581503,"274151322000088","219011344069620",25.86,29.50,0,331.83,340.85,8.3,6.1,0.044,1004819.6,1004819.6,17762,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502581529,2341823.00
08/12/2017 19:45,2,0.227,ACTIVE,213.74,385.03,59.981,1502581503,"274151322000068","219011344069620",36.08,32.40,0,335.14,399.76,8.3,6.1,0.035,875286.3,875286.3,18167,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502581530,2341824.00
08/12/2017 19:45,2,0.447,ACTIVE,213.74,337.24,59.986,1502581503,"201051344001135","219011344069620",27.73,26.00,0,330.93,344.15,12.6,10.2,0.066,795202.4,795202.4,17836,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502581531,2341825.00
08/12/2017 19:45,2,0.428,ACTIVE,213.96,339.04,59.991,1502581503,"201051344000594","219011344069620",27.31,28.00,0,331.23,344.45,11.8,9.5,0.071,814646.3,814646.3,17862,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502581532,2341826.00
08/12/2017 19:45,2,0.426,ACTIVE,214.19,337.24,60.012,1502581503,"201051344001203","219011344069620",27.63,26.30,0,332.13,345.06,11.9,9.6,0.066,805170.2,805170.2,17896,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502581533,2341827.00
08/12/2017 19:45,2,0.332,ACTIVE,213.06,337.24,59.991,1502581503,"274151322000054","219011344069620",26.36,29.30,0,332.43,341.75,8.8,6.6,0.044,1020749.9,1020749.9,17745,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502581534,2341828.00
08/12/2017 19:45,2,0.428,ACTIVE,214.41,338.74,59.986,1502581503,"201051344000867","219011344069620",27.79,25.50,0,331.83,344.76,12.1,9.7,0.062,798848.2,798848.2,17896,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502581535,2341829.00
08/12/2017 19:45,2,0.418,ACTIVE,213.96,338.44,59.991,1502581503,"201051344001093","219011344069620",27.17,25.80,0,332.43,344.45,11.6,9.2,0.062,802661.0,802661.0,17898,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502581536,2341830.00
08/12/2017 19:45,2,0.383,ACTIVE,214.19,339.04,59.991,1502581503,"201051344000900","219011344069620",27.93,24.80,0,331.83,345.66,10.9,8.6,0.066,820809.5,820809.5,17897,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502581537,2341831.00
08/12/2017 19:45,2,0.412,ACTIVE,214.41,338.74,59.986,1502581503,"201051344000648","219011344069620",27.91,24.50,0,332.73,346.26,11.7,9.4,0.066,807334.9,807334.9,17871,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502581537,2341832.00
08/12/2017 19:45,2,0.424,ACTIVE,214.41,339.04,59.965,1502581503,"201051344000569","219011344069620",27.63,26.00,0,332.43,345.36,11.9,9.6,0.071,822477.0,822477.0,17841,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502581538,2341833.00
08/12/2017 19:45,2,0.438,ACTIVE,214.41,338.44,59.996,1502581503,"201051344000983","219011344069620",27.73,25.30,0,331.83,345.96,12.3,10.0,0.071,813304.6,813304.6,17873,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502581539,2341834.00
08/12/2017 19:45,2,0.412,ACTIVE,214.19,339.04,59.981,1502581503,"201051344001158","219011344069620",27.55,25.50,0,331.23,345.36,11.5,9.2,0.071,797282.5,797282.5,17875,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502581540,2341835.00
08/12/2017 19:45,2,0.404,ACTIVE,214.64,340.25,59.996,1502581503,"201051344000576","219011344069620",27.45,24.50,0,332.43,346.26,11.3,9.0,0.066,811846.0,811846.0,17887,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502581541,2341836.00
08/12/2017 19:45,2,0.326,ACTIVE,213.06,338.14,59.996,1502581503,"274151322000087","219011344069620",26.56,34.30,0,332.73,341.45,8.8,6.5,0.031,995940.2,995940.2,17998,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502581542,2341837.00
08/12/2017 20:00,2,0.293,ACTIVE,214.64,338.74,59.986,1502582403,"201051344000645","219011344069620",27.06,24.30,0,333.63,346.26,8.1,5.8,0.040,810751.8,810751.8,17862,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502582404,2341838.00
08/12/2017 20:00,2,0.215,ACTIVE,213.51,336.64,59.975,1502582403,"274151322000085","219011344069620",25.72,28.80,0,333.63,341.75,5.6,3.5,0.027,1015489.8,1015489.8,17760,0,0,0,L,1151911521,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502582405,2341839.00
08/12/2017 20:00,2,0.314,ACTIVE,214.87,339.95,59.986,1502582403,"201051344000633","219011344069620",27.31,24.80,0,332.43,348.36,8.7,6.5,0.044,797859.7,797859.7,17911,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502582406,2341840.00
08/12/2017 20:00,2,0.318,ACTIVE,214.41,338.14,59.981,1502582403,"201051344000469","219011344069620",26.98,23.30,0,331.23,345.66,8.8,6.5,0.044,801801.5,801801.5,17876,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502582407,2341841.00
08/12/2017 20:00,2,0.316,ACTIVE,213.74,336.94,59.981,1502582403,"201051344000646","219011344069620",27.15,25.50,0,329.73,344.45,8.7,6.5,0.044,796131.9,796131.9,17866,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502582408,2341842.00
08/12/2017 20:00,2,0.242,ACTIVE,213.06,336.64,59.975,1502582403,"274151322000052","219011344069620",26.92,29.30,0,332.73,342.05,6.6,4.5,0.031,1057827.8,1057827.8,17756,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502582409,2341843.00
08/12/2017 20:00,2,0.348,ACTIVE,214.41,337.24,59.986,1502582403,"201051344000585","219011344069620",27.61,25.00,0,331.53,345.66,9.7,7.5,0.040,810155.5,810155.5,17863,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502582410,2341844.00
08/12/2017 20:00,2,0.303,ACTIVE,213.96,336.34,59.981,1502582403,"201051344001230","219011344069620",26.98,24.80,0,329.73,343.85,8.3,6.1,0.031,800605.4,800605.4,17905,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502582411,2341845.00
08/12/2017 20:00,2,0.309,ACTIVE,214.64,337.54,59.981,1502582403,"201051344000582","219011344069620",26.76,25.00,0,331.23,344.76,8.4,6.2,0.044,789581.9,789581.9,17852,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502582412,2341846.00
08/12/2017 20:00,2,0.324,ACTIVE,213.74,336.34,59.986,1502582403,"201051344000955","219011344069620",27.47,25.80,0,330.33,344.15,9.0,6.8,0.040,809758.6,809758.6,17877,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502582413,2341847.00
08/12/2017 20:00,2,0.135,ACTIVE,213.51,337.24,59.975,1502582403,"274151322000094","219011344069620",31.05,30.80,0,334.84,395.55,4.2,2.1,0.018,874418.9,874418.9,18154,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502582414,2341848.00
08/12/2017 20:00,2,0.342,ACTIVE,214.41,337.84,59.981,1502582403,"201051344000579","219011344069620",27.49,25.50,0,332.43,345.66,9.5,7.3,0.040,820058.7,820058.7,17872,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502582415,2341849.00
08/12/2017 20:00,2,0.328,ACTIVE,213.96,336.04,59.986,1502582403,"201051344000890","219011344069620",27.19,25.80,0,330.33,344.45,9.1,6.8,0.040,803855.8,803855.8,17875,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502582415,2341850.00
08/12/2017 20:00,2,0.309,ACTIVE,214.19,337.24,59.981,1502582403,"201051344000438","219011344069620",27.63,25.50,0,330.63,345.36,8.7,6.5,0.040,806129.5,806129.5,17857,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502582416,2341851.00
08/12/2017 20:00,2,0.344,ACTIVE,214.19,336.94,60.018,1502582403,"201051344000417","219011344069620",17.95,25.80,0,331.83,342.35,6.2,4.1,0.022,718498.4,718498.4,17906,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502582417,2341852.00
08/12/2017 20:00,2,0.223,ACTIVE,213.29,337.84,59.986,1502582403,"274151322000083","219011344069620",26.26,30.00,0,333.33,342.05,6.0,3.8,0.031,1047140.2,1047140.2,17769,0,0,0,L,1151911521,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502582418,2341853.00
08/12/2017 20:00,2,0.240,ACTIVE,213.96,337.84,59.981,1502582403,"274151322000076","219011344069620",26.72,29.00,0,334.54,342.35,6.5,4.4,0.035,1118012.2,1118012.2,17761,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502582419,2341854.00
08/12/2017 20:00,2,0.311,ACTIVE,214.19,338.44,59.986,1502582403,"201051344000868","219011344069620",27.67,23.50,0,332.73,345.96,8.7,6.5,0.040,800133.4,800133.4,17890,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502582420,2341855.00
08/12/2017 20:00,2,0.225,ACTIVE,213.51,337.54,59.981,1502582403,"274151322000095","219011344069620",26.22,29.80,0,333.03,341.15,6.0,3.8,0.027,1107239.8,1107239.8,17780,0,0,0,L,1151911521,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502582421,2341856.00
08/12/2017 20:00,2,0.293,ACTIVE,214.19,338.74,59.965,1502582403,"201051344000988","219011344069620",17.87,24.00,0,330.93,345.66,5.3,3.2,0.022,690614.1,690614.1,17857,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502582422,2341857.00
08/12/2017 20:00,2,0.311,ACTIVE,213.96,336.34,59.986,1502582403,"201051344001025","219011344069620",27.51,25.00,0,330.93,344.45,8.7,6.4,0.040,807102.1,807102.1,17861,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502582423,2341858.00
08/12/2017 20:00,2,0.309,ACTIVE,214.19,337.54,59.991,1502582403,"201051344000458","219011344069620",27.31,24.80,0,332.73,345.66,8.6,6.3,0.040,811232.9,811232.9,17856,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502582424,2341859.00
08/12/2017 20:00,2,0.309,ACTIVE,214.87,339.65,59.991,1502582403,"201051344000853","219011344069620",27.27,24.30,0,333.63,347.16,8.6,6.4,0.040,812626.1,812626.1,17882,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502582424,2341860.00
08/12/2017 20:00,2,0.275,ACTIVE,214.41,337.84,59.991,1502582403,"201051344000685","219011344069620",27.63,24.80,0,330.93,346.26,7.8,5.6,0.040,805953.8,805953.8,17897,0,0,0,L,1122011218,0,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502582425,2341861.00
08/12/2017 20:00,2,0.301,ACTIVE,214.19,337.24,59.996,1502582403,"201051344000917","219011344069620",27.19,25.30,0,330.03,345.06,8.3,6.1,0.040,802673.9,802673.9,17891,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502582426,2341862.00
08/12/2017 20:00,2,0.297,ACTIVE,214.41,337.84,59.986,1502582403,"201051344001145","219011344069620",27.55,24.30,0,331.53,345.06,8.3,6.1,0.035,810682.0,810682.0,17878,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502582427,2341863.00
08/12/2017 20:00,2,0.305,ACTIVE,214.19,337.24,59.986,1502582403,"201051344000651","219011344069620",26.50,24.50,0,332.13,345.06,8.2,6.0,0.040,799648.0,799648.0,17869,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502582428,2341864.00
08/12/2017 20:00,2,0.207,ACTIVE,213.29,335.74,59.986,1502582403,"274151322000088","219011344069620",25.49,28.30,0,332.73,340.85,5.4,3.3,0.018,1004820.7,1004820.7,17763,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502582429,2341865.00
08/12/2017 20:00,2,0.158,ACTIVE,213.96,347.76,59.991,1502582403,"274151322000068","219011344069620",32.32,31.00,0,335.74,399.16,5.2,3.1,0.022,875287.5,875287.5,18168,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502582430,2341866.00
08/12/2017 20:00,2,0.332,ACTIVE,213.74,335.44,59.996,1502582403,"201051344001135","219011344069620",27.59,25.00,0,330.93,344.15,9.3,7.1,0.040,795204.5,795204.5,17837,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502582431,2341867.00
08/12/2017 20:00,2,0.309,ACTIVE,214.19,338.14,59.981,1502582403,"201051344000594","219011344069620",27.81,26.50,0,330.93,345.66,8.7,6.5,0.044,814648.3,814648.3,17863,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502582432,2341868.00
08/12/2017 20:00,2,0.318,ACTIVE,214.19,336.04,59.981,1502582403,"201051344001203","219011344069620",27.23,25.30,0,331.23,345.06,8.8,6.6,0.044,805172.2,805172.2,17897,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502582433,2341869.00
08/12/2017 20:00,2,0.219,ACTIVE,213.51,336.34,59.981,1502582403,"274151322000054","219011344069620",26.10,28.30,0,332.73,341.75,5.8,3.7,0.027,1020751.1,1020751.1,17746,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502582434,2341870.00
08/12/2017 20:00,2,0.318,ACTIVE,214.64,338.14,59.975,1502582403,"201051344000867","219011344069620",27.00,24.50,0,332.43,345.66,8.8,6.5,0.035,798850.2,798850.2,17897,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502582435,2341871.00
08/12/2017 20:00,2,0.307,ACTIVE,214.19,336.94,59.975,1502582403,"201051344001093","219011344069620",27.53,24.80,0,331.23,344.15,8.6,6.4,0.031,802663.0,802663.0,17899,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502582436,2341872.00
08/12/2017 20:00,2,0.275,ACTIVE,214.19,338.14,59.986,1502582403,"201051344000900","219011344069620",27.25,23.80,0,331.83,345.66,7.6,5.4,0.035,820811.2,820811.2,17898,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502582437,2341873.00
08/12/2017 20:00,2,0.314,ACTIVE,214.41,338.44,59.991,1502582403,"201051344000648","219011344069620",26.54,23.80,0,332.43,345.96,8.5,6.3,0.040,807336.8,807336.8,17872,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502582437,2341874.00
08/12/2017 20:00,2,0.316,ACTIVE,214.41,338.14,59.970,1502582403,"201051344000569","219011344069620",26.82,24.80,0,333.03,345.66,8.6,6.4,0.040,822478.9,822478.9,17842,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502582438,2341875.00
08/12/2017 20:00,2,0.328,ACTIVE,214.41,337.84,59.970,1502582403,"201051344000983","219011344069620",27.12,24.30,0,332.43,345.96,9.0,6.8,0.040,813306.7,813306.7,17874,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502582439,2341876.00
08/12/2017 20:00,2,0.309,ACTIVE,214.41,337.84,60.012,1502582403,"201051344001158","219011344069620",26.76,24.30,0,332.43,345.96,8.4,6.2,0.040,797284.4,797284.4,17876,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502582440,2341877.00
08/12/2017 20:00,2,0.305,ACTIVE,214.87,339.65,59.970,1502582403,"201051344000576","219011344069620",26.58,23.50,0,333.33,346.56,8.2,6.0,0.040,811847.8,811847.8,17888,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502582441,2341878.00
08/12/2017 20:00,2,0.225,ACTIVE,213.51,337.24,59.959,1502582403,"274151322000087","219011344069620",25.66,32.60,0,333.03,342.05,5.8,3.7,0.022,995941.5,995941.5,17999,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502582442,2341879.00
08/12/2017 20:15,2,0.262,ACTIVE,213.51,336.04,59.954,1502583304,"201051344000645","219011344069620",27.65,23.50,0,333.33,344.15,7.3,5.2,0.031,810753.2,810753.2,17863,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502583305,2341880.00
08/12/2017 20:15,2,0.188,ACTIVE,212.61,336.04,59.954,1502583304,"274151322000085","219011344069620",26.16,27.80,0,333.63,340.85,5.0,2.9,0.018,1015490.5,1015490.5,17761,0,0,0,L,1151911521,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502583306,2341881.00
08/12/2017 20:15,2,0.289,ACTIVE,213.51,337.54,59.970,1502583304,"201051344000633","219011344069620",27.29,23.80,0,332.13,345.66,8.0,5.8,0.040,797861.2,797861.2,17912,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502583307,2341882.00
08/12/2017 20:15,2,0.279,ACTIVE,213.29,335.74,59.965,1502583304,"201051344000469","219011344069620",28.27,22.50,0,331.53,343.85,8.0,5.8,0.031,801803.0,801803.0,17877,0,0,0,L,1122011218,0,121.10,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502583308,2341883.00
08/12/2017 20:15,2,0.291,ACTIVE,213.29,336.04,59.996,1502583304,"201051344000646","219011344069620",27.29,24.50,0,330.03,342.35,8.1,5.9,0.031,796133.4,796133.4,17867,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502583308,2341884.00
08/12/2017 20:15,2,0.221,ACTIVE,212.38,336.04,59.959,1502583304,"274151322000052","219011344069620",26.46,28.30,0,332.73,341.75,5.9,3.8,0.031,1057828.8,1057828.8,17757,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502583309,2341885.00
08/12/2017 20:15,2,0.316,ACTIVE,213.96,336.94,59.965,1502583304,"201051344000585","219011344069620",27.75,24.30,0,330.93,342.35,8.9,6.7,0.035,810157.2,810157.2,17864,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502583310,2341886.00
08/12/2017 20:15,2,0.271,ACTIVE,213.51,335.74,59.949,1502583304,"201051344001230","219011344069620",27.99,24.00,0,329.73,342.05,7.7,5.5,0.031,800606.9,800606.9,17906,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502583311,2341887.00
08/12/2017 20:15,2,0.283,ACTIVE,214.19,337.54,59.970,1502583304,"201051344000582","219011344069620",26.80,24.30,0,330.63,342.35,7.7,5.5,0.031,789583.3,789583.3,17853,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502583312,2341888.00
08/12/2017 20:15,2,0.295,ACTIVE,213.29,336.34,59.965,1502583304,"201051344000955","219011344069620",27.77,25.00,0,330.03,342.05,8.3,6.1,0.031,809760.2,809760.2,17878,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502583313,2341889.00
08/12/2017 20:15,2,0.119,ACTIVE,212.38,335.44,59.965,1502583304,"274151322000094","219011344069620",30.32,29.50,0,333.93,340.85,3.7,1.6,0.018,874419.4,874419.4,18155,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502583314,2341890.00
08/12/2017 20:15,2,0.311,ACTIVE,213.06,335.74,59.959,1502583304,"201051344000579","219011344069620",28.19,24.80,0,332.73,343.55,8.9,6.7,0.031,820060.4,820060.4,17873,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502583315,2341891.00
08/12/2017 20:15,2,0.297,ACTIVE,213.51,336.04,59.959,1502583304,"201051344000890","219011344069620",27.85,25.00,0,330.33,342.95,8.3,6.1,0.031,803857.4,803857.4,17876,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502583316,2341892.00
08/12/2017 20:15,2,0.291,ACTIVE,213.96,336.64,59.975,1502583304,"201051344000438","219011344069620",27.10,24.50,0,331.53,342.65,8.0,5.8,0.035,806131.0,806131.0,17858,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502583316,2341893.00
08/12/2017 20:15,2,0.312,ACTIVE,213.96,336.64,59.965,1502583304,"201051344000417","219011344069620",18.11,24.80,0,331.23,340.55,5.7,3.6,0.022,718499.4,718499.4,17907,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502583317,2341894.00
08/12/2017 20:15,2,0.199,ACTIVE,212.16,336.04,59.965,1502583304,"274151322000083","219011344069620",26.04,28.80,0,333.03,341.45,5.3,3.2,0.027,1047141.0,1047141.0,17770,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502583319,2341895.00
08/12/2017 20:15,2,0.213,ACTIVE,213.06,335.74,59.959,1502583304,"274151322000076","219011344069620",26.78,28.00,0,333.93,341.45,5.8,3.7,0.027,1118013.1,1118013.1,17762,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502583320,2341896.00
08/12/2017 20:15,2,0.295,ACTIVE,213.06,335.14,59.959,1502583304,"201051344000868","219011344069620",27.06,23.00,0,332.13,343.55,8.1,5.9,0.031,800135.0,800135.0,17891,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502583321,2341897.00
08/12/2017 20:15,2,0.203,ACTIVE,212.16,336.34,59.938,1502583304,"274151322000095","219011344069620",25.76,28.50,0,333.03,340.85,5.3,3.2,0.027,1107240.7,1107240.7,17781,0,0,0,L,1151911521,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502583321,2341898.00
08/12/2017 20:15,2,0.264,ACTIVE,213.06,336.94,59.991,1502583304,"201051344000988","219011344069620",17.91,23.30,0,331.83,344.45,4.8,2.7,0.018,690614.8,690614.8,17858,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502583322,2341899.00
08/12/2017 20:15,2,0.289,ACTIVE,213.51,335.74,59.959,1502583304,"201051344001025","219011344069620",27.47,24.00,0,330.93,342.35,8.1,5.9,0.035,807103.6,807103.6,17862,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502583323,2341900.00
08/12/2017 20:15,2,0.281,ACTIVE,212.83,334.54,59.954,1502583304,"201051344000458","219011344069620",27.63,24.00,0,332.43,343.55,7.9,5.7,0.035,811234.4,811234.4,17857,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502583324,2341901.00
08/12/2017 20:15,2,0.283,ACTIVE,213.74,336.64,59.954,1502583304,"201051344000853","219011344069620",27.25,23.30,0,333.63,344.76,7.9,5.7,0.035,812627.6,812627.6,17883,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502583325,2341902.00
08/12/2017 20:15,2,0.254,ACTIVE,213.96,337.84,59.959,1502583304,"201051344000685","219011344069620",27.55,24.00,0,330.93,342.95,7.1,4.9,0.035,805955.1,805955.1,17898,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502583326,2341903.00
08/12/2017 20:15,2,0.279,ACTIVE,213.96,337.24,59.959,1502583304,"201051344000917","219011344069620",27.21,24.50,0,330.33,342.65,7.8,5.6,0.031,802675.4,802675.4,17892,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502583327,2341904.00
08/12/2017 20:15,2,0.271,ACTIVE,213.96,337.24,59.959,1502583304,"201051344001145","219011344069620",27.67,23.50,0,332.13,343.85,7.7,5.5,0.031,810683.4,810683.4,17879,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502583328,2341905.00
08/12/2017 20:15,2,0.273,ACTIVE,213.96,336.94,59.954,1502583304,"201051344000651","219011344069620",27.35,23.80,0,331.83,342.65,7.6,5.4,0.031,799649.4,799649.4,17870,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502583329,2341906.00
08/12/2017 20:15,2,0.184,ACTIVE,211.93,336.04,59.954,1502583304,"274151322000088","219011344069620",25.23,27.30,0,332.43,341.15,4.7,2.6,0.018,1004821.4,1004821.4,17764,0,0,0,L,1151911521,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502583329,2341907.00
