ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2017 20:15,2,0.141,ACTIVE,212.83,336.64,59.954,1502583304,"274151322000068","219011344069620",30.75,29.50,0,334.24,351.07,4.4,2.3,0.018,875288.1,875288.1,18169,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502583330,2341908.00
08/12/2017 20:15,2,0.311,ACTIVE,213.51,335.74,59.959,1502583304,"201051344001135","219011344069620",27.27,24.00,0,330.93,340.85,8.6,6.4,0.035,795206.1,795206.1,17838,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502583331,2341909.00
08/12/2017 20:15,2,0.287,ACTIVE,212.83,335.74,59.986,1502583304,"201051344000594","219011344069620",27.59,25.50,0,330.93,343.25,8.1,5.9,0.031,814649.8,814649.8,17864,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502583332,2341910.00
08/12/2017 20:15,2,0.297,ACTIVE,213.74,336.34,59.959,1502583304,"201051344001203","219011344069620",27.04,24.30,0,331.23,343.25,8.2,5.9,0.035,805173.7,805173.7,17898,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502583333,2341911.00
08/12/2017 20:15,2,0.191,ACTIVE,212.38,336.34,59.954,1502583304,"274151322000054","219011344069620",26.10,27.50,0,332.43,341.15,5.1,3.0,0.018,1020751.9,1020751.9,17747,0,0,0,L,1151911521,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502583334,2341912.00
08/12/2017 20:15,2,0.289,ACTIVE,213.29,334.84,59.954,1502583304,"201051344000867","219011344069620",27.71,23.80,0,332.43,344.15,8.1,5.9,0.031,798851.7,798851.7,17898,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502583335,2341913.00
08/12/2017 20:15,2,0.305,ACTIVE,213.74,336.34,59.965,1502583304,"201051344001093","219011344069620",26.40,24.00,0,330.93,342.35,8.2,6.0,0.027,802664.5,802664.5,17900,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502583336,2341914.00
08/12/2017 20:15,2,0.254,ACTIVE,213.06,336.34,59.922,1502583304,"201051344000900","219011344069620",26.74,23.00,0,331.83,343.85,6.9,4.8,0.035,820812.5,820812.5,17899,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502583337,2341915.00
08/12/2017 20:15,2,0.283,ACTIVE,213.29,335.74,59.954,1502583304,"201051344000648","219011344069620",27.23,22.80,0,333.33,344.15,7.9,5.7,0.031,807338.3,807338.3,17873,0,0,0,L,1122011218,0,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502583338,2341916.00
08/12/2017 20:15,2,0.289,ACTIVE,213.06,335.44,59.970,1502583304,"201051344000569","219011344069620",27.23,24.00,0,332.43,343.55,8.0,5.8,0.035,822480.4,822480.4,17843,0,0,0,L,1122011218,0,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502583339,2341917.00
08/12/2017 20:15,2,0.301,ACTIVE,213.06,335.44,59.949,1502583304,"201051344000983","219011344069620",27.43,23.50,0,331.53,343.25,8.4,6.2,0.040,813308.3,813308.3,17875,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502583340,2341918.00
08/12/2017 20:15,2,0.275,ACTIVE,213.06,335.74,59.949,1502583304,"201051344001158","219011344069620",27.49,23.50,0,331.53,345.36,7.7,5.5,0.035,797285.8,797285.8,17877,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502583341,2341919.00
08/12/2017 20:15,2,0.273,ACTIVE,213.51,336.94,59.954,1502583304,"201051344000576","219011344069620",27.25,23.00,0,333.63,345.66,7.6,5.4,0.031,811849.2,811849.2,17889,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502583341,2341920.00
08/12/2017 20:15,2,0.199,ACTIVE,212.38,336.04,59.949,1502583304,"274151322000087","219011344069620",25.76,31.00,0,333.03,341.45,5.2,3.1,0.013,995942.3,995942.3,18000,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502583342,2341921.00
08/12/2017 20:30,2,0.275,ACTIVE,213.51,336.94,59.996,1502584203,"201051344000645","219011344069620",26.86,23.00,0,330.33,340.85,7.6,5.4,0.031,810754.4,810754.4,17864,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502584204,2341922.00
08/12/2017 20:30,2,0.197,ACTIVE,212.61,336.34,59.991,1502584203,"274151322000085","219011344069620",25.33,27.00,0,333.03,339.04,5.0,2.9,0.022,1015491.2,1015491.2,17762,0,0,0,L,1151911521,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502584205,2341923.00
08/12/2017 20:30,2,0.287,ACTIVE,213.74,338.14,59.991,1502584203,"201051344000633","219011344069620",27.99,23.30,0,329.73,342.35,8.2,6.0,0.031,797862.7,797862.7,17913,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502584206,2341924.00
08/12/2017 20:30,2,0.305,ACTIVE,213.29,336.94,59.986,1502584203,"201051344000469","219011344069620",26.84,22.00,0,328.52,341.45,8.3,6.1,0.031,801804.5,801804.5,17878,0,0,0,L,1122011218,0,121.10,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502584207,2341925.00
08/12/2017 20:30,2,0.299,ACTIVE,213.51,336.64,59.991,1502584203,"201051344000646","219011344069620",27.06,23.80,0,329.43,341.15,8.2,6.0,0.031,796134.9,796134.9,17868,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502584208,2341926.00
08/12/2017 20:30,2,0.227,ACTIVE,212.16,336.04,59.981,1502584203,"274151322000052","219011344069620",26.34,27.50,0,331.83,339.95,6.1,3.9,0.013,1057829.7,1057829.7,17758,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502584209,2341927.00
08/12/2017 20:30,2,0.316,ACTIVE,214.19,337.84,59.991,1502584203,"201051344000585","219011344069620",27.89,23.80,0,330.93,342.65,9.0,6.8,0.035,810158.9,810158.9,17865,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502584210,2341928.00
08/12/2017 20:30,2,0.295,ACTIVE,213.74,336.64,60.002,1502584203,"201051344001230","219011344069620",26.90,23.50,0,329.73,341.45,8.0,5.8,0.031,800608.3,800608.3,17907,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502584211,2341929.00
08/12/2017 20:30,2,0.279,ACTIVE,214.19,337.54,59.996,1502584203,"201051344000582","219011344069620",27.65,23.50,0,331.23,341.75,7.9,5.7,0.031,789584.7,789584.7,17854,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502584211,2341930.00
08/12/2017 20:30,2,0.309,ACTIVE,213.51,336.94,59.991,1502584203,"201051344000955","219011344069620",27.63,24.30,0,330.03,340.85,8.7,6.4,0.035,809761.7,809761.7,17879,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502584212,2341931.00
08/12/2017 20:30,2,0.123,ACTIVE,212.61,336.34,59.986,1502584203,"274151322000094","219011344069620",30.42,28.50,0,333.33,339.34,3.8,1.8,0.022,874419.8,874419.8,18156,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502584213,2341932.00
08/12/2017 20:30,2,0.324,ACTIVE,213.06,335.44,59.996,1502584203,"201051344000579","219011344069620",27.33,24.00,0,330.63,341.15,9.0,6.8,0.040,820062.1,820062.1,17874,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502584214,2341933.00
08/12/2017 20:30,2,0.312,ACTIVE,213.74,336.34,60.012,1502584203,"201051344000890","219011344069620",27.27,24.30,0,330.33,342.05,8.7,6.5,0.035,803858.9,803858.9,17877,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502584215,2341934.00
08/12/2017 20:30,2,0.287,ACTIVE,214.19,337.54,59.991,1502584203,"201051344000438","219011344069620",27.83,24.00,0,330.93,341.75,8.1,5.9,0.031,806132.4,806132.4,17859,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502584216,2341935.00
08/12/2017 20:30,2,0.326,ACTIVE,213.96,336.64,59.981,1502584203,"201051344000417","219011344069620",17.91,24.00,0,330.33,340.85,6.0,3.8,0.022,718500.3,718500.3,17908,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502584217,2341936.00
08/12/2017 20:30,2,0.199,ACTIVE,212.38,336.04,59.986,1502584203,"274151322000083","219011344069620",26.62,27.80,0,332.13,340.25,5.4,3.3,0.018,1047141.8,1047141.8,17771,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502584218,2341937.00
08/12/2017 20:30,2,0.213,ACTIVE,213.06,337.24,59.975,1502584203,"274151322000076","219011344069620",27.25,27.30,0,333.63,339.65,5.9,3.8,0.035,1118014.0,1118014.0,17763,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502584219,2341938.00
08/12/2017 20:30,2,0.297,ACTIVE,213.29,336.04,59.986,1502584203,"201051344000868","219011344069620",27.43,22.30,0,330.03,340.55,8.3,6.1,0.035,800136.4,800136.4,17892,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502584220,2341939.00
08/12/2017 20:30,2,0.201,ACTIVE,212.38,336.94,59.981,1502584203,"274151322000095","219011344069620",26.86,27.80,0,332.43,339.04,5.5,3.4,0.022,1107241.5,1107241.5,17782,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502584221,2341940.00
08/12/2017 20:30,2,0.271,ACTIVE,213.06,337.24,60.007,1502584203,"201051344000988","219011344069620",17.91,23.00,0,329.13,342.05,5.0,2.9,0.027,690615.4,690615.4,17859,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502584222,2341941.00
08/12/2017 20:30,2,0.295,ACTIVE,213.74,336.34,59.975,1502584203,"201051344001025","219011344069620",27.39,23.50,0,330.93,341.45,8.2,6.0,0.035,807105.1,807105.1,17863,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502584222,2341942.00
08/12/2017 20:30,2,0.293,ACTIVE,213.06,336.04,59.975,1502584203,"201051344000458","219011344069620",27.17,23.50,0,329.13,340.25,8.1,5.9,0.035,811235.8,811235.8,17858,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502584223,2341943.00
08/12/2017 20:30,2,0.287,ACTIVE,213.74,337.54,59.975,1502584203,"201051344000853","219011344069620",27.47,23.00,0,331.83,342.35,8.0,5.8,0.035,812628.9,812628.9,17884,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502584224,2341944.00
08/12/2017 20:30,2,0.264,ACTIVE,214.19,337.84,59.975,1502584203,"201051344000685","219011344069620",27.33,23.50,0,330.93,342.65,7.3,5.1,0.035,805956.3,805956.3,17899,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502584225,2341945.00
08/12/2017 20:30,2,0.291,ACTIVE,214.19,337.84,59.975,1502584203,"201051344000917","219011344069620",27.23,24.00,0,330.33,342.05,8.0,5.8,0.031,802676.7,802676.7,17893,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502584226,2341946.00
08/12/2017 20:30,2,0.281,ACTIVE,214.19,337.54,59.981,1502584203,"201051344001145","219011344069620",27.53,23.00,0,332.43,342.35,7.9,5.7,0.035,810684.8,810684.8,17880,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502584227,2341947.00
08/12/2017 20:30,2,0.281,ACTIVE,213.96,337.54,59.975,1502584203,"201051344000651","219011344069620",27.33,23.30,0,331.53,341.75,7.8,5.6,0.035,799650.7,799650.7,17871,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502584228,2341948.00
08/12/2017 20:30,2,0.188,ACTIVE,212.16,336.94,59.996,1502584203,"274151322000088","219011344069620",25.39,26.80,0,331.53,339.04,4.8,2.7,0.022,1004822.0,1004822.0,17765,0,0,0,L,1151911521,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502584229,2341949.00
08/12/2017 20:30,2,0.145,ACTIVE,213.06,337.24,59.986,1502584203,"274151322000068","219011344069620",30.91,28.80,0,333.63,339.95,4.5,2.5,0.022,875288.7,875288.7,18170,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502584230,2341950.00
08/12/2017 20:30,2,0.314,ACTIVE,213.74,336.34,59.986,1502584203,"201051344001135","219011344069620",27.25,23.50,0,330.63,340.55,8.7,6.5,0.035,795207.7,795207.7,17839,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502584231,2341951.00
08/12/2017 20:30,2,0.299,ACTIVE,213.06,336.04,59.986,1502584203,"201051344000594","219011344069620",27.29,24.80,0,328.52,340.55,8.3,6.1,0.035,814651.2,814651.2,17865,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502584231,2341952.00
08/12/2017 20:30,2,0.303,ACTIVE,214.19,336.64,59.996,1502584203,"201051344001203","219011344069620",27.04,23.80,0,331.23,342.65,8.3,6.1,0.035,805175.2,805175.2,17899,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502584232,2341953.00
08/12/2017 20:30,2,0.203,ACTIVE,212.38,336.94,59.991,1502584203,"274151322000054","219011344069620",24.99,27.00,0,331.23,339.34,5.1,3.0,0.018,1020752.6,1020752.6,17748,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502584233,2341954.00
08/12/2017 20:30,2,0.299,ACTIVE,213.51,335.74,59.991,1502584203,"201051344000867","219011344069620",27.35,23.50,0,330.03,340.85,8.3,6.1,0.031,798853.2,798853.2,17899,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502584234,2341955.00
08/12/2017 20:30,2,0.303,ACTIVE,213.96,337.84,59.991,1502584203,"201051344001093","219011344069620",27.43,23.50,0,330.03,341.45,8.4,6.2,0.031,802666.0,802666.0,17901,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502584235,2341956.00
08/12/2017 20:30,2,0.262,ACTIVE,213.29,336.34,60.002,1502584203,"201051344000900","219011344069620",26.84,22.50,0,329.13,340.85,7.2,5.0,0.035,820813.7,820813.7,17900,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502584236,2341957.00
08/12/2017 20:30,2,0.293,ACTIVE,213.51,336.04,59.965,1502584203,"201051344000648","219011344069620",27.27,22.50,0,330.63,341.45,8.1,5.9,0.035,807339.7,807339.7,17874,0,0,0,L,1122011218,0,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502584237,2341958.00
08/12/2017 20:30,2,0.297,ACTIVE,213.06,336.34,60.002,1502584203,"201051344000569","219011344069620",27.27,23.30,0,329.73,340.85,8.2,6.0,0.035,822481.8,822481.8,17844,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502584238,2341959.00
08/12/2017 20:30,2,0.307,ACTIVE,213.29,336.04,59.996,1502584203,"201051344000983","219011344069620",27.67,23.00,0,329.73,340.55,8.6,6.4,0.035,813309.9,813309.9,17876,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502584239,2341960.00
08/12/2017 20:30,2,0.289,ACTIVE,213.29,336.34,59.991,1502584203,"201051344001158","219011344069620",26.88,23.00,0,329.73,341.15,7.9,5.7,0.040,797287.2,797287.2,17878,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502584240,2341961.00
08/12/2017 20:30,2,0.273,ACTIVE,213.96,336.94,60.007,1502584203,"201051344000576","219011344069620",27.79,22.50,0,329.43,341.75,7.7,5.5,0.031,811850.5,811850.5,17890,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502584241,2341962.00
08/12/2017 20:30,2,0.205,ACTIVE,212.61,336.94,60.018,1502584203,"274151322000087","219011344069620",25.64,30.00,0,332.43,339.65,5.4,3.3,0.018,995943.1,995943.1,18001,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502584242,2341963.00
08/12/2017 20:45,2,0.248,ACTIVE,213.96,337.54,60.002,1502585104,"201051344000645","219011344069620",26.90,22.80,0,332.13,342.05,6.8,4.6,0.027,810755.7,810755.7,17865,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502585105,2341964.00
08/12/2017 20:45,2,0.184,ACTIVE,212.61,336.34,60.028,1502585104,"274151322000085","219011344069620",24.25,26.50,0,333.03,339.04,4.5,2.4,0.013,1015491.9,1015491.9,17763,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502585106,2341965.00
08/12/2017 20:45,2,0.268,ACTIVE,213.96,338.74,59.996,1502585104,"201051344000633","219011344069620",27.37,22.80,0,330.63,343.55,7.5,5.3,0.022,797864.1,797864.1,17914,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502585107,2341966.00
08/12/2017 20:45,2,0.277,ACTIVE,213.51,337.24,60.002,1502585104,"201051344000469","219011344069620",26.90,21.80,0,329.13,341.75,7.6,5.4,0.027,801805.9,801805.9,17879,0,0,0,L,1122011218,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502585107,2341967.00
08/12/2017 20:45,2,0.271,ACTIVE,213.51,336.94,59.991,1502585104,"201051344000646","219011344069620",26.86,23.30,0,330.33,342.35,7.4,5.2,0.027,796136.3,796136.3,17869,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502585108,2341968.00
08/12/2017 20:45,2,0.205,ACTIVE,212.16,336.34,59.996,1502585104,"274151322000052","219011344069620",26.28,26.80,0,331.53,340.25,5.5,3.4,0.027,1057830.7,1057830.7,17759,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502585109,2341969.00
08/12/2017 20:45,2,0.297,ACTIVE,213.96,336.94,60.002,1502585104,"201051344000585","219011344069620",27.14,23.30,0,330.33,342.35,8.2,6.0,0.027,810160.5,810160.5,17866,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502585110,2341970.00
08/12/2017 20:45,2,0.262,ACTIVE,213.74,335.74,60.007,1502585104,"201051344001230","219011344069620",27.23,23.00,0,329.73,340.85,7.2,5.1,0.027,800609.6,800609.6,17908,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502585111,2341971.00
08/12/2017 20:45,2,0.262,ACTIVE,214.41,336.94,60.007,1502585104,"201051344000582","219011344069620",26.50,23.00,0,331.53,342.35,7.1,4.9,0.027,789586.0,789586.0,17855,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502585112,2341972.00
08/12/2017 20:45,2,0.281,ACTIVE,213.51,336.34,60.028,1502585104,"201051344000955","219011344069620",27.43,23.50,0,330.03,341.45,7.8,5.7,0.027,809763.3,809763.3,17880,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502585113,2341973.00
08/12/2017 20:45,2,0.111,ACTIVE,212.61,336.04,60.002,1502585104,"274151322000094","219011344069620",30.22,27.30,0,333.03,339.65,3.4,1.4,0.018,874420.2,874420.2,18157,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502585114,2341974.00
08/12/2017 20:45,2,0.279,ACTIVE,213.51,336.34,60.028,1502585104,"201051344000579","219011344069620",28.61,23.50,0,330.33,341.45,8.2,5.9,0.027,820063.7,820063.7,17875,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502585115,2341975.00
08/12/2017 20:45,2,0.281,ACTIVE,213.74,335.74,59.965,1502585104,"201051344000890","219011344069620",27.39,23.50,0,330.63,342.05,7.9,5.7,0.027,803860.5,803860.5,17878,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502585116,2341976.00
08/12/2017 20:45,2,0.264,ACTIVE,213.96,336.94,60.002,1502585104,"201051344000438","219011344069620",27.49,23.50,0,331.83,342.35,7.4,5.2,0.027,806133.8,806133.8,17860,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502585117,2341977.00
08/12/2017 20:45,2,0.295,ACTIVE,213.96,336.34,60.023,1502585104,"201051344000417","219011344069620",17.89,23.30,0,331.53,341.15,5.4,3.3,0.018,718501.2,718501.2,17909,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502585118,2341978.00
08/12/2017 20:45,2,0.180,ACTIVE,212.61,336.34,60.007,1502585104,"274151322000083","219011344069620",26.30,26.80,0,332.73,340.25,4.8,2.7,0.013,1047142.6,1047142.6,17772,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502585119,2341979.00
08/12/2017 20:45,2,0.199,ACTIVE,213.06,336.64,60.002,1502585104,"274151322000076","219011344069620",26.38,26.50,0,333.63,340.25,5.3,3.2,0.027,1118015.0,1118015.0,17764,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502585119,2341980.00
08/12/2017 20:45,2,0.271,ACTIVE,213.51,336.94,60.002,1502585104,"201051344000868","219011344069620",27.14,22.00,0,330.03,341.45,7.5,5.3,0.027,800137.9,800137.9,17893,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502585120,2341981.00
08/12/2017 20:45,2,0.188,ACTIVE,212.38,335.74,60.028,1502585104,"274151322000095","219011344069620",25.56,27.00,0,331.83,339.34,4.8,2.7,0.022,1107242.3,1107242.3,17783,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502585121,2341982.00
08/12/2017 20:45,2,0.236,ACTIVE,213.51,337.84,59.996,1502585104,"201051344000988","219011344069620",17.93,22.50,0,329.73,342.05,4.3,2.2,0.018,690616.1,690616.1,17860,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502585122,2341983.00
08/12/2017 20:45,2,0.262,ACTIVE,213.74,335.74,60.007,1502585104,"201051344001025","219011344069620",27.53,23.00,0,331.23,342.95,7.3,5.1,0.031,807106.5,807106.5,17864,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502585123,2341984.00
08/12/2017 20:45,2,0.260,ACTIVE,213.74,336.64,60.002,1502585104,"201051344000458","219011344069620",27.39,23.30,0,330.63,341.15,7.2,5.1,0.031,811237.2,811237.2,17859,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502585124,2341985.00
08/12/2017 20:45,2,0.264,ACTIVE,214.19,338.14,60.007,1502585104,"201051344000853","219011344069620",27.08,22.50,0,332.13,342.05,7.2,5.1,0.027,812630.3,812630.3,17885,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502585125,2341986.00
08/12/2017 20:45,2,0.232,ACTIVE,214.19,337.84,60.012,1502585104,"201051344000685","219011344069620",27.47,23.00,0,331.83,343.25,6.5,4.3,0.031,805957.6,805957.6,17900,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502585126,2341987.00
08/12/2017 20:45,2,0.262,ACTIVE,213.96,337.24,60.002,1502585104,"201051344000917","219011344069620",27.04,23.50,0,330.93,341.75,7.2,5.0,0.031,802678.1,802678.1,17894,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502585127,2341988.00
08/12/2017 20:45,2,0.254,ACTIVE,213.96,336.94,59.986,1502585104,"201051344001145","219011344069620",27.45,22.50,0,332.43,342.35,7.1,4.9,0.027,810686.1,810686.1,17881,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502585128,2341989.00
08/12/2017 20:45,2,0.256,ACTIVE,213.96,336.64,59.996,1502585104,"201051344000651","219011344069620",26.80,22.80,0,331.83,342.65,7.0,4.8,0.031,799652.1,799652.1,17872,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502585128,2341990.00
08/12/2017 20:45,2,0.168,ACTIVE,212.16,335.14,59.996,1502585104,"274151322000088","219011344069620",24.71,25.80,0,331.83,339.65,4.2,2.1,0.013,1004822.7,1004822.7,17766,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502585129,2341991.00
08/12/2017 20:45,2,0.129,ACTIVE,213.06,337.24,60.007,1502585104,"274151322000068","219011344069620",30.45,27.80,0,333.63,340.25,4.0,1.9,0.013,875289.2,875289.2,18171,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502585130,2341992.00
08/12/2017 20:45,2,0.287,ACTIVE,213.74,335.44,60.002,1502585104,"201051344001135","219011344069620",27.14,23.00,0,330.93,341.45,7.9,5.7,0.027,795209.3,795209.3,17840,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502585131,2341993.00
08/12/2017 20:45,2,0.268,ACTIVE,213.51,336.64,59.991,1502585104,"201051344000594","219011344069620",27.31,24.00,0,329.73,341.75,7.5,5.3,0.027,814652.7,814652.7,17866,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502585132,2341994.00
08/12/2017 20:45,2,0.270,ACTIVE,214.19,336.34,59.996,1502585104,"201051344001203","219011344069620",26.96,23.30,0,331.83,342.95,7.4,5.2,0.022,805176.6,805176.6,17900,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502585133,2341995.00
08/12/2017 20:45,2,0.180,ACTIVE,212.61,335.44,59.991,1502585104,"274151322000054","219011344069620",24.79,26.50,0,330.93,339.65,4.5,2.4,0.013,1020753.4,1020753.4,17749,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502585134,2341996.00
08/12/2017 20:45,2,0.266,ACTIVE,213.96,336.94,60.002,1502585104,"201051344000867","219011344069620",27.63,23.00,0,330.33,341.45,7.5,5.3,0.018,798854.7,798854.7,17900,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502585135,2341997.00
08/12/2017 20:45,2,0.266,ACTIVE,213.96,337.24,60.002,1502585104,"201051344001093","219011344069620",28.05,23.30,0,331.23,341.75,7.6,5.4,0.022,802667.4,802667.4,17902,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502585136,2341998.00
08/12/2017 20:45,2,0.227,ACTIVE,213.74,336.94,59.996,1502585104,"201051344000900","219011344069620",27.10,22.30,0,330.33,341.15,6.3,4.1,0.022,820814.8,820814.8,17901,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502585137,2341999.00
08/12/2017 20:45,2,0.264,ACTIVE,213.96,337.24,60.023,1502585104,"201051344000648","219011344069620",27.19,22.00,0,330.93,342.35,7.3,5.1,0.027,807341.1,807341.1,17875,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502585138,2342000.00
08/12/2017 20:45,2,0.262,ACTIVE,213.74,336.94,59.996,1502585104,"201051344000569","219011344069620",27.27,23.00,0,330.63,341.15,7.2,5.1,0.027,822483.3,822483.3,17845,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502585139,2342001.00
08/12/2017 20:45,2,0.273,ACTIVE,213.96,336.64,59.996,1502585104,"201051344000983","219011344069620",27.87,22.50,0,330.33,341.15,7.8,5.6,0.031,813311.4,813311.4,17877,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502585139,2342002.00
08/12/2017 20:45,2,0.262,ACTIVE,213.51,336.64,59.996,1502585104,"201051344001158","219011344069620",26.60,22.50,0,329.73,342.05,7.1,4.9,0.027,797288.5,797288.5,17879,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502585140,2342003.00
08/12/2017 20:45,2,0.262,ACTIVE,214.19,338.14,60.002,1502585104,"201051344000576","219011344069620",26.56,22.00,0,330.63,342.05,7.1,4.9,0.027,811851.9,811851.9,17891,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502585141,2342004.00
08/12/2017 20:45,2,0.182,ACTIVE,212.61,336.34,60.002,1502585104,"274151322000087","219011344069620",25.50,29.00,0,332.43,339.34,4.7,2.6,0.013,995943.8,995943.8,18002,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502585142,2342005.00
08/12/2017 21:00,2,0.184,ACTIVE,213.96,336.34,59.970,1502586003,"201051344000645","219011344069620",27.35,22.30,0,331.53,342.35,5.2,3.0,0.013,810756.7,810756.7,17866,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502586005,2342006.00
08/12/2017 21:00,2,0.125,ACTIVE,212.38,335.44,59.986,1502586003,"274151322000085","219011344069620",23.76,25.80,0,333.33,338.74,3.0,1.0,0.004,1015492.4,1015492.4,17764,0,0,0,L,1151911521,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502586005,2342007.00
08/12/2017 21:00,2,0.219,ACTIVE,213.96,337.84,59.970,1502586003,"201051344000633","219011344069620",26.80,22.50,0,330.63,343.85,6.0,3.8,0.018,797865.2,797865.2,17915,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502586006,2342008.00
08/12/2017 21:00,2,0.217,ACTIVE,213.51,336.04,59.965,1502586003,"201051344000469","219011344069620",27.04,21.50,0,329.73,342.05,6.0,3.8,0.013,801807.1,801807.1,17880,0,0,0,L,1122011218,0,121.10,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502586007,2342009.00
08/12/2017 21:00,2,0.203,ACTIVE,213.51,336.04,59.970,1502586003,"201051344000646","219011344069620",27.35,22.80,0,330.03,341.15,5.7,3.5,0.013,796137.4,796137.4,17870,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502586008,2342010.00
08/12/2017 21:00,2,0.145,ACTIVE,212.16,335.74,59.959,1502586003,"274151322000052","219011344069620",25.64,26.00,0,331.83,339.65,3.8,1.7,0.013,1057831.3,1057831.3,17760,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502586009,2342011.00
08/12/2017 21:00,2,0.238,ACTIVE,214.19,337.24,59.975,1502586003,"201051344000585","219011344069620",26.98,22.80,0,330.63,341.75,6.5,4.4,0.013,810161.8,810161.8,17867,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502586010,2342012.00
08/12/2017 21:00,2,0.223,ACTIVE,213.74,336.04,59.965,1502586003,"201051344001230","219011344069620",25.03,22.50,0,329.13,339.95,5.7,3.6,0.009,800610.7,800610.7,17909,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502586011,2342013.00
08/12/2017 21:00,2,0.211,ACTIVE,214.41,336.34,59.970,1502586003,"201051344000582","219011344069620",26.34,22.50,0,330.63,341.45,5.7,3.5,0.009,789587.1,789587.1,17856,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502586012,2342014.00
08/12/2017 21:00,2,0.227,ACTIVE,213.51,335.44,59.965,1502586003,"201051344000955","219011344069620",26.76,23.00,0,329.73,340.55,6.2,4.0,0.009,809764.5,809764.5,17881,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502586013,2342015.00
08/12/2017 21:00,2,0.068,ACTIVE_NO_POWER,212.38,336.34,59.959,1502586003,"274151322000094","219011344069620",29.12,26.50,0,333.33,339.04,2.0,0.0,0.009,874420.4,874420.4,18158,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502586014,2342016.00
08/12/2017 21:00,2,0.240,ACTIVE,213.29,335.44,59.970,1502586003,"201051344000579","219011344069620",27.31,23.00,0,331.23,342.35,6.7,4.5,0.013,820065.0,820065.0,17876,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502586014,2342017.00
08/12/2017 21:00,2,0.227,ACTIVE,213.74,336.34,59.965,1502586003,"201051344000890","219011344069620",26.60,23.30,0,330.33,341.45,6.1,4.0,0.013,803861.7,803861.7,17879,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502586015,2342018.00
08/12/2017 21:00,2,0.191,ACTIVE,214.19,337.54,59.965,1502586003,"201051344000438","219011344069620",28.29,23.00,0,331.23,341.45,5.5,3.4,0.009,806134.9,806134.9,17861,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502586016,2342019.00
08/12/2017 21:00,2,0.227,ACTIVE,214.19,336.64,59.970,1502586003,"201051344000417","219011344069620",17.87,22.80,0,323.41,346.56,4.1,2.0,0.004,718501.9,718501.9,17910,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502586017,2342020.00
08/12/2017 21:00,2,0.125,ACTIVE,212.38,335.74,59.954,1502586003,"274151322000083","219011344069620",25.13,26.00,0,332.73,339.65,3.2,1.1,0.013,1047143.1,1047143.1,17773,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502586018,2342021.00
08/12/2017 21:00,2,0.133,ACTIVE,213.06,335.44,59.959,1502586003,"274151322000076","219011344069620",25.82,25.80,0,333.63,339.34,3.5,1.4,0.004,1118015.5,1118015.5,17765,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502586019,2342022.00
08/12/2017 21:00,2,0.213,ACTIVE,213.29,335.74,59.965,1502586003,"201051344000868","219011344069620",26.48,21.80,0,331.23,342.05,5.8,3.6,0.013,800139.0,800139.0,17894,0,0,0,L,1122011218,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502586020,2342023.00
08/12/2017 21:00,2,0.121,ACTIVE,212.38,335.44,59.970,1502586003,"274151322000095","219011344069620",25.68,26.00,0,332.43,339.34,3.1,1.1,0.009,1107242.8,1107242.8,17784,0,0,0,L,1151911521,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502586021,2342024.00
08/12/2017 21:00,2,0.168,ACTIVE,213.29,337.54,59.981,1502586003,"201051344000988","219011344069620",17.87,22.30,0,328.22,345.96,3.0,1.0,0.004,690616.5,690616.5,17861,0,0,0,L,1122011218,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502586022,2342025.00
08/12/2017 21:00,2,0.203,ACTIVE,214.19,335.74,59.965,1502586003,"201051344001025","219011344069620",26.64,22.50,0,330.63,341.15,5.5,3.4,0.009,807107.6,807107.6,17865,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502586023,2342026.00
08/12/2017 21:00,2,0.205,ACTIVE,213.29,334.84,59.949,1502586003,"201051344000458","219011344069620",26.82,22.80,0,331.23,341.45,5.6,3.5,0.009,811238.3,811238.3,17860,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502586024,2342027.00
08/12/2017 21:00,2,0.215,ACTIVE,213.96,336.94,59.965,1502586003,"201051344000853","219011344069620",24.83,22.30,0,332.43,343.55,5.5,3.3,0.013,812631.4,812631.4,17886,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502586025,2342028.00
08/12/2017 21:00,2,0.184,ACTIVE,214.41,336.94,59.970,1502586003,"201051344000685","219011344069620",26.54,22.50,0,331.23,342.35,5.0,2.9,0.013,805958.5,805958.5,17901,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502586026,2342029.00
08/12/2017 21:00,2,0.213,ACTIVE,214.19,336.64,59.975,1502586003,"201051344000917","219011344069620",26.42,23.00,0,330.33,342.05,5.7,3.6,0.004,802679.2,802679.2,17895,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502586027,2342030.00
08/12/2017 21:00,2,0.205,ACTIVE,214.41,336.94,59.944,1502586003,"201051344001145","219011344069620",26.50,22.30,0,331.83,342.05,5.5,3.4,0.013,810687.2,810687.2,17882,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502586028,2342031.00
08/12/2017 21:00,2,0.205,ACTIVE,214.19,336.04,59.970,1502586003,"201051344000651","219011344069620",25.88,22.30,0,331.83,341.45,5.4,3.3,0.013,799653.1,799653.1,17873,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502586029,2342032.00
08/12/2017 21:00,2,0.104,ACTIVE,212.16,336.34,59.959,1502586003,"274151322000088","219011344069620",24.51,25.30,0,331.53,338.74,2.5,0.5,0.013,1004823.0,1004823.0,17767,0,0,0,L,1151911521,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502586030,2342033.00
08/12/2017 21:00,2,0.088,ACTIVE,213.06,336.04,59.954,1502586003,"274151322000068","219011344069620",29.18,26.80,0,333.63,339.95,2.6,0.6,0.000,875289.6,875289.6,18172,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502586031,2342034.00
08/12/2017 21:00,2,0.225,ACTIVE,213.74,335.44,59.959,1502586003,"201051344001135","219011344069620",26.62,22.50,0,330.93,341.15,6.1,4.0,0.009,795210.5,795210.5,17841,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502586031,2342035.00
08/12/2017 21:00,2,0.211,ACTIVE,213.29,336.04,59.965,1502586003,"201051344000594","219011344069620",26.78,23.50,0,330.33,342.05,5.8,3.6,0.009,814653.8,814653.8,17867,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502586032,2342036.00
08/12/2017 21:00,2,0.217,ACTIVE,214.41,336.34,59.975,1502586003,"201051344001203","219011344069620",26.14,22.80,0,331.83,342.65,5.8,3.6,0.009,805177.7,805177.7,17901,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502586033,2342037.00
08/12/2017 21:00,2,0.119,ACTIVE,212.16,335.44,59.959,1502586003,"274151322000054","219011344069620",23.82,26.00,0,331.83,338.74,2.9,0.8,0.000,1020753.8,1020753.8,17750,0,0,0,L,1151911521,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502586034,2342038.00
08/12/2017 21:00,2,0.213,ACTIVE,213.74,335.44,59.970,1502586003,"201051344000867","219011344069620",26.42,22.80,0,331.83,342.05,5.8,3.6,0.009,798855.8,798855.8,17901,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502586035,2342039.00
08/12/2017 21:00,2,0.225,ACTIVE,213.96,336.94,59.970,1502586003,"201051344001093","219011344069620",26.54,22.80,0,330.93,341.45,6.0,3.9,0.004,802668.6,802668.6,17903,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502586036,2342040.00
08/12/2017 21:00,2,0.174,ACTIVE,213.29,336.34,59.949,1502586003,"201051344000900","219011344069620",25.92,22.00,0,330.63,341.45,4.6,2.5,0.009,820815.7,820815.7,17902,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502586037,2342041.00
08/12/2017 21:00,2,0.211,ACTIVE,213.74,335.74,59.965,1502586003,"201051344000648","219011344069620",26.52,21.80,0,332.13,342.35,5.7,3.6,0.009,807342.2,807342.2,17876,0,0,0,L,1122011218,0,121.33,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502586038,2342042.00
08/12/2017 21:00,2,0.205,ACTIVE,213.51,335.14,59.970,1502586003,"201051344000569","219011344069620",26.88,22.50,0,332.13,341.45,5.6,3.5,0.013,822484.3,822484.3,17846,0,0,0,L,1122011218,0,121.10,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502586039,2342043.00
08/12/2017 21:00,2,0.236,ACTIVE,213.29,338.14,59.975,1502586003,"201051344000983","219011344069620",18.69,22.30,0,330.63,341.75,4.4,2.4,0.013,813312.6,813312.6,17878,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502586040,2342044.00
08/12/2017 21:00,2,0.197,ACTIVE,213.51,335.44,59.981,1502586003,"201051344001158","219011344069620",26.62,22.00,0,330.63,342.65,5.3,3.2,0.009,797289.6,797289.6,17880,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502586041,2342045.00
08/12/2017 21:00,2,0.203,ACTIVE,213.96,336.94,59.959,1502586003,"201051344000576","219011344069620",26.06,21.80,0,331.53,342.65,5.4,3.3,0.009,811852.9,811852.9,17892,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502586041,2342046.00
08/12/2017 21:00,2,0.127,ACTIVE,212.61,336.34,59.949,1502586003,"274151322000087","219011344069620",24.45,28.30,0,332.13,338.74,3.1,1.1,0.004,995944.3,995944.3,18003,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502586042,2342047.00
08/12/2017 21:15,2,0.047,ALERT,213.96,298.17,59.949,1502586903,"201051344000645","219011344069620",25.45,21.50,0,296.96,359.48,1.2,0.0,0.000,810757.0,810757.0,17867,0,0,0,L,1122011218,0,122.23,122.91,0100,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1502586905,2342048.00
08/12/2017 21:15,2,0.000,ALERT,212.61,296.96,59.975,1502586903,"274151322000085","219011344069620",0.00,24.50,0,295.76,345.96,0.0,0.0,0.000,1015492.4,1015492.4,17765,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1502586906,2342049.00
08/12/2017 21:15,2,0.000,ALERT,213.96,297.87,59.970,1502586903,"201051344000633","219011344069620",0.00,21.50,0,295.16,339.95,0.0,0.0,0.000,797865.6,797865.6,17916,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1502586908,2342050.00
