ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2017 21:15,2,0.000,ALERT,213.74,298.17,59.975,1502586903,"201051344000469","219011344069620",0.00,20.30,0,296.06,357.68,0.0,0.0,0.000,801807.5,801807.5,17881,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1502586910,2342051.00
08/12/2017 21:15,2,0.000,ALERT,213.74,298.47,59.970,1502586903,"201051344000646","219011344069620",0.00,21.80,0,296.66,358.58,0.0,0.0,0.000,796137.8,796137.8,17871,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1502586912,2342052.00
08/12/2017 21:15,2,0.000,ALERT,212.38,297.26,59.928,1502586903,"274151322000052","219011344069620",0.00,24.30,0,295.46,338.14,0.0,0.0,0.000,1057831.4,1057831.4,17761,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1502586914,2342053.00
08/12/2017 21:15,2,0.000,ALERT,214.19,298.77,59.986,1502586903,"201051344000585","219011344069620",0.00,21.80,0,296.96,349.26,0.0,0.0,0.000,810162.3,810162.3,17868,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1502586916,2342054.00
08/12/2017 21:15,2,0.000,ALERT,213.96,298.77,59.970,1502586903,"201051344001230","219011344069620",0.00,21.50,0,297.57,358.28,0.0,0.0,0.000,800611.0,800611.0,17910,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1502586918,2342055.00
08/12/2017 21:15,2,0.000,ALERT,214.41,299.37,59.970,1502586903,"201051344000582","219011344069620",0.00,21.80,0,298.17,348.96,0.0,0.0,0.000,789587.4,789587.4,17857,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1502586920,2342056.00
08/12/2017 21:15,2,0.000,ALERT,213.74,298.77,59.986,1502586903,"201051344000955","219011344069620",0.00,22.00,0,297.57,355.58,0.0,0.0,0.000,809764.9,809764.9,17882,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1502586921,2342057.00
08/12/2017 21:15,2,0.000,ALERT,212.61,296.36,59.965,1502586903,"274151322000094","219011344069620",0.00,24.80,0,295.46,386.23,0.0,0.0,0.000,874420.4,874420.4,18159,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,108,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1502586923,2342058.00
08/12/2017 21:15,2,0.000,ALERT,213.51,298.47,59.970,1502586903,"201051344000579","219011344069620",0.00,22.00,0,297.87,352.87,0.0,0.0,0.000,820065.5,820065.5,17877,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1502586925,2342059.00
08/12/2017 21:15,2,0.000,ALERT,213.74,299.07,59.991,1502586903,"201051344000890","219011344069620",0.00,22.30,0,298.17,357.68,0.0,0.0,0.000,803862.1,803862.1,17880,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1502586927,2342060.00
08/12/2017 21:15,2,0.000,ALERT,214.19,298.77,59.975,1502586903,"201051344000438","219011344069620",0.00,21.80,0,297.57,339.65,0.0,0.0,0.000,806135.3,806135.3,17862,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1502586929,2342061.00
08/12/2017 21:15,2,0.000,ALERT,214.19,298.17,59.975,1502586903,"201051344000417","219011344069620",0.00,21.80,0,296.96,338.14,0.0,0.0,0.000,718502.1,718502.1,17911,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1502586930,2342062.00
08/12/2017 21:15,2,0.000,ALERT,212.61,296.66,59.975,1502586903,"274151322000083","219011344069620",0.00,24.30,0,295.76,350.17,0.0,0.0,0.000,1047143.1,1047143.1,17774,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1502586932,2342063.00
08/12/2017 21:15,2,0.000,ALERT,213.06,296.66,59.975,1502586903,"274151322000076","219011344069620",0.00,24.30,0,295.46,338.74,0.0,0.0,0.000,1118015.6,1118015.6,17766,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1502586934,2342064.00
08/12/2017 21:15,2,0.000,ALERT,213.51,298.77,59.981,1502586903,"201051344000868","219011344069620",0.00,21.00,0,297.87,358.88,0.0,0.0,0.000,800139.3,800139.3,17895,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1502586936,2342065.00
08/12/2017 21:15,2,0.000,ALERT,212.38,297.26,59.986,1502586903,"274151322000095","219011344069620",0.00,24.30,0,296.96,343.55,0.0,0.0,0.000,1107242.8,1107242.8,17785,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1502586938,2342066.00
08/12/2017 21:15,2,0.000,ALERT,213.51,298.17,60.002,1502586903,"201051344000988","219011344069620",0.00,21.00,0,294.56,338.74,0.0,0.0,0.000,690616.6,690616.6,17862,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1502586939,2342067.00
08/12/2017 21:15,2,0.000,ALERT,213.74,298.17,60.018,1502586903,"201051344001025","219011344069620",0.00,21.50,0,296.96,348.36,0.0,0.0,0.000,807107.9,807107.9,17866,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1502586941,2342068.00
08/12/2017 21:15,2,0.000,ALERT,213.51,298.17,59.986,1502586903,"201051344000458","219011344069620",0.00,21.80,0,297.26,356.18,0.0,0.0,0.000,811238.6,811238.6,17861,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1502586943,2342069.00
08/12/2017 21:15,2,0.000,ALERT,214.19,298.17,60.012,1502586903,"201051344000853","219011344069620",0.00,21.30,0,297.26,357.68,0.0,0.0,0.000,812631.7,812631.7,17887,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1502586945,2342070.00
08/12/2017 21:15,2,0.000,ALERT,214.19,298.77,59.991,1502586903,"201051344000685","219011344069620",0.00,21.50,0,296.96,339.34,0.0,0.0,0.000,805958.7,805958.7,17902,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1502586947,2342071.00
08/12/2017 21:15,2,0.000,ALERT,213.96,298.17,59.975,1502586903,"201051344000917","219011344069620",0.00,22.00,0,296.36,360.08,0.0,0.0,0.000,802679.5,802679.5,17896,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1502586948,2342072.00
08/12/2017 21:15,2,0.000,ALERT,214.19,299.07,59.959,1502586903,"201051344001145","219011344069620",0.00,21.30,0,297.87,359.48,0.0,0.0,0.000,810687.5,810687.5,17883,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1502586950,2342073.00
08/12/2017 21:15,2,0.000,ALERT,214.19,298.17,59.975,1502586903,"201051344000651","219011344069620",0.00,21.00,0,296.96,353.17,0.0,0.0,0.000,799653.3,799653.3,17874,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1502586952,2342074.00
08/12/2017 21:15,2,0.000,ALERT,212.16,296.66,59.986,1502586903,"274151322000088","219011344069620",0.00,23.80,0,295.46,346.86,0.0,0.0,0.000,1004823.0,1004823.0,17768,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1502586954,2342075.00
08/12/2017 21:15,2,0.000,ALERT,213.29,296.66,59.986,1502586903,"274151322000068","219011344069620",0.00,25.00,0,294.86,385.03,0.0,0.0,0.000,875289.6,875289.6,18173,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,106,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1502586956,2342076.00
08/12/2017 21:15,2,0.000,ALERT,213.74,298.77,59.986,1502586903,"201051344001135","219011344069620",0.00,21.50,0,297.57,349.56,0.0,0.0,0.000,795210.9,795210.9,17842,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1502586957,2342077.00
08/12/2017 21:15,2,0.000,ALERT,213.29,299.07,59.981,1502586903,"201051344000594","219011344069620",0.00,22.50,0,296.96,355.58,0.0,0.0,0.000,814654.1,814654.1,17868,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1502586959,2342078.00
08/12/2017 21:15,2,0.000,ALERT,213.96,298.47,60.023,1502586903,"201051344001203","219011344069620",0.00,21.80,0,297.26,355.88,0.0,0.0,0.000,805178.1,805178.1,17902,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1502586961,2342079.00
08/12/2017 21:15,2,0.000,ALERT,212.38,297.57,59.991,1502586903,"274151322000054","219011344069620",0.00,24.30,0,295.76,342.65,0.0,0.0,0.000,1020753.8,1020753.8,17751,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1502586963,2342080.00
08/12/2017 21:15,2,0.000,ALERT,213.74,298.47,59.991,1502586903,"201051344000867","219011344069620",0.00,21.80,0,296.66,338.44,0.0,0.0,0.000,798856.1,798856.1,17902,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1502586965,2342081.00
08/12/2017 21:15,2,0.000,ALERT,213.96,298.77,59.991,1502586903,"201051344001093","219011344069620",0.00,21.80,0,297.57,338.74,0.0,0.0,0.000,802669.0,802669.0,17904,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1502586966,2342082.00
08/12/2017 21:15,2,0.000,ALERT,213.51,298.17,60.023,1502586903,"201051344000900","219011344069620",0.00,21.00,0,296.96,359.18,0.0,0.0,0.000,820815.8,820815.8,17903,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1502586968,2342083.00
08/12/2017 21:15,2,0.000,ALERT,213.74,297.57,59.996,1502586903,"201051344000648","219011344069620",0.00,20.70,0,296.66,339.34,0.0,0.0,0.000,807342.5,807342.5,17877,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1502586970,2342084.00
08/12/2017 21:15,2,0.000,ALERT,213.51,298.77,59.981,1502586903,"201051344000569","219011344069620",0.00,21.50,0,297.57,352.27,0.0,0.0,0.000,822484.6,822484.6,17847,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1502586972,2342085.00
08/12/2017 21:15,2,0.000,ALERT,213.51,298.47,60.012,1502586903,"201051344000983","219011344069620",0.00,21.30,0,297.57,353.47,0.0,0.0,0.000,813313.0,813313.0,17879,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1502586974,2342086.00
08/12/2017 21:15,2,0.000,ALERT,213.51,297.87,59.996,1502586903,"201051344001158","219011344069620",0.00,21.00,0,296.36,338.74,0.0,0.0,0.000,797289.9,797289.9,17881,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1502586975,2342087.00
08/12/2017 21:15,2,0.000,ALERT,213.96,298.47,59.954,1502586903,"201051344000576","219011344069620",0.00,21.00,0,296.96,339.04,0.0,0.0,0.000,811853.2,811853.2,17893,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1502586977,2342088.00
08/12/2017 21:15,2,0.000,ALERT,212.61,296.66,60.002,1502586903,"274151322000087","219011344069620",0.00,26.00,0,294.86,350.17,0.0,0.0,0.000,995944.4,995944.4,18004,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1502586979,2342089.00
08/12/2017 21:30,2,0.000,ALERT,213.51,297.87,59.996,1502587803,"201051344000645","219011344069620",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,810757.0,810757.0,17869,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502587805,2342090.00
08/12/2017 21:30,2,0.000,ALERT,212.16,296.36,60.002,1502587803,"274151322000085","219011344069620",0.00,23.00,0,294.26,299.07,0.0,0.0,0.000,1015492.4,1015492.4,17767,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502587807,2342091.00
08/12/2017 21:30,2,0.000,ALERT,213.51,297.57,59.996,1502587803,"201051344000633","219011344069620",0.00,20.30,0,293.96,299.07,0.0,0.0,0.000,797865.6,797865.6,17918,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502587808,2342092.00
08/12/2017 21:30,2,0.000,ALERT,213.06,297.87,60.012,1502587803,"201051344000469","219011344069620",0.00,19.50,0,294.86,299.37,0.0,0.0,0.000,801807.5,801807.5,17883,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502587810,2342093.00
08/12/2017 21:30,2,0.000,ALERT,212.83,297.26,59.996,1502587803,"201051344000646","219011344069620",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,796137.8,796137.8,17873,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502587812,2342094.00
08/12/2017 21:30,2,0.000,ALERT,211.93,296.66,59.991,1502587803,"274151322000052","219011344069620",0.00,23.00,0,294.26,299.67,0.0,0.0,0.000,1057831.4,1057831.4,17763,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502587814,2342095.00
08/12/2017 21:30,2,0.000,ALERT,213.29,297.87,60.028,1502587803,"201051344000585","219011344069620",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,810162.3,810162.3,17870,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502587816,2342096.00
08/12/2017 21:30,2,0.000,ALERT,213.06,298.17,60.023,1502587803,"201051344001230","219011344069620",0.00,20.30,0,296.66,300.27,0.0,0.0,0.000,800611.0,800611.0,17912,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502587817,2342097.00
08/12/2017 21:30,2,0.000,ALERT,213.74,298.47,59.996,1502587803,"201051344000582","219011344069620",0.00,20.30,0,297.26,300.87,0.0,0.0,0.000,789587.4,789587.4,17859,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502587819,2342098.00
08/12/2017 21:30,2,0.000,ALERT,212.83,297.87,60.034,1502587803,"201051344000955","219011344069620",0.00,20.70,0,296.66,299.97,0.0,0.0,0.000,809764.9,809764.9,17884,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502587821,2342099.00
08/12/2017 21:30,2,0.000,ALERT,212.16,295.76,59.991,1502587803,"274151322000094","219011344069620",0.00,23.30,0,293.66,298.47,0.0,0.0,0.000,874420.4,874420.4,18161,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502587823,2342100.00
08/12/2017 21:30,2,0.000,ALERT,213.06,298.47,59.975,1502587803,"201051344000579","219011344069620",0.00,21.00,0,296.66,300.27,0.0,0.0,0.000,820065.5,820065.5,17879,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502587825,2342101.00
08/12/2017 21:30,2,0.000,ALERT,213.06,298.17,59.991,1502587803,"201051344000890","219011344069620",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,803862.1,803862.1,17882,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502587826,2342102.00
08/12/2017 21:30,2,0.000,ALERT,213.29,297.87,60.018,1502587803,"201051344000438","219011344069620",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,806135.3,806135.3,17864,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502587828,2342103.00
08/12/2017 21:30,2,0.000,ALERT,213.29,297.26,59.981,1502587803,"201051344000417","219011344069620",0.00,20.70,0,296.06,299.67,0.0,0.0,0.000,718502.1,718502.1,17913,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502587830,2342104.00
08/12/2017 21:30,2,0.000,ALERT,212.16,296.06,59.986,1502587803,"274151322000083","219011344069620",0.00,23.00,0,294.56,299.67,0.0,0.0,0.000,1047143.1,1047143.1,17776,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502587832,2342105.00
08/12/2017 21:30,2,0.000,ALERT,212.61,296.96,59.986,1502587803,"274151322000076","219011344069620",0.00,22.80,0,294.26,298.77,0.0,0.0,0.000,1118015.6,1118015.6,17768,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502587833,2342106.00
08/12/2017 21:30,2,0.000,ALERT,212.83,298.47,59.991,1502587803,"201051344000868","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,800139.3,800139.3,17897,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502587835,2342107.00
08/12/2017 21:30,2,0.000,ALERT,212.16,297.26,59.986,1502587803,"274151322000095","219011344069620",0.00,23.00,0,295.46,299.97,0.0,0.0,0.000,1107242.8,1107242.8,17787,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502587837,2342108.00
08/12/2017 21:30,2,0.000,ALERT,212.83,298.17,59.986,1502587803,"201051344000988","219011344069620",0.00,20.00,0,293.66,299.37,0.0,0.0,0.000,690616.6,690616.6,17864,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502587839,2342109.00
08/12/2017 21:30,2,0.000,ALERT,213.06,297.26,59.991,1502587803,"201051344001025","219011344069620",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,807107.9,807107.9,17868,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502587841,2342110.00
08/12/2017 21:30,2,0.000,ALERT,212.83,297.87,59.996,1502587803,"201051344000458","219011344069620",0.00,21.00,0,296.06,300.57,0.0,0.0,0.000,811238.6,811238.6,17863,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502587843,2342111.00
08/12/2017 21:30,2,0.000,ALERT,213.74,297.87,59.996,1502587803,"201051344000853","219011344069620",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,812631.7,812631.7,17889,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502587845,2342112.00
08/12/2017 21:30,2,0.000,ALERT,213.51,297.87,59.981,1502587803,"201051344000685","219011344069620",0.00,20.30,0,296.36,299.97,0.0,0.0,0.000,805958.7,805958.7,17904,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502587846,2342113.00
08/12/2017 21:30,2,0.000,ALERT,213.29,297.26,59.986,1502587803,"201051344000917","219011344069620",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,802679.5,802679.5,17898,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502587848,2342114.00
08/12/2017 21:30,2,0.000,ALERT,213.51,298.17,59.986,1502587803,"201051344001145","219011344069620",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,810687.5,810687.5,17885,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502587850,2342115.00
08/12/2017 21:30,2,0.000,ALERT,213.29,296.96,59.975,1502587803,"201051344000651","219011344069620",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,799653.3,799653.3,17876,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502587852,2342116.00
08/12/2017 21:30,2,0.000,ALERT,211.93,296.36,59.981,1502587803,"274151322000088","219011344069620",0.00,22.50,0,294.56,299.37,0.0,0.0,0.000,1004823.0,1004823.0,17770,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502587853,2342117.00
08/12/2017 21:30,2,0.000,ALERT,212.83,295.76,59.981,1502587803,"274151322000068","219011344069620",0.00,23.50,0,293.96,298.47,0.0,0.0,0.000,875289.6,875289.6,18175,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502587855,2342118.00
08/12/2017 21:30,2,0.000,ALERT,213.06,297.87,59.986,1502587803,"201051344001135","219011344069620",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,795210.9,795210.9,17844,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502587857,2342119.00
08/12/2017 21:30,2,0.000,ALERT,212.83,298.77,59.991,1502587803,"201051344000594","219011344069620",0.00,21.30,0,295.76,300.27,0.0,0.0,0.000,814654.1,814654.1,17870,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502587859,2342120.00
08/12/2017 21:30,2,0.000,ALERT,213.29,297.57,59.981,1502587803,"201051344001203","219011344069620",0.00,20.70,0,296.66,302.07,0.0,0.0,0.000,805178.1,805178.1,17904,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502587861,2342121.00
08/12/2017 21:30,2,0.000,ALERT,211.93,296.96,59.970,1502587803,"274151322000054","219011344069620",0.00,22.80,0,294.56,299.67,0.0,0.0,0.000,1020753.8,1020753.8,17753,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502587862,2342122.00
08/12/2017 21:30,2,0.000,ALERT,213.29,297.87,59.991,1502587803,"201051344000867","219011344069620",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,798856.1,798856.1,17904,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502587864,2342123.00
08/12/2017 21:30,2,0.000,ALERT,213.29,297.87,59.970,1502587803,"201051344001093","219011344069620",0.00,20.70,0,296.66,299.97,0.0,0.0,0.000,802669.0,802669.0,17906,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502587866,2342124.00
08/12/2017 21:30,2,0.000,ALERT,213.06,297.87,59.970,1502587803,"201051344000900","219011344069620",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,820815.8,820815.8,17905,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502587868,2342125.00
08/12/2017 21:30,2,0.000,ALERT,213.29,297.57,59.970,1502587803,"201051344000648","219011344069620",0.00,19.80,0,295.46,299.97,0.0,0.0,0.000,807342.5,807342.5,17879,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502587869,2342126.00
08/12/2017 21:30,2,0.000,ALERT,213.06,298.47,60.007,1502587803,"201051344000569","219011344069620",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,822484.6,822484.6,17849,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502587871,2342127.00
08/12/2017 21:30,2,0.000,ALERT,213.06,298.47,59.970,1502587803,"201051344000983","219011344069620",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,813313.0,813313.0,17881,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502587873,2342128.00
08/12/2017 21:30,2,0.000,ALERT,213.06,297.87,60.002,1502587803,"201051344001158","219011344069620",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,797289.9,797289.9,17883,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502587875,2342129.00
08/12/2017 21:30,2,0.000,ALERT,213.51,298.47,59.970,1502587803,"201051344000576","219011344069620",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,811853.2,811853.2,17895,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502587877,2342130.00
08/12/2017 21:30,2,0.000,ALERT,212.38,296.06,59.959,1502587803,"274151322000087","219011344069620",0.00,24.50,0,293.96,299.07,0.0,0.0,0.000,995944.4,995944.4,18006,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502587879,2342131.00
08/12/2017 21:45,2,0.000,ALERT,213.06,297.26,59.970,1502588703,"201051344000645","219011344069620",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,810757.0,810757.0,17871,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502588705,2342132.00
08/12/2017 21:45,2,0.000,ALERT,211.93,295.76,59.965,1502588703,"274151322000085","219011344069620",0.00,22.00,0,294.26,297.87,0.0,0.0,0.000,1015492.4,1015492.4,17769,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502588707,2342133.00
08/12/2017 21:45,2,0.000,ALERT,213.06,296.66,59.970,1502588703,"201051344000633","219011344069620",0.00,19.50,0,294.26,299.07,0.0,0.0,0.000,797865.6,797865.6,17920,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502588708,2342134.00
08/12/2017 21:45,2,0.000,ALERT,212.61,297.26,59.975,1502588703,"201051344000469","219011344069620",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,801807.5,801807.5,17885,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502588710,2342135.00
08/12/2017 21:45,2,0.000,ALERT,212.83,297.26,59.965,1502588703,"201051344000646","219011344069620",0.00,19.50,0,294.86,298.77,0.0,0.0,0.000,796137.8,796137.8,17875,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502588712,2342136.00
08/12/2017 21:45,2,0.000,ALERT,211.70,296.66,59.959,1502588703,"274151322000052","219011344069620",0.00,22.00,0,293.66,298.17,0.0,0.0,0.000,1057831.4,1057831.4,17765,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502588714,2342137.00
08/12/2017 21:45,2,0.000,ALERT,213.29,297.87,59.970,1502588703,"201051344000585","219011344069620",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,810162.3,810162.3,17872,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502588716,2342138.00
08/12/2017 21:45,2,0.000,ALERT,213.06,297.87,59.965,1502588703,"201051344001230","219011344069620",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,800611.0,800611.0,17914,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502588717,2342139.00
08/12/2017 21:45,2,0.000,ALERT,213.51,298.47,59.965,1502588703,"201051344000582","219011344069620",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,789587.4,789587.4,17861,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502588719,2342140.00
08/12/2017 21:45,2,0.000,ALERT,212.61,297.57,59.970,1502588703,"201051344000955","219011344069620",0.00,19.80,0,295.76,299.07,0.0,0.0,0.000,809764.9,809764.9,17886,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502588721,2342141.00
08/12/2017 21:45,2,0.000,ALERT,211.93,295.76,59.965,1502588703,"274151322000094","219011344069620",0.00,22.00,0,293.66,297.26,0.0,0.0,0.000,874420.4,874420.4,18163,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502588723,2342142.00
08/12/2017 21:45,2,0.000,ALERT,212.38,297.87,59.975,1502588703,"201051344000579","219011344069620",0.00,20.00,0,296.66,300.27,0.0,0.0,0.000,820065.5,820065.5,17881,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502588725,2342143.00
08/12/2017 21:45,2,0.000,ALERT,212.83,297.57,60.002,1502588703,"201051344000890","219011344069620",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,803862.1,803862.1,17884,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502588726,2342144.00
08/12/2017 21:45,2,0.000,ALERT,213.06,297.26,59.970,1502588703,"201051344000438","219011344069620",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,806135.3,806135.3,17866,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502588728,2342145.00
08/12/2017 21:45,2,0.000,ALERT,213.06,296.66,59.944,1502588703,"201051344000417","219011344069620",0.00,19.80,0,295.16,298.77,0.0,0.0,0.000,718502.1,718502.1,17915,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502588730,2342146.00
08/12/2017 21:45,2,0.000,ALERT,211.93,296.66,59.970,1502588703,"274151322000083","219011344069620",0.00,22.00,0,294.26,298.17,0.0,0.0,0.000,1047143.1,1047143.1,17778,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502588732,2342147.00
08/12/2017 21:45,2,0.000,ALERT,212.38,295.46,59.965,1502588703,"274151322000076","219011344069620",0.00,21.80,0,293.96,298.17,0.0,0.0,0.000,1118015.6,1118015.6,17770,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502588733,2342148.00
08/12/2017 21:45,2,0.000,ALERT,212.61,297.87,59.981,1502588703,"201051344000868","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,800139.3,800139.3,17899,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502588735,2342149.00
08/12/2017 21:45,2,0.000,ALERT,211.93,297.26,59.975,1502588703,"274151322000095","219011344069620",0.00,21.80,0,295.16,298.77,0.0,0.0,0.000,1107242.8,1107242.8,17789,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502588737,2342150.00
08/12/2017 21:45,2,0.000,ALERT,212.38,297.26,59.991,1502588703,"201051344000988","219011344069620",0.00,19.50,0,293.66,299.67,0.0,0.0,0.000,690616.6,690616.6,17866,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502588739,2342151.00
08/12/2017 21:45,2,0.000,ALERT,212.83,296.66,59.991,1502588703,"201051344001025","219011344069620",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,807107.9,807107.9,17870,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502588741,2342152.00
08/12/2017 21:45,2,0.000,ALERT,212.38,297.26,60.002,1502588703,"201051344000458","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,811238.6,811238.6,17865,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502588743,2342153.00
08/12/2017 21:45,2,0.000,ALERT,213.06,297.26,59.981,1502588703,"201051344000853","219011344069620",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,812631.7,812631.7,17891,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502588745,2342154.00
08/12/2017 21:45,2,0.000,ALERT,213.29,297.26,59.986,1502588703,"201051344000685","219011344069620",0.00,19.50,0,295.76,299.07,0.0,0.0,0.000,805958.7,805958.7,17906,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502588746,2342155.00
08/12/2017 21:45,2,0.000,ALERT,213.06,296.66,59.986,1502588703,"201051344000917","219011344069620",0.00,20.30,0,294.56,298.47,0.0,0.0,0.000,802679.5,802679.5,17900,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502588748,2342156.00
08/12/2017 21:45,2,0.000,ALERT,213.29,297.57,60.023,1502588703,"201051344001145","219011344069620",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,810687.5,810687.5,17887,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502588750,2342157.00
08/12/2017 21:45,2,0.000,ALERT,213.06,296.66,59.991,1502588703,"201051344000651","219011344069620",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,799653.3,799653.3,17878,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502588752,2342158.00
08/12/2017 21:45,2,0.000,ALERT,211.70,296.36,59.970,1502588703,"274151322000088","219011344069620",0.00,21.50,0,293.66,297.87,0.0,0.0,0.000,1004823.0,1004823.0,17772,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502588753,2342159.00
08/12/2017 21:45,2,0.000,ALERT,212.61,295.76,59.986,1502588703,"274151322000068","219011344069620",0.00,22.30,0,293.66,296.96,0.0,0.0,0.000,875289.6,875289.6,18177,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502588755,2342160.00
08/12/2017 21:45,2,0.000,ALERT,212.83,297.26,60.012,1502588703,"201051344001135","219011344069620",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,795210.9,795210.9,17846,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502588757,2342161.00
08/12/2017 21:45,2,0.000,ALERT,212.38,297.87,60.023,1502588703,"201051344000594","219011344069620",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,814654.1,814654.1,17872,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502588759,2342162.00
08/12/2017 21:45,2,0.000,ALERT,213.29,296.96,60.023,1502588703,"201051344001203","219011344069620",0.00,19.80,0,295.76,300.87,0.0,0.0,0.000,805178.1,805178.1,17906,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502588761,2342163.00
08/12/2017 21:45,2,0.000,ALERT,211.93,296.36,59.975,1502588703,"274151322000054","219011344069620",0.00,21.80,0,294.26,298.47,0.0,0.0,0.000,1020753.8,1020753.8,17755,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502588762,2342164.00
08/12/2017 21:45,2,0.000,ALERT,212.83,297.26,59.986,1502588703,"201051344000867","219011344069620",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,798856.1,798856.1,17906,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502588764,2342165.00
08/12/2017 21:45,2,0.000,ALERT,213.06,297.26,59.991,1502588703,"201051344001093","219011344069620",0.00,19.80,0,295.76,299.07,0.0,0.0,0.000,802669.0,802669.0,17908,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502588766,2342166.00
08/12/2017 21:45,2,0.000,ALERT,212.61,297.57,59.981,1502588703,"201051344000900","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,820815.8,820815.8,17907,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502588768,2342167.00
08/12/2017 21:45,2,0.000,ALERT,212.83,296.96,59.981,1502588703,"201051344000648","219011344069620",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,807342.5,807342.5,17881,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502588769,2342168.00
08/12/2017 21:45,2,0.000,ALERT,212.61,297.87,59.986,1502588703,"201051344000569","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,822484.6,822484.6,17851,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502588771,2342169.00
08/12/2017 21:45,2,0.000,ALERT,212.61,297.87,59.965,1502588703,"201051344000983","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,813313.0,813313.0,17883,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502588773,2342170.00
08/12/2017 21:45,2,0.000,ALERT,212.61,297.26,59.965,1502588703,"201051344001158","219011344069620",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,797289.9,797289.9,17885,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502588775,2342171.00
08/12/2017 21:45,2,0.000,ALERT,213.06,297.87,59.975,1502588703,"201051344000576","219011344069620",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,811853.2,811853.2,17897,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502588777,2342172.00
08/12/2017 21:45,2,0.000,ALERT,212.16,295.76,59.981,1502588703,"274151322000087","219011344069620",0.00,23.30,0,293.36,297.57,0.0,0.0,0.000,995944.4,995944.4,18008,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502588779,2342173.00
08/12/2017 22:00,2,0.000,ALERT,213.29,297.87,59.986,1502589603,"201051344000645","219011344069620",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,810757.0,810757.0,17873,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502589606,2342174.00
08/12/2017 22:00,2,0.000,ALERT,212.16,296.36,59.975,1502589603,"274151322000085","219011344069620",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,1015492.4,1015492.4,17771,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502589607,2342175.00
08/12/2017 22:00,2,0.000,ALERT,213.29,297.26,59.986,1502589603,"201051344000633","219011344069620",0.00,18.70,0,293.36,298.47,0.0,0.0,0.000,797865.6,797865.6,17922,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502589609,2342176.00
08/12/2017 22:00,2,0.000,ALERT,213.06,297.87,59.986,1502589603,"201051344000469","219011344069620",0.00,18.30,0,294.26,298.77,0.0,0.0,0.000,801807.5,801807.5,17887,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502589611,2342177.00
08/12/2017 22:00,2,0.000,ALERT,213.06,297.87,59.975,1502589603,"201051344000646","219011344069620",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,796137.8,796137.8,17877,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502589613,2342178.00
08/12/2017 22:00,2,0.000,ALERT,211.93,296.36,59.975,1502589603,"274151322000052","219011344069620",0.00,21.00,0,294.56,298.77,0.0,0.0,0.000,1057831.4,1057831.4,17767,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502589615,2342179.00
08/12/2017 22:00,2,0.000,ALERT,213.51,297.87,59.965,1502589603,"201051344000585","219011344069620",0.00,19.30,0,294.86,299.37,0.0,0.0,0.000,810162.3,810162.3,17874,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502589616,2342180.00
08/12/2017 22:00,2,0.000,ALERT,213.29,298.47,59.981,1502589603,"201051344001230","219011344069620",0.00,18.70,0,295.76,299.37,0.0,0.0,0.000,800611.0,800611.0,17916,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502589618,2342181.00
08/12/2017 22:00,2,0.000,ALERT,213.96,298.77,59.981,1502589603,"201051344000582","219011344069620",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,789587.4,789587.4,17863,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502589620,2342182.00
08/12/2017 22:00,2,0.000,ALERT,213.06,298.17,59.970,1502589603,"201051344000955","219011344069620",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,809764.9,809764.9,17888,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502589622,2342183.00
08/12/2017 22:00,2,0.000,ALERT,212.38,296.06,59.965,1502589603,"274151322000094","219011344069620",0.00,21.30,0,294.26,297.87,0.0,0.0,0.000,874420.4,874420.4,18165,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502589623,2342184.00
08/12/2017 22:00,2,0.000,ALERT,213.06,298.77,59.970,1502589603,"201051344000579","219011344069620",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,820065.5,820065.5,17883,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502589625,2342185.00
08/12/2017 22:00,2,0.000,ALERT,213.51,298.77,59.975,1502589603,"201051344000890","219011344069620",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,803862.1,803862.1,17886,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502589627,2342186.00
08/12/2017 22:00,2,0.000,ALERT,213.51,298.17,59.970,1502589603,"201051344000438","219011344069620",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,806135.3,806135.3,17868,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502589629,2342187.00
08/12/2017 22:00,2,0.000,ALERT,213.51,297.57,59.965,1502589603,"201051344000417","219011344069620",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,718502.1,718502.1,17917,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502589631,2342188.00
08/12/2017 22:00,2,0.000,ALERT,212.16,296.96,59.959,1502589603,"274151322000083","219011344069620",0.00,21.00,0,294.86,298.77,0.0,0.0,0.000,1047143.1,1047143.1,17780,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502589632,2342189.00
08/12/2017 22:00,2,0.000,ALERT,212.83,296.96,59.949,1502589603,"274151322000076","219011344069620",0.00,21.00,0,294.26,298.47,0.0,0.0,0.000,1118015.6,1118015.6,17772,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502589634,2342190.00
08/12/2017 22:00,2,0.000,ALERT,213.06,298.77,59.954,1502589603,"201051344000868","219011344069620",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,800139.3,800139.3,17901,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502589636,2342191.00
08/12/2017 22:00,2,0.000,ALERT,212.16,297.87,59.949,1502589603,"274151322000095","219011344069620",0.00,21.00,0,295.76,299.07,0.0,0.0,0.000,1107242.8,1107242.8,17791,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502589638,2342192.00
08/12/2017 22:00,2,0.000,ALERT,212.83,297.87,59.991,1502589603,"201051344000988","219011344069620",0.00,19.00,0,293.06,299.07,0.0,0.0,0.000,690616.6,690616.6,17868,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502589640,2342193.00
08/12/2017 22:00,2,0.000,ALERT,213.29,297.57,59.965,1502589603,"201051344001025","219011344069620",0.00,18.70,0,294.86,299.97,0.0,0.0,0.000,807107.9,807107.9,17872,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502589642,2342194.00
