ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2017 22:00,2,0.000,ALERT,213.06,298.17,59.954,1502589603,"201051344000458","219011344069620",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,811238.6,811238.6,17867,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502589644,2342195.00
08/12/2017 22:00,2,0.000,ALERT,213.51,297.87,59.928,1502589603,"201051344000853","219011344069620",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,812631.7,812631.7,17893,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502589645,2342196.00
08/12/2017 22:00,2,0.000,ALERT,213.74,298.47,59.944,1502589603,"201051344000685","219011344069620",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,805958.7,805958.7,17908,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502589647,2342197.00
08/12/2017 22:00,2,0.000,ALERT,213.51,297.57,59.954,1502589603,"201051344000917","219011344069620",0.00,19.80,0,293.96,298.77,0.0,0.0,0.000,802679.5,802679.5,17902,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502589649,2342198.00
08/12/2017 22:00,2,0.000,ALERT,213.74,298.47,59.949,1502589603,"201051344001145","219011344069620",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,810687.5,810687.5,17889,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502589651,2342199.00
08/12/2017 22:00,2,0.000,ALERT,213.51,297.57,59.944,1502589603,"201051344000651","219011344069620",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,799653.3,799653.3,17880,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502589653,2342200.00
08/12/2017 22:00,2,0.000,ALERT,211.93,296.66,59.975,1502589603,"274151322000088","219011344069620",0.00,21.00,0,294.86,298.17,0.0,0.0,0.000,1004823.0,1004823.0,17774,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502589654,2342201.00
08/12/2017 22:00,2,0.000,ALERT,212.83,296.06,59.901,1502589603,"274151322000068","219011344069620",0.00,21.50,0,294.56,297.26,0.0,0.0,0.000,875289.6,875289.6,18179,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502589656,2342202.00
08/12/2017 22:00,2,0.000,ALERT,213.06,297.87,59.949,1502589603,"201051344001135","219011344069620",0.00,19.00,0,295.16,299.97,0.0,0.0,0.000,795210.9,795210.9,17848,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502589658,2342203.00
08/12/2017 22:00,2,0.000,ALERT,212.61,298.47,59.901,1502589603,"201051344000594","219011344069620",0.00,19.50,0,295.16,299.97,0.0,0.0,0.000,814654.1,814654.1,17874,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502589660,2342204.00
08/12/2017 22:00,2,0.000,ALERT,213.51,297.87,59.986,1502589603,"201051344001203","219011344069620",0.00,19.00,0,294.86,301.17,0.0,0.0,0.000,805178.1,805178.1,17908,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502589661,2342205.00
08/12/2017 22:00,2,0.000,ALERT,212.16,296.66,59.949,1502589603,"274151322000054","219011344069620",0.00,21.00,0,294.56,298.77,0.0,0.0,0.000,1020753.8,1020753.8,17757,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502589663,2342206.00
08/12/2017 22:00,2,0.000,ALERT,213.29,297.87,59.949,1502589603,"201051344000867","219011344069620",0.00,19.30,0,294.86,299.67,0.0,0.0,0.000,798856.1,798856.1,17908,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502589665,2342207.00
08/12/2017 22:00,2,0.000,ALERT,213.51,298.17,59.949,1502589603,"201051344001093","219011344069620",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,802669.0,802669.0,17910,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502589667,2342208.00
08/12/2017 22:00,2,0.000,ALERT,212.83,298.17,59.944,1502589603,"201051344000900","219011344069620",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,820815.8,820815.8,17909,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502589669,2342209.00
08/12/2017 22:00,2,0.000,ALERT,213.06,296.96,59.986,1502589603,"201051344000648","219011344069620",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,807342.5,807342.5,17883,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502589670,2342210.00
08/12/2017 22:00,2,0.000,ALERT,212.83,298.17,59.949,1502589603,"201051344000569","219011344069620",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,822484.6,822484.6,17853,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502589672,2342211.00
08/12/2017 22:00,2,0.000,ALERT,212.83,298.17,59.944,1502589603,"201051344000983","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,813313.0,813313.0,17885,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502589674,2342212.00
08/12/2017 22:00,2,0.000,ALERT,212.83,297.26,59.949,1502589603,"201051344001158","219011344069620",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,797289.9,797289.9,17887,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502589676,2342213.00
08/12/2017 22:00,2,0.000,ALERT,213.29,297.87,59.981,1502589603,"201051344000576","219011344069620",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,811853.2,811853.2,17899,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502589678,2342214.00
08/12/2017 22:00,2,0.000,ALERT,212.16,296.06,59.970,1502589603,"274151322000087","219011344069620",0.00,22.30,0,294.26,297.87,0.0,0.0,0.000,995944.4,995944.4,18010,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502589680,2342215.00
08/12/2017 22:15,2,0.000,ALERT,213.96,298.47,59.981,1502590503,"201051344000645","219011344069620",0.00,19.00,0,295.76,302.68,0.0,0.0,0.000,810757.0,810757.0,17875,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502590505,2342216.00
08/12/2017 22:15,2,0.000,ALERT,212.61,297.26,59.965,1502590503,"274151322000085","219011344069620",0.00,20.30,0,294.86,302.37,0.0,0.0,0.000,1015492.4,1015492.4,17773,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502590507,2342217.00
08/12/2017 22:15,2,0.000,ALERT,214.19,298.17,59.965,1502590503,"201051344000633","219011344069620",0.00,18.30,0,293.96,302.68,0.0,0.0,0.000,797865.6,797865.6,17924,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502590509,2342218.00
08/12/2017 22:15,2,0.000,ALERT,213.74,298.47,59.965,1502590503,"201051344000469","219011344069620",0.00,18.00,0,295.16,302.37,0.0,0.0,0.000,801807.5,801807.5,17889,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502590511,2342219.00
08/12/2017 22:15,2,0.000,ALERT,213.51,297.87,59.917,1502590503,"201051344000646","219011344069620",0.00,18.30,0,295.16,302.68,0.0,0.0,0.000,796137.8,796137.8,17879,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502590513,2342220.00
08/12/2017 22:15,2,0.000,ALERT,212.16,297.57,59.949,1502590503,"274151322000052","219011344069620",0.00,20.30,0,294.26,302.07,0.0,0.0,0.000,1057831.4,1057831.4,17769,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502590514,2342221.00
08/12/2017 22:15,2,0.000,ALERT,213.96,298.47,59.970,1502590503,"201051344000585","219011344069620",0.00,18.30,0,295.46,302.68,0.0,0.0,0.000,810162.3,810162.3,17876,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502590516,2342222.00
08/12/2017 22:15,2,0.000,ALERT,213.74,298.47,59.965,1502590503,"201051344001230","219011344069620",0.00,18.00,0,296.06,303.28,0.0,0.0,0.000,800611.0,800611.0,17918,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502590518,2342223.00
08/12/2017 22:15,2,0.000,ALERT,214.19,299.07,59.991,1502590503,"201051344000582","219011344069620",0.00,18.30,0,296.96,303.58,0.0,0.0,0.000,789587.4,789587.4,17865,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502590520,2342224.00
08/12/2017 22:15,2,0.000,ALERT,213.51,298.17,59.959,1502590503,"201051344000955","219011344069620",0.00,18.70,0,296.06,303.28,0.0,0.0,0.000,809764.9,809764.9,17890,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502590522,2342225.00
08/12/2017 22:15,2,0.000,ALERT,212.61,296.36,59.938,1502590503,"274151322000094","219011344069620",0.00,20.30,0,294.26,301.77,0.0,0.0,0.000,874420.4,874420.4,18167,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502590523,2342226.00
08/12/2017 22:15,2,0.000,ALERT,213.74,299.37,59.970,1502590503,"201051344000579","219011344069620",0.00,18.70,0,296.96,302.98,0.0,0.0,0.000,820065.5,820065.5,17885,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502590525,2342227.00
08/12/2017 22:15,2,0.000,ALERT,213.74,298.77,59.965,1502590503,"201051344000890","219011344069620",0.00,18.70,0,296.66,304.18,0.0,0.0,0.000,803862.1,803862.1,17888,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502590527,2342228.00
08/12/2017 22:15,2,0.000,ALERT,213.96,298.47,59.928,1502590503,"201051344000438","219011344069620",0.00,18.30,0,296.06,303.58,0.0,0.0,0.000,806135.3,806135.3,17870,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502590529,2342229.00
08/12/2017 22:15,2,0.000,ALERT,213.96,297.87,59.965,1502590503,"201051344000417","219011344069620",0.00,18.70,0,295.46,302.37,0.0,0.0,0.000,718502.1,718502.1,17919,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502590531,2342230.00
08/12/2017 22:15,2,0.000,ALERT,212.61,297.26,59.965,1502590503,"274151322000083","219011344069620",0.00,20.00,0,294.86,302.37,0.0,0.0,0.000,1047143.1,1047143.1,17782,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502590533,2342231.00
08/12/2017 22:15,2,0.000,ALERT,213.06,296.96,59.970,1502590503,"274151322000076","219011344069620",0.00,20.00,0,294.56,302.37,0.0,0.0,0.000,1118015.6,1118015.6,17774,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502590534,2342232.00
08/12/2017 22:15,2,0.000,ALERT,213.51,299.37,59.975,1502590503,"201051344000868","219011344069620",0.00,18.30,0,296.66,303.58,0.0,0.0,0.000,800139.3,800139.3,17903,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502590536,2342233.00
08/12/2017 22:15,2,0.000,ALERT,212.61,297.87,59.965,1502590503,"274151322000095","219011344069620",0.00,20.00,0,296.06,303.28,0.0,0.0,0.000,1107242.8,1107242.8,17793,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502590538,2342234.00
08/12/2017 22:15,2,0.000,ALERT,213.51,298.77,59.970,1502590503,"201051344000988","219011344069620",0.00,18.70,0,293.66,302.68,0.0,0.0,0.000,690616.6,690616.6,17870,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502590540,2342235.00
08/12/2017 22:15,2,0.000,ALERT,213.74,297.57,59.975,1502590503,"201051344001025","219011344069620",0.00,18.00,0,295.76,303.58,0.0,0.0,0.000,807107.9,807107.9,17874,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502590542,2342236.00
08/12/2017 22:15,2,0.000,ALERT,213.51,299.07,60.023,1502590503,"201051344000458","219011344069620",0.00,19.30,0,296.06,302.98,0.0,0.0,0.000,811238.6,811238.6,17869,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502590543,2342237.00
08/12/2017 22:15,2,0.000,ALERT,214.19,298.77,59.970,1502590503,"201051344000853","219011344069620",0.00,18.30,0,296.06,302.68,0.0,0.0,0.000,812631.7,812631.7,17895,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502590545,2342238.00
08/12/2017 22:15,2,0.000,ALERT,214.19,298.17,59.975,1502590503,"201051344000685","219011344069620",0.00,18.30,0,296.06,303.28,0.0,0.0,0.000,805958.7,805958.7,17910,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502590547,2342239.00
08/12/2017 22:15,2,0.000,ALERT,213.96,297.57,59.970,1502590503,"201051344000917","219011344069620",0.00,19.30,0,294.86,302.07,0.0,0.0,0.000,802679.5,802679.5,17904,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502590549,2342240.00
08/12/2017 22:15,2,0.000,ALERT,213.96,298.47,59.975,1502590503,"201051344001145","219011344069620",0.00,18.00,0,296.66,304.18,0.0,0.0,0.000,810687.5,810687.5,17891,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502590551,2342241.00
08/12/2017 22:15,2,0.000,ALERT,213.96,297.57,59.965,1502590503,"201051344000651","219011344069620",0.00,17.80,0,295.46,302.68,0.0,0.0,0.000,799653.3,799653.3,17882,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502590553,2342242.00
08/12/2017 22:15,2,0.000,ALERT,212.16,297.26,59.965,1502590503,"274151322000088","219011344069620",0.00,20.00,0,294.26,301.77,0.0,0.0,0.000,1004823.0,1004823.0,17776,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502590554,2342243.00
08/12/2017 22:15,2,0.000,ALERT,213.29,296.06,59.970,1502590503,"274151322000068","219011344069620",0.00,20.70,0,293.96,301.17,0.0,0.0,0.000,875289.6,875289.6,18181,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502590556,2342244.00
08/12/2017 22:15,2,0.000,ALERT,213.51,298.17,59.959,1502590503,"201051344001135","219011344069620",0.00,18.30,0,296.36,303.58,0.0,0.0,0.000,795210.9,795210.9,17850,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502590558,2342245.00
08/12/2017 22:15,2,0.000,ALERT,213.51,299.37,59.928,1502590503,"201051344000594","219011344069620",0.00,19.00,0,296.06,303.58,0.0,0.0,0.000,814654.1,814654.1,17876,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502590560,2342246.00
08/12/2017 22:15,2,0.000,ALERT,213.96,298.17,59.928,1502590503,"201051344001203","219011344069620",0.00,18.30,0,296.06,304.48,0.0,0.0,0.000,805178.1,805178.1,17910,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502590562,2342247.00
08/12/2017 22:15,2,0.000,ALERT,212.38,296.66,59.959,1502590503,"274151322000054","219011344069620",0.00,20.30,0,294.56,302.37,0.0,0.0,0.000,1020753.8,1020753.8,17759,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502590564,2342248.00
08/12/2017 22:15,2,0.000,ALERT,213.96,298.47,59.991,1502590503,"201051344000867","219011344069620",0.00,19.00,0,295.46,302.68,0.0,0.0,0.000,798856.1,798856.1,17910,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502590565,2342249.00
08/12/2017 22:15,2,0.000,ALERT,213.96,298.17,59.970,1502590503,"201051344001093","219011344069620",0.00,19.00,0,295.76,302.68,0.0,0.0,0.000,802669.0,802669.0,17912,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502590567,2342250.00
08/12/2017 22:15,2,0.000,ALERT,213.51,298.77,59.959,1502590503,"201051344000900","219011344069620",0.00,18.30,0,295.16,302.98,0.0,0.0,0.000,820815.8,820815.8,17911,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502590569,2342251.00
08/12/2017 22:15,2,0.000,ALERT,213.74,298.17,59.959,1502590503,"201051344000648","219011344069620",0.00,18.00,0,295.46,302.37,0.0,0.0,0.000,807342.5,807342.5,17885,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502590571,2342252.00
08/12/2017 22:15,2,0.000,ALERT,213.74,299.07,59.933,1502590503,"201051344000569","219011344069620",0.00,18.70,0,296.36,303.28,0.0,0.0,0.000,822484.6,822484.6,17855,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502590573,2342253.00
08/12/2017 22:15,2,0.000,ALERT,213.74,299.07,59.981,1502590503,"201051344000983","219011344069620",0.00,18.70,0,296.06,302.98,0.0,0.0,0.000,813313.0,813313.0,17887,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502590574,2342254.00
08/12/2017 22:15,2,0.000,ALERT,213.51,298.47,59.970,1502590503,"201051344001158","219011344069620",0.00,18.00,0,295.16,302.37,0.0,0.0,0.000,797289.9,797289.9,17889,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502590576,2342255.00
08/12/2017 22:15,2,0.000,ALERT,214.19,299.07,59.965,1502590503,"201051344000576","219011344069620",0.00,18.30,0,295.76,302.98,0.0,0.0,0.000,811853.2,811853.2,17901,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502590578,2342256.00
08/12/2017 22:15,2,0.000,ALERT,212.61,296.66,59.959,1502590503,"274151322000087","219011344069620",0.00,21.30,0,294.56,301.47,0.0,0.0,0.000,995944.4,995944.4,18012,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502590580,2342257.00
08/12/2017 22:30,2,0.000,ALERT,213.74,297.87,59.975,1502591403,"201051344000645","219011344069620",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,810757.0,810757.0,17877,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502591405,2342258.00
08/12/2017 22:30,2,0.000,ALERT,212.83,297.26,59.954,1502591403,"274151322000085","219011344069620",0.00,19.80,0,294.56,298.77,0.0,0.0,0.000,1015492.4,1015492.4,17775,0,0,0,L,1151911521,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502591407,2342259.00
08/12/2017 22:30,2,0.000,ALERT,213.96,297.87,59.970,1502591403,"201051344000633","219011344069620",0.00,17.80,0,294.86,299.67,0.0,0.0,0.000,797865.6,797865.6,17926,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502591408,2342260.00
08/12/2017 22:30,2,0.000,ALERT,213.51,298.17,59.965,1502591403,"201051344000469","219011344069620",0.00,17.50,0,295.46,299.97,0.0,0.0,0.000,801807.5,801807.5,17891,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502591410,2342261.00
08/12/2017 22:30,2,0.000,ALERT,213.96,298.77,59.965,1502591403,"201051344000646","219011344069620",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,796137.8,796137.8,17881,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502591412,2342262.00
08/12/2017 22:30,2,0.000,ALERT,212.38,297.87,59.975,1502591403,"274151322000052","219011344069620",0.00,19.80,0,294.56,298.77,0.0,0.0,0.000,1057831.4,1057831.4,17771,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502591414,2342263.00
08/12/2017 22:30,2,0.000,ALERT,214.19,298.77,59.944,1502591403,"201051344000585","219011344069620",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,810162.3,810162.3,17878,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502591416,2342264.00
08/12/2017 22:30,2,0.000,ALERT,213.96,299.07,59.970,1502591403,"201051344001230","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,800611.0,800611.0,17920,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502591418,2342265.00
08/12/2017 22:30,2,0.000,ALERT,214.64,299.67,59.970,1502591403,"201051344000582","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,789587.4,789587.4,17867,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502591419,2342266.00
08/12/2017 22:30,2,0.000,ALERT,213.74,298.77,59.965,1502591403,"201051344000955","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,809764.9,809764.9,17892,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502591421,2342267.00
08/12/2017 22:30,2,0.000,ALERT,212.83,297.26,59.965,1502591403,"274151322000094","219011344069620",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,874420.4,874420.4,18169,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502591423,2342268.00
08/12/2017 22:30,2,0.000,ALERT,213.51,299.07,59.970,1502591403,"201051344000579","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,820065.5,820065.5,17887,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502591425,2342269.00
08/12/2017 22:30,2,0.000,ALERT,213.96,299.37,59.981,1502591403,"201051344000890","219011344069620",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,803862.1,803862.1,17890,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502591427,2342270.00
08/12/2017 22:30,2,0.000,ALERT,214.19,298.77,59.970,1502591403,"201051344000438","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,806135.3,806135.3,17872,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502591429,2342271.00
08/12/2017 22:30,2,0.000,ALERT,214.19,298.17,59.970,1502591403,"201051344000417","219011344069620",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,718502.1,718502.1,17921,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502591430,2342272.00
08/12/2017 22:30,2,0.000,ALERT,213.06,297.87,59.965,1502591403,"274151322000083","219011344069620",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,1047143.1,1047143.1,17784,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502591432,2342273.00
08/12/2017 22:30,2,0.000,ALERT,213.51,297.87,59.965,1502591403,"274151322000076","219011344069620",0.00,19.50,0,294.56,299.07,0.0,0.0,0.000,1118015.6,1118015.6,17776,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502591434,2342274.00
08/12/2017 22:30,2,0.000,ALERT,213.51,299.07,59.965,1502591403,"201051344000868","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,800139.3,800139.3,17905,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502591436,2342275.00
08/12/2017 22:30,2,0.000,ALERT,212.83,298.47,59.970,1502591403,"274151322000095","219011344069620",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,1107242.8,1107242.8,17795,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502591438,2342276.00
08/12/2017 22:30,2,0.000,ALERT,213.51,298.47,59.944,1502591403,"201051344000988","219011344069620",0.00,18.30,0,294.56,300.27,0.0,0.0,0.000,690616.6,690616.6,17872,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502591440,2342277.00
08/12/2017 22:30,2,0.000,ALERT,213.96,298.17,59.965,1502591403,"201051344001025","219011344069620",0.00,17.50,0,295.76,300.57,0.0,0.0,0.000,807107.9,807107.9,17876,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502591441,2342278.00
08/12/2017 22:30,2,0.000,ALERT,213.51,298.77,59.970,1502591403,"201051344000458","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,811238.6,811238.6,17871,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502591443,2342279.00
08/12/2017 22:30,2,0.000,ALERT,214.19,298.47,59.970,1502591403,"201051344000853","219011344069620",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,812631.7,812631.7,17897,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502591445,2342280.00
08/12/2017 22:30,2,0.000,ALERT,214.41,299.07,59.944,1502591403,"201051344000685","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,805958.7,805958.7,17912,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502591447,2342281.00
08/12/2017 22:30,2,0.000,ALERT,214.19,298.47,59.970,1502591403,"201051344000917","219011344069620",0.00,18.70,0,294.56,299.67,0.0,0.0,0.000,802679.5,802679.5,17906,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502591448,2342282.00
08/12/2017 22:30,2,0.000,ALERT,214.41,299.07,59.986,1502591403,"201051344001145","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,810687.5,810687.5,17893,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502591450,2342283.00
08/12/2017 22:30,2,0.000,ALERT,214.19,298.17,59.981,1502591403,"201051344000651","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,799653.3,799653.3,17884,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502591452,2342284.00
08/12/2017 22:30,2,0.000,ALERT,212.61,297.57,59.981,1502591403,"274151322000088","219011344069620",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,1004823.0,1004823.0,17778,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502591454,2342285.00
08/12/2017 22:30,2,0.000,ALERT,213.51,296.66,59.975,1502591403,"274151322000068","219011344069620",0.00,20.00,0,293.96,297.87,0.0,0.0,0.000,875289.6,875289.6,18183,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502591456,2342286.00
08/12/2017 22:30,2,0.000,ALERT,213.74,298.77,59.975,1502591403,"201051344001135","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,795210.9,795210.9,17852,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502591457,2342287.00
08/12/2017 22:30,2,0.000,ALERT,213.51,299.37,59.975,1502591403,"201051344000594","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,814654.1,814654.1,17878,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502591459,2342288.00
08/12/2017 22:30,2,0.000,ALERT,214.19,298.47,59.991,1502591403,"201051344001203","219011344069620",0.00,18.00,0,296.06,302.07,0.0,0.0,0.000,805178.1,805178.1,17912,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502591461,2342289.00
08/12/2017 22:30,2,0.000,ALERT,212.83,298.17,59.965,1502591403,"274151322000054","219011344069620",0.00,19.80,0,294.56,299.37,0.0,0.0,0.000,1020753.8,1020753.8,17761,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502591463,2342290.00
08/12/2017 22:30,2,0.000,ALERT,213.96,298.47,59.975,1502591403,"201051344000867","219011344069620",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,798856.1,798856.1,17912,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502591465,2342291.00
08/12/2017 22:30,2,0.000,ALERT,213.96,298.77,59.970,1502591403,"201051344001093","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,802669.0,802669.0,17914,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502591466,2342292.00
08/12/2017 22:30,2,0.000,ALERT,213.74,298.77,59.975,1502591403,"201051344000900","219011344069620",0.00,18.00,0,296.66,299.97,0.0,0.0,0.000,820815.8,820815.8,17913,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502591468,2342293.00
08/12/2017 22:30,2,0.000,ALERT,213.96,298.17,59.981,1502591403,"201051344000648","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,807342.5,807342.5,17887,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502591470,2342294.00
08/12/2017 22:30,2,0.000,ALERT,213.74,299.07,59.981,1502591403,"201051344000569","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,822484.6,822484.6,17857,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502591472,2342295.00
08/12/2017 22:30,2,0.000,ALERT,213.74,299.37,59.965,1502591403,"201051344000983","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,813313.0,813313.0,17889,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502591474,2342296.00
08/12/2017 22:30,2,0.000,ALERT,213.74,298.47,59.981,1502591403,"201051344001158","219011344069620",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,797289.9,797289.9,17891,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502591476,2342297.00
08/12/2017 22:30,2,0.000,ALERT,214.19,299.37,59.965,1502591403,"201051344000576","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,811853.2,811853.2,17903,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502591478,2342298.00
08/12/2017 22:30,2,0.000,ALERT,212.83,296.96,59.975,1502591403,"274151322000087","219011344069620",0.00,20.70,0,294.26,298.47,0.0,0.0,0.000,995944.4,995944.4,18014,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502591479,2342299.00
08/12/2017 22:45,2,0.000,ALERT,213.74,298.47,59.970,1502592304,"201051344000645","219011344069620",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,810757.0,810757.0,17879,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502592306,2342300.00
08/12/2017 22:45,2,0.000,ALERT,212.61,297.87,59.928,1502592304,"274151322000085","219011344069620",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,1015492.4,1015492.4,17777,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502592307,2342301.00
08/12/2017 22:45,2,0.000,ALERT,213.96,298.17,59.975,1502592304,"201051344000633","219011344069620",0.00,17.50,0,294.56,299.67,0.0,0.0,0.000,797865.6,797865.6,17928,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502592309,2342302.00
08/12/2017 22:45,2,0.000,ALERT,213.51,298.47,59.965,1502592304,"201051344000469","219011344069620",0.00,17.50,0,295.16,299.97,0.0,0.0,0.000,801807.5,801807.5,17893,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502592311,2342303.00
08/12/2017 22:45,2,0.000,ALERT,213.06,298.17,59.938,1502592304,"201051344000646","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,796137.8,796137.8,17883,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502592313,2342304.00
08/12/2017 22:45,2,0.000,ALERT,212.38,297.26,59.959,1502592304,"274151322000052","219011344069620",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,1057831.4,1057831.4,17773,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502592315,2342305.00
08/12/2017 22:45,2,0.000,ALERT,213.51,298.47,59.954,1502592304,"201051344000585","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,810162.3,810162.3,17880,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502592316,2342306.00
08/12/2017 22:45,2,0.000,ALERT,213.51,298.47,59.975,1502592304,"201051344001230","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,800611.0,800611.0,17922,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502592318,2342307.00
08/12/2017 22:45,2,0.000,ALERT,213.96,299.07,59.975,1502592304,"201051344000582","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,789587.4,789587.4,17869,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502592320,2342308.00
08/12/2017 22:45,2,0.000,ALERT,213.06,298.47,60.012,1502592304,"201051344000955","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,809764.9,809764.9,17894,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502592322,2342309.00
08/12/2017 22:45,2,0.000,ALERT,212.61,297.26,59.944,1502592304,"274151322000094","219011344069620",0.00,19.00,0,294.86,298.77,0.0,0.0,0.000,874420.4,874420.4,18171,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502592324,2342310.00
08/12/2017 22:45,2,0.000,ALERT,213.29,299.37,59.975,1502592304,"201051344000579","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,820065.5,820065.5,17889,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502592325,2342311.00
08/12/2017 22:45,2,0.000,ALERT,213.51,299.07,59.975,1502592304,"201051344000890","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,803862.1,803862.1,17892,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502592327,2342312.00
08/12/2017 22:45,2,0.000,ALERT,213.51,298.47,59.944,1502592304,"201051344000438","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,806135.3,806135.3,17874,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502592329,2342313.00
08/12/2017 22:45,2,0.000,ALERT,213.51,297.87,59.986,1502592304,"201051344000417","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,718502.1,718502.1,17923,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502592331,2342314.00
08/12/2017 22:45,2,0.000,ALERT,212.61,297.26,60.007,1502592304,"274151322000083","219011344069620",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,1047143.1,1047143.1,17786,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502592332,2342315.00
08/12/2017 22:45,2,0.000,ALERT,213.06,297.26,59.975,1502592304,"274151322000076","219011344069620",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,1118015.6,1118015.6,17778,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502592334,2342316.00
08/12/2017 22:45,2,0.000,ALERT,213.29,299.37,59.981,1502592304,"201051344000868","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,800139.3,800139.3,17907,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502592336,2342317.00
08/12/2017 22:45,2,0.000,ALERT,212.38,298.47,59.981,1502592304,"274151322000095","219011344069620",0.00,18.70,0,296.66,299.97,0.0,0.0,0.000,1107242.8,1107242.8,17797,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502592338,2342318.00
08/12/2017 22:45,2,0.000,ALERT,213.06,298.77,59.975,1502592304,"201051344000988","219011344069620",0.00,18.00,0,294.26,300.27,0.0,0.0,0.000,690616.6,690616.6,17874,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502592340,2342319.00
08/12/2017 22:45,2,0.000,ALERT,213.29,297.57,59.981,1502592304,"201051344001025","219011344069620",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,807107.9,807107.9,17878,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502592342,2342320.00
08/12/2017 22:45,2,0.000,ALERT,213.29,298.77,59.986,1502592304,"201051344000458","219011344069620",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,811238.6,811238.6,17873,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502592344,2342321.00
08/12/2017 22:45,2,0.000,ALERT,213.74,298.47,59.991,1502592304,"201051344000853","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,812631.7,812631.7,17899,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502592346,2342322.00
08/12/2017 22:45,2,0.000,ALERT,213.74,298.17,59.975,1502592304,"201051344000685","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,805958.7,805958.7,17914,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502592348,2342323.00
08/12/2017 22:45,2,0.000,ALERT,213.51,297.57,59.991,1502592304,"201051344000917","219011344069620",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,802679.5,802679.5,17908,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502592349,2342324.00
08/12/2017 22:45,2,0.000,ALERT,213.74,298.47,59.981,1502592304,"201051344001145","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,810687.5,810687.5,17895,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502592351,2342325.00
08/12/2017 22:45,2,0.000,ALERT,213.51,297.57,59.981,1502592304,"201051344000651","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,799653.3,799653.3,17886,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502592353,2342326.00
08/12/2017 22:45,2,0.000,ALERT,211.93,297.57,59.986,1502592304,"274151322000088","219011344069620",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,1004823.0,1004823.0,17780,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502592355,2342327.00
08/12/2017 22:45,2,0.000,ALERT,213.06,296.66,59.991,1502592304,"274151322000068","219011344069620",0.00,19.80,0,294.86,298.17,0.0,0.0,0.000,875289.6,875289.6,18185,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502592357,2342328.00
08/12/2017 22:45,2,0.000,ALERT,213.06,298.17,59.996,1502592304,"201051344001135","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,795210.9,795210.9,17854,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502592359,2342329.00
08/12/2017 22:45,2,0.000,ALERT,213.06,299.37,59.991,1502592304,"201051344000594","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,814654.1,814654.1,17880,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502592360,2342330.00
08/12/2017 22:45,2,0.000,ALERT,213.51,297.87,59.991,1502592304,"201051344001203","219011344069620",0.00,17.50,0,296.66,302.37,0.0,0.0,0.000,805178.1,805178.1,17914,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502592362,2342331.00
08/12/2017 22:45,2,0.000,ALERT,212.38,297.26,59.991,1502592304,"274151322000054","219011344069620",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,1020753.8,1020753.8,17763,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502592364,2342332.00
08/12/2017 22:45,2,0.000,ALERT,213.51,298.47,59.991,1502592304,"201051344000867","219011344069620",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,798856.1,798856.1,17914,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502592366,2342333.00
08/12/2017 22:45,2,0.000,ALERT,213.29,297.87,59.991,1502592304,"201051344001093","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,802669.0,802669.0,17916,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502592368,2342334.00
08/12/2017 22:45,2,0.000,ALERT,213.06,298.77,59.986,1502592304,"201051344000900","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,820815.8,820815.8,17915,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502592369,2342335.00
08/12/2017 22:45,2,0.000,ALERT,213.51,298.17,59.986,1502592304,"201051344000648","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,807342.5,807342.5,17889,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502592371,2342336.00
08/12/2017 22:45,2,0.000,ALERT,213.29,299.07,59.991,1502592304,"201051344000569","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,822484.6,822484.6,17859,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502592373,2342337.00
08/12/2017 22:45,2,0.000,ALERT,213.29,298.77,59.986,1502592304,"201051344000983","219011344069620",0.00,18.00,0,297.57,300.87,0.0,0.0,0.000,813313.0,813313.0,17891,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502592375,2342338.00
