ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2017 22:45,2,0.000,ALERT,213.29,298.17,59.981,1502592304,"201051344001158","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,797289.9,797289.9,17893,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502592376,2342339.00
08/12/2017 22:45,2,0.000,ALERT,213.74,299.07,59.970,1502592304,"201051344000576","219011344069620",0.00,17.80,0,297.26,300.57,0.0,0.0,0.000,811853.2,811853.2,17905,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502592378,2342340.00
08/12/2017 22:45,2,0.000,ALERT,212.61,296.66,59.975,1502592304,"274151322000087","219011344069620",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,995944.4,995944.4,18016,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502592380,2342341.00
08/12/2017 23:00,2,0.000,ALERT,213.96,299.37,60.007,1502593205,"201051344000645","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,810757.0,810757.0,17881,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502593207,2342342.00
08/12/2017 23:00,2,0.000,ALERT,212.83,297.57,60.002,1502593205,"274151322000085","219011344069620",0.00,19.00,0,295.76,299.07,0.0,0.0,0.000,1015492.4,1015492.4,17779,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502593209,2342343.00
08/12/2017 23:00,2,0.000,ALERT,214.19,299.07,60.007,1502593205,"201051344000633","219011344069620",0.00,17.50,0,294.86,300.27,0.0,0.0,0.000,797865.6,797865.6,17930,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502593211,2342344.00
08/12/2017 23:00,2,0.000,ALERT,213.74,299.37,60.007,1502593205,"201051344000469","219011344069620",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,801807.5,801807.5,17895,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502593212,2342345.00
08/12/2017 23:00,2,0.000,ALERT,213.06,298.17,60.002,1502593205,"201051344000646","219011344069620",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,796137.8,796137.8,17885,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502593214,2342346.00
08/12/2017 23:00,2,0.000,ALERT,212.61,297.57,60.007,1502593205,"274151322000052","219011344069620",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,1057831.4,1057831.4,17775,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502593216,2342347.00
08/12/2017 23:00,2,0.000,ALERT,213.51,298.47,60.018,1502593205,"201051344000585","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,810162.3,810162.3,17882,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502593218,2342348.00
08/12/2017 23:00,2,0.000,ALERT,213.29,298.47,60.023,1502593205,"201051344001230","219011344069620",0.00,17.30,0,296.36,299.67,0.0,0.0,0.000,800611.0,800611.0,17924,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502593219,2342349.00
08/12/2017 23:00,2,0.000,ALERT,213.74,299.07,60.012,1502593205,"201051344000582","219011344069620",0.00,17.30,0,297.26,300.27,0.0,0.0,0.000,789587.4,789587.4,17871,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502593221,2342350.00
08/12/2017 23:00,2,0.000,ALERT,213.06,298.47,60.012,1502593205,"201051344000955","219011344069620",0.00,17.50,0,296.36,299.67,0.0,0.0,0.000,809764.9,809764.9,17896,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502593223,2342351.00
08/12/2017 23:00,2,0.000,ALERT,212.83,297.57,60.039,1502593205,"274151322000094","219011344069620",0.00,18.70,0,295.46,298.47,0.0,0.0,0.000,874420.4,874420.4,18173,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502593225,2342352.00
08/12/2017 23:00,2,0.000,ALERT,213.51,300.27,60.012,1502593205,"201051344000579","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,820065.5,820065.5,17891,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502593227,2342353.00
08/12/2017 23:00,2,0.000,ALERT,213.29,298.77,60.012,1502593205,"201051344000890","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,803862.1,803862.1,17894,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502593228,2342354.00
08/12/2017 23:00,2,0.000,ALERT,213.51,298.47,60.023,1502593205,"201051344000438","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,806135.3,806135.3,17876,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502593230,2342355.00
08/12/2017 23:00,2,0.000,ALERT,213.51,297.87,60.018,1502593205,"201051344000417","219011344069620",0.00,17.50,0,295.76,299.07,0.0,0.0,0.000,718502.1,718502.1,17925,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502593232,2342356.00
08/12/2017 23:00,2,0.000,ALERT,212.83,298.17,60.007,1502593205,"274151322000083","219011344069620",0.00,18.30,0,296.06,299.37,0.0,0.0,0.000,1047143.1,1047143.1,17788,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502593234,2342357.00
08/12/2017 23:00,2,0.000,ALERT,213.29,297.87,60.002,1502593205,"274151322000076","219011344069620",0.00,18.70,0,295.76,299.37,0.0,0.0,0.000,1118015.6,1118015.6,17780,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502593236,2342358.00
08/12/2017 23:00,2,0.000,ALERT,213.51,300.27,60.007,1502593205,"201051344000868","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,800139.3,800139.3,17909,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502593238,2342359.00
08/12/2017 23:00,2,0.000,ALERT,212.83,298.77,60.002,1502593205,"274151322000095","219011344069620",0.00,18.30,0,296.96,299.97,0.0,0.0,0.000,1107242.8,1107242.8,17799,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502593239,2342360.00
08/12/2017 23:00,2,0.000,ALERT,213.51,299.67,60.012,1502593205,"201051344000988","219011344069620",0.00,17.80,0,294.26,300.57,0.0,0.0,0.000,690616.6,690616.6,17876,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502593241,2342361.00
08/12/2017 23:00,2,0.000,ALERT,213.29,297.57,60.012,1502593205,"201051344001025","219011344069620",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,807107.9,807107.9,17880,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502593243,2342362.00
08/12/2017 23:00,2,0.000,ALERT,213.51,299.67,60.012,1502593205,"201051344000458","219011344069620",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,811238.6,811238.6,17875,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502593245,2342363.00
08/12/2017 23:00,2,0.000,ALERT,213.96,299.67,60.034,1502593205,"201051344000853","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,812631.7,812631.7,17901,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502593247,2342364.00
08/12/2017 23:00,2,0.000,ALERT,213.74,298.47,60.012,1502593205,"201051344000685","219011344069620",0.00,17.50,0,296.06,299.37,0.0,0.0,0.000,805958.7,805958.7,17916,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502593248,2342365.00
08/12/2017 23:00,2,0.000,ALERT,213.51,297.87,60.034,1502593205,"201051344000917","219011344069620",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,802679.5,802679.5,17910,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502593250,2342366.00
08/12/2017 23:00,2,0.000,ALERT,213.74,298.77,60.002,1502593205,"201051344001145","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,810687.5,810687.5,17897,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502593252,2342367.00
08/12/2017 23:00,2,0.000,ALERT,213.51,297.87,60.018,1502593205,"201051344000651","219011344069620",0.00,16.70,0,295.76,299.07,0.0,0.0,0.000,799653.3,799653.3,17888,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502593254,2342368.00
08/12/2017 23:00,2,0.000,ALERT,212.38,298.17,60.012,1502593205,"274151322000088","219011344069620",0.00,19.00,0,295.76,299.07,0.0,0.0,0.000,1004823.0,1004823.0,17782,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502593256,2342369.00
08/12/2017 23:00,2,0.000,ALERT,213.29,297.26,60.023,1502593205,"274151322000068","219011344069620",0.00,19.30,0,295.46,298.17,0.0,0.0,0.000,875289.6,875289.6,18187,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502593258,2342370.00
08/12/2017 23:00,2,0.000,ALERT,213.06,298.47,60.012,1502593205,"201051344001135","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,795210.9,795210.9,17856,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502593259,2342371.00
08/12/2017 23:00,2,0.000,ALERT,213.51,300.27,59.996,1502593205,"201051344000594","219011344069620",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,814654.1,814654.1,17882,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502593261,2342372.00
08/12/2017 23:00,2,0.000,ALERT,213.51,298.17,60.002,1502593205,"201051344001203","219011344069620",0.00,17.50,0,296.36,301.47,0.0,0.0,0.000,805178.1,805178.1,17916,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502593263,2342373.00
08/12/2017 23:00,2,0.000,ALERT,212.61,298.47,60.002,1502593205,"274151322000054","219011344069620",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,1020753.8,1020753.8,17765,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502593265,2342374.00
08/12/2017 23:00,2,0.000,ALERT,213.96,299.37,60.002,1502593205,"201051344000867","219011344069620",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,798856.1,798856.1,17916,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502593267,2342375.00
08/12/2017 23:00,2,0.000,ALERT,213.51,298.47,59.975,1502593205,"201051344001093","219011344069620",0.00,18.00,0,296.06,299.37,0.0,0.0,0.000,802669.0,802669.0,17918,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502593268,2342376.00
08/12/2017 23:00,2,0.000,ALERT,213.51,299.67,60.007,1502593205,"201051344000900","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,820815.8,820815.8,17917,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502593270,2342377.00
08/12/2017 23:00,2,0.000,ALERT,213.74,299.07,60.012,1502593205,"201051344000648","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,807342.5,807342.5,17891,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502593272,2342378.00
08/12/2017 23:00,2,0.000,ALERT,213.74,300.27,60.007,1502593205,"201051344000569","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,822484.6,822484.6,17861,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502593274,2342379.00
08/12/2017 23:00,2,0.000,ALERT,213.51,299.67,60.007,1502593205,"201051344000983","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,813313.0,813313.0,17893,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502593276,2342380.00
08/12/2017 23:00,2,0.000,ALERT,213.51,299.37,60.044,1502593205,"201051344001158","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,797289.9,797289.9,17895,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502593278,2342381.00
08/12/2017 23:00,2,0.000,ALERT,213.96,299.97,60.002,1502593205,"201051344000576","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,811853.2,811853.2,17907,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502593279,2342382.00
08/12/2017 23:00,2,0.000,ALERT,213.06,297.26,60.002,1502593205,"274151322000087","219011344069620",0.00,19.50,0,295.46,298.77,0.0,0.0,0.000,995944.4,995944.4,18018,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502593281,2342383.00
08/12/2017 23:15,2,0.000,ALERT,213.74,299.07,59.981,1502594104,"201051344000645","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,810757.0,810757.0,17883,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502594106,2342384.00
08/12/2017 23:15,2,0.000,ALERT,212.83,298.17,59.981,1502594104,"274151322000085","219011344069620",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,1015492.4,1015492.4,17781,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502594107,2342385.00
08/12/2017 23:15,2,0.000,ALERT,213.74,298.77,59.949,1502594104,"201051344000633","219011344069620",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,797865.6,797865.6,17932,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502594109,2342386.00
08/12/2017 23:15,2,0.000,ALERT,213.29,298.77,59.975,1502594104,"201051344000469","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,801807.5,801807.5,17897,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502594111,2342387.00
08/12/2017 23:15,2,0.000,ALERT,212.83,297.87,59.981,1502594104,"201051344000646","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,796137.8,796137.8,17887,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502594113,2342388.00
08/12/2017 23:15,2,0.000,ALERT,212.38,298.77,60.002,1502594104,"274151322000052","219011344069620",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,1057831.4,1057831.4,17777,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502594115,2342389.00
08/12/2017 23:15,2,0.000,ALERT,213.29,298.17,59.986,1502594104,"201051344000585","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,810162.3,810162.3,17884,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502594116,2342390.00
08/12/2017 23:15,2,0.000,ALERT,213.06,298.47,59.991,1502594104,"201051344001230","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,800611.0,800611.0,17926,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502594118,2342391.00
08/12/2017 23:15,2,0.000,ALERT,213.51,298.77,59.981,1502594104,"201051344000582","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,789587.4,789587.4,17873,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502594120,2342392.00
08/12/2017 23:15,2,0.000,ALERT,212.83,298.17,59.981,1502594104,"201051344000955","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,809764.9,809764.9,17898,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502594122,2342393.00
08/12/2017 23:15,2,0.000,ALERT,212.83,297.26,59.970,1502594104,"274151322000094","219011344069620",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,874420.4,874420.4,18175,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502594124,2342394.00
08/12/2017 23:15,2,0.000,ALERT,213.06,299.67,59.981,1502594104,"201051344000579","219011344069620",0.00,17.80,0,298.47,301.77,0.0,0.0,0.000,820065.5,820065.5,17893,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502594126,2342395.00
08/12/2017 23:15,2,0.000,ALERT,213.06,298.47,59.975,1502594104,"201051344000890","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,803862.1,803862.1,17896,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502594128,2342396.00
08/12/2017 23:15,2,0.000,ALERT,213.29,298.17,59.991,1502594104,"201051344000438","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,806135.3,806135.3,17878,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502594130,2342397.00
08/12/2017 23:15,2,0.000,ALERT,213.51,297.57,59.986,1502594104,"201051344000417","219011344069620",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,718502.1,718502.1,17927,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502594132,2342398.00
08/12/2017 23:15,2,0.000,ALERT,212.83,298.77,59.949,1502594104,"274151322000083","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,1047143.1,1047143.1,17790,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502594133,2342399.00
08/12/2017 23:15,2,0.000,ALERT,213.29,298.17,59.986,1502594104,"274151322000076","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,1118015.6,1118015.6,17782,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502594135,2342400.00
08/12/2017 23:15,2,0.000,ALERT,213.06,299.67,59.991,1502594104,"201051344000868","219011344069620",0.00,17.80,0,298.47,301.77,0.0,0.0,0.000,800139.3,800139.3,17911,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502594137,2342401.00
08/12/2017 23:15,2,0.000,ALERT,212.61,298.77,59.981,1502594104,"274151322000095","219011344069620",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,1107242.8,1107242.8,17801,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502594139,2342402.00
08/12/2017 23:15,2,0.000,ALERT,212.83,298.77,59.991,1502594104,"201051344000988","219011344069620",0.00,17.80,0,295.46,300.87,0.0,0.0,0.000,690616.6,690616.6,17878,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502594141,2342403.00
08/12/2017 23:15,2,0.000,ALERT,213.06,297.57,59.996,1502594104,"201051344001025","219011344069620",0.00,17.00,0,295.76,300.57,0.0,0.0,0.000,807107.9,807107.9,17882,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502594142,2342404.00
08/12/2017 23:15,2,0.000,ALERT,213.06,299.07,60.007,1502594104,"201051344000458","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,811238.6,811238.6,17877,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502594144,2342405.00
08/12/2017 23:15,2,0.000,ALERT,213.74,299.07,59.996,1502594104,"201051344000853","219011344069620",0.00,17.50,0,297.87,301.17,0.0,0.0,0.000,812631.7,812631.7,17903,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502594146,2342406.00
08/12/2017 23:15,2,0.000,ALERT,213.51,298.17,59.996,1502594104,"201051344000685","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,805958.7,805958.7,17918,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502594148,2342407.00
08/12/2017 23:15,2,0.000,ALERT,213.29,297.87,59.959,1502594104,"201051344000917","219011344069620",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,802679.5,802679.5,17912,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502594150,2342408.00
08/12/2017 23:15,2,0.000,ALERT,213.51,298.47,59.986,1502594104,"201051344001145","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,810687.5,810687.5,17899,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502594151,2342409.00
08/12/2017 23:15,2,0.000,ALERT,213.29,297.57,59.991,1502594104,"201051344000651","219011344069620",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,799653.3,799653.3,17890,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502594153,2342410.00
08/12/2017 23:15,2,0.000,ALERT,212.38,298.17,60.012,1502594104,"274151322000088","219011344069620",0.00,18.70,0,296.06,299.67,0.0,0.0,0.000,1004823.0,1004823.0,17784,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502594155,2342411.00
08/12/2017 23:15,2,0.000,ALERT,213.29,297.57,59.981,1502594104,"274151322000068","219011344069620",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,875289.6,875289.6,18189,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502594157,2342412.00
08/12/2017 23:15,2,0.000,ALERT,212.83,298.17,59.991,1502594104,"201051344001135","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,795210.9,795210.9,17858,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502594158,2342413.00
08/12/2017 23:15,2,0.000,ALERT,213.06,299.67,59.981,1502594104,"201051344000594","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,814654.1,814654.1,17884,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502594160,2342414.00
08/12/2017 23:15,2,0.000,ALERT,213.29,297.87,59.986,1502594104,"201051344001203","219011344069620",0.00,17.30,0,296.36,301.77,0.0,0.0,0.000,805178.1,805178.1,17918,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502594162,2342415.00
08/12/2017 23:15,2,0.000,ALERT,212.61,298.47,59.981,1502594104,"274151322000054","219011344069620",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,1020753.8,1020753.8,17767,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502594164,2342416.00
08/12/2017 23:15,2,0.000,ALERT,213.51,299.07,59.959,1502594104,"201051344000867","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,798856.1,798856.1,17918,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502594166,2342417.00
08/12/2017 23:15,2,0.000,ALERT,213.06,298.17,59.986,1502594104,"201051344001093","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,802669.0,802669.0,17920,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502594167,2342418.00
08/12/2017 23:15,2,0.000,ALERT,213.06,299.07,59.975,1502594104,"201051344000900","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,820815.8,820815.8,17919,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502594169,2342419.00
08/12/2017 23:15,2,0.000,ALERT,213.51,298.47,59.981,1502594104,"201051344000648","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,807342.5,807342.5,17893,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502594171,2342420.00
08/12/2017 23:15,2,0.000,ALERT,213.29,299.67,59.959,1502594104,"201051344000569","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,822484.6,822484.6,17863,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502594173,2342421.00
08/12/2017 23:15,2,0.000,ALERT,213.29,299.37,59.981,1502594104,"201051344000983","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,813313.0,813313.0,17895,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502594175,2342422.00
08/12/2017 23:15,2,0.000,ALERT,213.29,298.77,59.938,1502594104,"201051344001158","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,797289.9,797289.9,17897,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502594176,2342423.00
08/12/2017 23:15,2,0.000,ALERT,213.74,299.67,59.975,1502594104,"201051344000576","219011344069620",0.00,17.50,0,297.87,301.17,0.0,0.0,0.000,811853.2,811853.2,17909,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502594178,2342424.00
08/12/2017 23:15,2,0.000,ALERT,212.83,297.26,59.981,1502594104,"274151322000087","219011344069620",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,995944.4,995944.4,18020,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502594180,2342425.00
08/12/2017 23:30,2,0.000,ALERT,213.74,298.77,59.975,1502595003,"201051344000645","219011344069620",0.00,18.00,0,297.26,300.57,0.0,0.0,0.000,810757.0,810757.0,17885,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595005,2342426.00
08/12/2017 23:30,2,0.000,ALERT,212.83,297.87,59.991,1502595003,"274151322000085","219011344069620",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,1015492.4,1015492.4,17783,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595007,2342427.00
08/12/2017 23:30,2,0.000,ALERT,213.74,298.77,59.965,1502595003,"201051344000633","219011344069620",0.00,17.30,0,295.16,300.27,0.0,0.0,0.000,797865.6,797865.6,17934,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502595008,2342428.00
08/12/2017 23:30,2,0.000,ALERT,213.29,298.77,60.002,1502595003,"201051344000469","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,801807.5,801807.5,17899,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595010,2342429.00
08/12/2017 23:30,2,0.000,ALERT,213.06,298.17,60.007,1502595003,"201051344000646","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,796137.8,796137.8,17889,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595012,2342430.00
08/12/2017 23:30,2,0.000,ALERT,212.38,298.47,59.954,1502595003,"274151322000052","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,1057831.4,1057831.4,17779,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595014,2342431.00
08/12/2017 23:30,2,0.000,ALERT,213.51,298.47,59.975,1502595003,"201051344000585","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,810162.3,810162.3,17886,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595016,2342432.00
08/12/2017 23:30,2,0.000,ALERT,213.29,298.47,59.986,1502595003,"201051344001230","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,800611.0,800611.0,17928,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595017,2342433.00
08/12/2017 23:30,2,0.000,ALERT,213.74,299.07,59.975,1502595003,"201051344000582","219011344069620",0.00,17.30,0,296.96,300.27,0.0,0.0,0.000,789587.4,789587.4,17875,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595019,2342434.00
08/12/2017 23:30,2,0.000,ALERT,212.83,298.17,59.970,1502595003,"201051344000955","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,809764.9,809764.9,17900,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595021,2342435.00
08/12/2017 23:30,2,0.000,ALERT,212.83,297.57,59.981,1502595003,"274151322000094","219011344069620",0.00,18.00,0,295.76,299.07,0.0,0.0,0.000,874420.4,874420.4,18177,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595023,2342436.00
08/12/2017 23:30,2,0.000,ALERT,213.29,299.67,59.975,1502595003,"201051344000579","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,820065.5,820065.5,17895,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595024,2342437.00
08/12/2017 23:30,2,0.000,ALERT,213.29,298.77,59.970,1502595003,"201051344000890","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,803862.1,803862.1,17898,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502595026,2342438.00
08/12/2017 23:30,2,0.000,ALERT,213.51,298.47,59.975,1502595003,"201051344000438","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,806135.3,806135.3,17880,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595028,2342439.00
08/12/2017 23:30,2,0.000,ALERT,213.51,297.87,59.986,1502595003,"201051344000417","219011344069620",0.00,17.30,0,295.46,299.07,0.0,0.0,0.000,718502.1,718502.1,17929,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595030,2342440.00
08/12/2017 23:30,2,0.000,ALERT,212.83,298.47,59.981,1502595003,"274151322000083","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,1047143.1,1047143.1,17792,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595032,2342441.00
08/12/2017 23:30,2,0.000,ALERT,213.51,298.77,59.986,1502595003,"274151322000076","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,1118015.6,1118015.6,17784,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502595034,2342442.00
08/12/2017 23:30,2,0.000,ALERT,213.29,299.97,60.018,1502595003,"201051344000868","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,800139.3,800139.3,17913,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595035,2342443.00
08/12/2017 23:30,2,0.000,ALERT,212.83,299.67,59.986,1502595003,"274151322000095","219011344069620",0.00,17.80,0,297.26,300.57,0.0,0.0,0.000,1107242.8,1107242.8,17803,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502595037,2342444.00
08/12/2017 23:30,2,0.000,ALERT,213.29,299.37,59.965,1502595003,"201051344000988","219011344069620",0.00,17.80,0,294.56,300.57,0.0,0.0,0.000,690616.6,690616.6,17880,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595039,2342445.00
08/12/2017 23:30,2,0.000,ALERT,213.06,297.57,59.996,1502595003,"201051344001025","219011344069620",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,807107.9,807107.9,17884,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502595041,2342446.00
08/12/2017 23:30,2,0.000,ALERT,213.29,299.67,59.986,1502595003,"201051344000458","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,811238.6,811238.6,17879,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595043,2342447.00
08/12/2017 23:30,2,0.000,ALERT,213.96,299.07,59.991,1502595003,"201051344000853","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,812631.7,812631.7,17905,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595044,2342448.00
08/12/2017 23:30,2,0.000,ALERT,213.74,298.17,60.002,1502595003,"201051344000685","219011344069620",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,805958.7,805958.7,17920,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595046,2342449.00
08/12/2017 23:30,2,0.000,ALERT,213.51,297.87,59.991,1502595003,"201051344000917","219011344069620",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,802679.5,802679.5,17914,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595048,2342450.00
08/12/2017 23:30,2,0.000,ALERT,213.51,298.47,59.996,1502595003,"201051344001145","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,810687.5,810687.5,17901,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595050,2342451.00
08/12/2017 23:30,2,0.000,ALERT,213.29,297.26,59.991,1502595003,"201051344000651","219011344069620",0.00,16.70,0,295.46,299.07,0.0,0.0,0.000,799653.3,799653.3,17892,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595052,2342452.00
08/12/2017 23:30,2,0.000,ALERT,212.38,297.87,59.991,1502595003,"274151322000088","219011344069620",0.00,18.30,0,296.36,299.67,0.0,0.0,0.000,1004823.0,1004823.0,17786,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595054,2342453.00
08/12/2017 23:30,2,0.000,ALERT,213.51,297.26,59.991,1502595003,"274151322000068","219011344069620",0.00,18.70,0,295.76,299.07,0.0,0.0,0.000,875289.6,875289.6,18191,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595055,2342454.00
08/12/2017 23:30,2,0.000,ALERT,213.06,298.17,59.986,1502595003,"201051344001135","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,795210.9,795210.9,17860,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595057,2342455.00
08/12/2017 23:30,2,0.000,ALERT,213.06,299.97,60.012,1502595003,"201051344000594","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,814654.1,814654.1,17886,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595059,2342456.00
08/12/2017 23:30,2,0.000,ALERT,213.51,298.17,59.991,1502595003,"201051344001203","219011344069620",0.00,17.30,0,295.76,301.17,0.0,0.0,0.000,805178.1,805178.1,17920,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595061,2342457.00
08/12/2017 23:30,2,0.000,ALERT,212.61,298.47,60.002,1502595003,"274151322000054","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,1020753.8,1020753.8,17769,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595063,2342458.00
08/12/2017 23:30,2,0.000,ALERT,213.51,299.37,59.981,1502595003,"201051344000867","219011344069620",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,798856.1,798856.1,17920,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502595065,2342459.00
08/12/2017 23:30,2,0.000,ALERT,213.29,298.17,59.975,1502595003,"201051344001093","219011344069620",0.00,17.80,0,296.06,299.37,0.0,0.0,0.000,802669.0,802669.0,17922,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595066,2342460.00
08/12/2017 23:30,2,0.000,ALERT,213.29,299.67,59.949,1502595003,"201051344000900","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,820815.8,820815.8,17921,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595068,2342461.00
08/12/2017 23:30,2,0.000,ALERT,213.51,298.77,59.986,1502595003,"201051344000648","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,807342.5,807342.5,17895,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595070,2342462.00
08/12/2017 23:30,2,0.000,ALERT,213.29,299.97,60.023,1502595003,"201051344000569","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,822484.6,822484.6,17865,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595072,2342463.00
08/12/2017 23:30,2,0.000,ALERT,213.29,299.67,59.933,1502595003,"201051344000983","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,813313.0,813313.0,17897,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595073,2342464.00
08/12/2017 23:30,2,0.000,ALERT,213.29,299.07,59.965,1502595003,"201051344001158","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,797289.9,797289.9,17899,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595075,2342465.00
08/12/2017 23:30,2,0.000,ALERT,213.96,299.97,59.944,1502595003,"201051344000576","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,811853.2,811853.2,17911,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502595077,2342466.00
08/12/2017 23:30,2,0.000,ALERT,212.83,297.57,59.959,1502595003,"274151322000087","219011344069620",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,995944.4,995944.4,18022,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595079,2342467.00
08/12/2017 23:45,2,0.000,ALERT,213.96,299.97,59.965,1502595903,"201051344000645","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,810757.0,810757.0,17887,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502595905,2342468.00
08/12/2017 23:45,2,0.000,ALERT,213.29,298.77,59.959,1502595903,"274151322000085","219011344069620",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,1015492.4,1015492.4,17785,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595907,2342469.00
08/12/2017 23:45,2,0.000,ALERT,214.19,299.37,59.970,1502595903,"201051344000633","219011344069620",0.00,17.30,0,295.16,300.57,0.0,0.0,0.000,797865.6,797865.6,17936,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502595909,2342470.00
08/12/2017 23:45,2,0.000,ALERT,213.51,299.67,59.965,1502595903,"201051344000469","219011344069620",0.00,17.30,0,296.06,300.87,0.0,0.0,0.000,801807.5,801807.5,17901,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502595911,2342471.00
08/12/2017 23:45,2,0.000,ALERT,213.06,298.47,59.965,1502595903,"201051344000646","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,796137.8,796137.8,17891,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502595913,2342472.00
08/12/2017 23:45,2,0.000,ALERT,212.83,297.87,60.002,1502595903,"274151322000052","219011344069620",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,1057831.4,1057831.4,17781,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595915,2342473.00
08/12/2017 23:45,2,0.000,ALERT,213.51,298.77,59.975,1502595903,"201051344000585","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,810162.3,810162.3,17888,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595916,2342474.00
08/12/2017 23:45,2,0.000,ALERT,213.29,299.07,59.944,1502595903,"201051344001230","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,800611.0,800611.0,17930,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595918,2342475.00
08/12/2017 23:45,2,0.000,ALERT,213.74,299.67,59.991,1502595903,"201051344000582","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,789587.4,789587.4,17877,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502595920,2342476.00
08/12/2017 23:45,2,0.000,ALERT,212.83,298.77,59.970,1502595903,"201051344000955","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,809764.9,809764.9,17902,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502595922,2342477.00
08/12/2017 23:45,2,0.000,ALERT,213.51,298.47,59.970,1502595903,"274151322000094","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,874420.4,874420.4,18179,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502595924,2342478.00
08/12/2017 23:45,2,0.000,ALERT,213.51,300.57,59.970,1502595903,"201051344000579","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,820065.5,820065.5,17897,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595926,2342479.00
08/12/2017 23:45,2,0.000,ALERT,213.06,299.37,59.975,1502595903,"201051344000890","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,803862.1,803862.1,17900,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502595927,2342480.00
08/12/2017 23:45,2,0.000,ALERT,213.51,298.77,59.970,1502595903,"201051344000438","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,806135.3,806135.3,17882,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595929,2342481.00
08/12/2017 23:45,2,0.000,ALERT,213.51,298.17,59.975,1502595903,"201051344000417","219011344069620",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,718502.1,718502.1,17931,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502595931,2342482.00
08/12/2017 23:45,2,0.000,ALERT,213.29,299.07,59.959,1502595903,"274151322000083","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,1047143.1,1047143.1,17794,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595933,2342483.00
08/12/2017 23:45,2,0.000,ALERT,213.74,298.47,59.965,1502595903,"274151322000076","219011344069620",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,1118015.6,1118015.6,17786,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595935,2342484.00
08/12/2017 23:45,2,0.000,ALERT,213.51,300.57,59.975,1502595903,"201051344000868","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,800139.3,800139.3,17915,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502595936,2342485.00
08/12/2017 23:45,2,0.000,ALERT,213.29,299.67,59.944,1502595903,"274151322000095","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,1107242.8,1107242.8,17805,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595938,2342486.00
08/12/2017 23:45,2,0.000,ALERT,213.51,299.97,59.991,1502595903,"201051344000988","219011344069620",0.00,17.80,0,295.16,301.17,0.0,0.0,0.000,690616.6,690616.6,17882,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595940,2342487.00
08/12/2017 23:45,2,0.000,ALERT,213.06,298.17,59.965,1502595903,"201051344001025","219011344069620",0.00,17.00,0,295.76,300.57,0.0,0.0,0.000,807107.9,807107.9,17886,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595942,2342488.00
08/12/2017 23:45,2,0.000,ALERT,213.51,299.67,59.965,1502595903,"201051344000458","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,811238.6,811238.6,17881,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595944,2342489.00
08/12/2017 23:45,2,0.000,ALERT,214.19,299.67,59.965,1502595903,"201051344000853","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,812631.7,812631.7,17907,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595946,2342490.00
08/12/2017 23:45,2,0.000,ALERT,213.74,298.77,59.970,1502595903,"201051344000685","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,805958.7,805958.7,17922,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502595947,2342491.00
08/12/2017 23:45,2,0.000,ALERT,213.29,298.17,59.954,1502595903,"201051344000917","219011344069620",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,802679.5,802679.5,17916,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595949,2342492.00
08/12/2017 23:45,2,0.000,ALERT,213.51,299.07,59.975,1502595903,"201051344001145","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,810687.5,810687.5,17903,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502595951,2342493.00
08/12/2017 23:45,2,0.000,ALERT,213.51,298.17,59.965,1502595903,"201051344000651","219011344069620",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,799653.3,799653.3,17894,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595953,2342494.00
08/12/2017 23:45,2,0.000,ALERT,212.83,298.17,59.959,1502595903,"274151322000088","219011344069620",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,1004823.0,1004823.0,17788,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595955,2342495.00
08/12/2017 23:45,2,0.000,ALERT,213.74,298.47,59.965,1502595903,"274151322000068","219011344069620",0.00,18.70,0,295.76,299.37,0.0,0.0,0.000,875289.6,875289.6,18193,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595956,2342496.00
08/12/2017 23:45,2,0.000,ALERT,213.06,298.77,59.965,1502595903,"201051344001135","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,795210.9,795210.9,17862,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595958,2342497.00
08/12/2017 23:45,2,0.000,ALERT,213.29,300.27,59.975,1502595903,"201051344000594","219011344069620",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,814654.1,814654.1,17888,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595960,2342498.00
08/12/2017 23:45,2,0.000,ALERT,213.51,298.77,59.944,1502595903,"201051344001203","219011344069620",0.00,17.30,0,296.36,301.77,0.0,0.0,0.000,805178.1,805178.1,17922,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595962,2342499.00
08/12/2017 23:45,2,0.000,ALERT,213.29,299.07,59.996,1502595903,"274151322000054","219011344069620",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,1020753.8,1020753.8,17771,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595963,2342500.00
08/12/2017 23:45,2,0.000,ALERT,213.74,299.37,59.970,1502595903,"201051344000867","219011344069620",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,798856.1,798856.1,17922,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595965,2342501.00
08/12/2017 23:45,2,0.000,ALERT,213.29,299.07,59.970,1502595903,"201051344001093","219011344069620",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,802669.0,802669.0,17924,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595967,2342502.00
08/12/2017 23:45,2,0.000,ALERT,213.51,299.97,59.965,1502595903,"201051344000900","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,820815.8,820815.8,17923,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502595969,2342503.00
08/12/2017 23:45,2,0.000,ALERT,213.74,299.07,59.965,1502595903,"201051344000648","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,807342.5,807342.5,17897,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595971,2342504.00
08/12/2017 23:45,2,0.000,ALERT,213.74,300.57,59.970,1502595903,"201051344000569","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,822484.6,822484.6,17867,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595973,2342505.00
08/12/2017 23:45,2,0.000,ALERT,213.74,300.27,60.002,1502595903,"201051344000983","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,813313.0,813313.0,17899,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595975,2342506.00
08/12/2017 23:45,2,0.000,ALERT,213.74,299.67,59.954,1502595903,"201051344001158","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,797289.9,797289.9,17901,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595977,2342507.00
08/12/2017 23:45,2,0.000,ALERT,214.19,300.27,59.970,1502595903,"201051344000576","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,811853.2,811853.2,17913,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502595978,2342508.00
08/12/2017 23:45,2,0.000,ALERT,213.51,298.47,59.949,1502595903,"274151322000087","219011344069620",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,995944.4,995944.4,18024,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502595980,2342509.00
